Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,22,7,15,12.5,3.5,1.2,8.05,4.0,0.0,0.0
2018,1,22,7,30,25.0,7.0,1.2,8.4,8.0,22.4,0.0
2018,1,22,7,45,48.0,19.5,1.25,8.7,24.0,71.68,47.26
2018,1,22,8,0,71.0,32.0,1.3,9.0,40.0,105.96,85.08
2018,1,22,8,15,142.5,44.0,1.25,9.2,70.0,169.34,142.21
2018,1,22,8,30,214.0,56.0,1.2,9.4,100.0,251.03,212.96
2018,1,22,8,45,113.5,64.0,1.2,9.6,88.0,168.39,142.04
2018,1,22,9,0,13.0,72.0,1.2,9.8,76.0,71.45,56.82
2018,1,22,9,15,10.0,71.5,1.15,10.1,74.5,67.39,53.27
2018,1,22,9,30,7.0,71.0,1.1,10.4,73.0,64.02,50.12
2018,1,22,9,45,4.0,78.5,1.05,10.65,79.5,68.36,53.59
2018,1,22,10,0,1.0,86.0,1.0,10.9,86.0,72.73,57.05
2018,1,22,10,15,6.5,109.0,0.95,11.15,112.0,97.03,77.58
2018,1,22,10,30,12.0,132.0,0.9,11.4,138.0,120.98,97.46
2018,1,22,10,45,14.0,149.5,0.9,11.7,156.5,137.09,110.48
2018,1,22,11,0,16.0,167.0,0.9,12.0,175.0,152.75,123.01
2018,1,22,11,15,21.0,167.0,0.9,12.1,178.0,153.92,123.73
2018,1,22,11,30,26.0,167.0,0.9,12.2,181.0,160.1,128.57
2018,1,22,11,45,26.0,183.5,0.95,12.3,197.5,171.86,137.87
2018,1,22,12,0,26.0,200.0,1.0,12.4,214.0,178.93,143.32
2018,1,22,12,15,34.5,187.5,1.0,12.4,206.5,172.32,137.66
2018,1,22,12,30,43.0,175.0,1.0,12.4,199.0,161.62,128.6
2018,1,22,12,45,60.5,195.5,1.0,12.4,228.5,179.41,142.4
2018,1,22,13,0,78.0,216.0,1.0,12.4,258.0,194.0,153.18
2018,1,22,13,15,84.0,215.0,1.0,12.3,259.0,187.3,147.05
2018,1,22,13,30,90.0,214.0,1.0,12.2,260.0,179.58,140.33
2018,1,22,13,45,67.0,201.0,1.0,12.05,234.5,159.54,125.26
2018,1,22,14,0,44.0,188.0,1.0,11.9,209.0,142.25,112.84
2018,1,22,14,15,203.0,160.5,1.0,11.65,249.0,110.67,92.51
2018,1,22,14,30,362.0,133.0,1.0,11.4,289.0,90.64,75.28
2018,1,22,14,45,552.0,103.0,1.0,11.15,319.5,74.43,61.2
2018,1,22,15,0,742.0,73.0,1.0,10.9,350.0,60.65,49.12
2018,1,22,15,15,738.5,67.5,1.0,10.9,318.0,56.96,45.93
2018,1,22,15,30,735.0,62.0,1.0,10.9,286.0,53.16,42.57
2018,1,22,15,45,689.0,58.0,0.95,9.85,243.5,50.19,40.07
2018,1,22,16,0,643.0,54.0,0.9,8.8,201.0,43.4,33.98
2018,1,22,16,15,411.0,50.0,0.95,8.15,136.5,39.75,30.51
2018,1,22,16,30,179.0,46.0,1.0,7.5,72.0,34.8,25.67
2018,1,22,16,45,98.5,30.0,1.0,6.85,43.5,23.61,14.84
2018,1,22,17,0,18.0,14.0,1.0,6.2,15.0,11.66,0.0
2018,1,22,17,15,9.0,7.0,1.0,6.0,7.5,5.97,0.0
2018,1,22,17,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.25,3.7,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.15,3.4,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.05,3.45,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,0.95,3.75,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,0.95,4.3,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.85,4.25,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,23,7,15,23.5,5.5,0.8,4.5,6.5,0.0,0.0
2018,1,23,7,30,47.0,11.0,0.8,4.7,13.0,40.38,0.0
2018,1,23,7,45,55.0,23.5,0.8,4.9,28.5,85.63,59.51
2018,1,23,8,0,63.0,36.0,0.8,5.1,44.0,94.4,76.49
2018,1,23,8,15,63.5,53.5,0.75,5.4,64.0,115.88,96.59
2018,1,23,8,30,64.0,71.0,0.7,5.7,84.0,135.55,114.23
2018,1,23,8,45,104.5,87.0,0.7,6.0,114.0,180.6,154.01
2018,1,23,9,0,145.0,103.0,0.7,6.3,144.0,225.03,192.12
2018,1,23,9,15,129.5,115.5,0.65,6.8,156.5,223.68,189.6
2018,1,23,9,30,114.0,128.0,0.6,7.3,169.0,221.93,186.84
2018,1,23,9,45,141.5,144.0,0.6,7.85,200.0,254.19,213.05
2018,1,23,10,0,169.0,160.0,0.6,8.4,231.0,284.77,237.03
2018,1,23,10,15,223.5,168.0,0.55,8.9,268.5,335.58,276.84
2018,1,23,10,30,278.0,176.0,0.5,9.4,306.0,369.93,302.43
2018,1,23,10,45,368.5,174.5,0.45,9.9,356.0,413.49,334.93
2018,1,23,11,0,459.0,173.0,0.4,10.4,406.0,463.14,370.38
2018,1,23,11,15,693.0,124.5,0.4,10.75,489.0,536.15,423.51
2018,1,23,11,30,927.0,76.0,0.4,11.1,572.0,583.19,454.45
2018,1,23,11,45,930.5,76.0,0.35,11.4,581.0,548.81,423.83
2018,1,23,12,0,934.0,76.0,0.3,11.7,590.0,511.64,391.54
2018,1,23,12,15,935.0,76.0,0.25,11.9,591.5,470.73,355.9
2018,1,23,12,30,936.0,76.0,0.2,12.1,593.0,427.49,317.66
2018,1,23,12,45,934.0,75.5,0.2,12.25,586.5,380.66,276.27
2018,1,23,13,0,932.0,75.0,0.2,12.4,580.0,332.14,232.85
2018,1,23,13,15,926.5,74.5,0.25,12.45,565.5,281.31,187.87
2018,1,23,13,30,921.0,74.0,0.3,12.5,551.0,229.54,143.22
2018,1,23,13,45,911.5,72.5,0.35,12.55,528.5,175.77,100.76
2018,1,23,14,0,902.0,71.0,0.4,12.6,506.0,121.96,66.58
2018,1,23,14,15,888.0,69.5,0.45,12.5,477.0,68.23,55.03
2018,1,23,14,30,874.0,68.0,0.5,12.4,448.0,63.77,51.36
2018,1,23,14,45,854.0,66.0,0.55,12.3,413.0,55.81,44.44
2018,1,23,15,0,834.0,64.0,0.6,12.2,378.0,54.49,43.4
2018,1,23,15,15,805.0,61.0,0.6,12.2,338.0,52.31,41.54
2018,1,23,15,30,776.0,58.0,0.6,12.2,298.0,50.15,39.67
2018,1,23,15,45,734.0,54.0,0.65,11.5,254.5,47.06,37.01
2018,1,23,16,0,692.0,50.0,0.7,10.8,211.0,44.0,34.27
2018,1,23,16,15,626.0,45.0,0.75,10.4,167.0,39.96,30.45
2018,1,23,16,30,560.0,40.0,0.8,10.0,123.0,36.01,26.52
2018,1,23,16,45,431.5,32.0,0.85,9.65,82.5,26.62,17.36
2018,1,23,17,0,303.0,24.0,0.9,9.3,42.0,20.31,4.96
2018,1,23,17,15,151.5,12.0,0.85,9.15,21.0,10.24,0.0
2018,1,23,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.65,6.15,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.55,6.05,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.45,5.95,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.4,5.9,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.4,5.85,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.4,5.8,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.5,5.65,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,24,7,15,5.0,3.0,1.2,4.45,3.0,0.0,0.0
2018,1,24,7,30,10.0,6.0,1.1,5.0,6.0,11.74,0.0
2018,1,24,7,45,5.0,13.0,1.0,5.5,13.0,14.38,5.45
2018,1,24,8,0,0.0,20.0,0.9,6.0,20.0,16.48,8.49
2018,1,24,8,15,0.0,27.0,0.95,6.55,27.0,22.27,13.82
2018,1,24,8,30,0.0,34.0,1.0,7.1,34.0,28.07,19.06
2018,1,24,8,45,1.5,55.0,1.0,7.6,55.5,46.98,35.76
2018,1,24,9,0,3.0,76.0,1.0,8.1,77.0,68.3,54.32
2018,1,24,9,15,6.5,94.5,1.0,8.4,97.0,88.2,71.49
2018,1,24,9,30,10.0,113.0,1.0,8.7,117.0,107.76,88.08
2018,1,24,9,45,54.0,133.5,1.05,8.95,156.0,167.57,139.57
2018,1,24,10,0,98.0,154.0,1.1,9.2,195.0,229.2,191.01
2018,1,24,10,15,132.0,181.0,1.15,9.6,240.5,275.85,228.52
2018,1,24,10,30,166.0,208.0,1.2,10.0,286.0,319.43,262.76
2018,1,24,10,45,176.0,219.5,1.25,10.4,306.0,328.25,268.48
2018,1,24,11,0,186.0,231.0,1.3,10.8,326.0,335.62,273.15
2018,1,24,11,15,186.0,240.0,1.4,11.0,337.5,333.24,270.25
2018,1,24,11,30,186.0,249.0,1.5,11.2,349.0,329.95,266.63
2018,1,24,11,45,177.0,253.5,1.65,11.4,350.0,317.16,255.52
2018,1,24,12,0,168.0,258.0,1.8,11.6,351.0,304.38,244.42
2018,1,24,12,15,141.5,256.5,1.85,11.5,335.0,279.3,223.77
2018,1,24,12,30,115.0,255.0,1.9,11.4,319.0,253.53,202.74
2018,1,24,12,45,80.0,239.5,1.95,11.35,284.0,220.45,176.15
2018,1,24,13,0,45.0,224.0,2.0,11.3,249.0,191.3,153.08
2018,1,24,13,15,48.0,217.0,2.0,11.15,243.0,181.15,144.6
2018,1,24,13,30,51.0,210.0,2.0,11.0,237.0,170.76,135.9
2018,1,24,13,45,34.5,194.5,2.05,10.85,212.5,152.01,121.37
2018,1,24,14,0,18.0,179.0,2.1,10.7,188.0,140.45,112.97
2018,1,24,14,15,18.5,168.5,2.05,10.5,177.0,130.16,110.14
2018,1,24,14,30,19.0,158.0,2.0,10.3,166.0,122.13,103.41
2018,1,24,14,45,10.5,133.5,2.0,10.1,138.0,104.82,88.43
2018,1,24,15,0,2.0,109.0,2.0,9.9,110.0,87.02,72.87
2018,1,24,15,15,4.0,90.5,2.0,9.9,92.0,73.18,60.64
2018,1,24,15,30,6.0,72.0,2.0,9.9,74.0,59.06,48.03
2018,1,24,15,45,18.0,80.5,1.9,9.55,85.0,63.41,52.06
2018,1,24,16,0,30.0,89.0,1.8,9.2,96.0,67.69,55.87
2018,1,24,16,15,20.0,70.5,1.8,9.15,75.0,54.39,43.59
2018,1,24,16,30,10.0,52.0,1.8,9.1,54.0,41.27,31.32
2018,1,24,16,45,11.5,36.0,1.75,9.0,37.5,28.72,19.33
2018,1,24,17,0,13.0,20.0,1.7,8.9,21.0,16.41,4.21
2018,1,24,17,15,12.0,11.0,1.65,8.75,11.5,9.39,0.0
2018,1,24,17,30,11.0,2.0,1.6,8.6,2.0,0.0,0.0
2018,1,24,17,45,5.5,1.0,1.5,8.5,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,0.65,3.95,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,0.95,3.55,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.05,3.6,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.35,3.75,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,1,25,7,15,31.0,9.0,1.1,4.5,10.0,0.0,0.0
2018,1,25,7,30,62.0,18.0,1.1,5.0,20.0,56.55,0.0
2018,1,25,7,45,103.0,32.5,1.1,5.45,42.5,140.32,104.04
2018,1,25,8,0,144.0,47.0,1.1,5.9,65.0,185.49,154.27
2018,1,25,8,15,255.5,59.0,1.1,6.15,107.0,291.33,247.43
2018,1,25,8,30,367.0,71.0,1.1,6.4,149.0,384.27,326.84
2018,1,25,8,45,250.0,88.0,1.15,6.6,146.5,302.03,257.91
2018,1,25,9,0,133.0,105.0,1.2,6.8,144.0,219.37,186.85
2018,1,25,9,15,281.0,108.5,1.2,7.0,205.5,339.35,289.67
2018,1,25,9,30,429.0,112.0,1.2,7.2,267.0,460.19,387.39
2018,1,25,9,45,293.0,126.5,1.25,7.45,237.5,355.55,299.34
2018,1,25,10,0,157.0,141.0,1.3,7.7,208.0,255.83,214.89
2018,1,25,10,15,182.0,167.5,1.35,7.9,250.0,295.26,247.16
2018,1,25,10,30,207.0,194.0,1.4,8.1,292.0,331.88,275.83
2018,1,25,10,45,295.0,191.5,1.45,8.3,339.0,386.89,319.74
2018,1,25,11,0,383.0,189.0,1.5,8.5,386.0,424.54,348.71
2018,1,25,11,15,512.5,168.5,1.5,8.6,441.0,473.49,385.87
2018,1,25,11,30,642.0,148.0,1.5,8.7,496.0,507.29,409.71
2018,1,25,11,45,498.5,175.0,1.55,8.8,448.0,425.31,343.04
2018,1,25,12,0,355.0,202.0,1.6,8.9,400.0,349.81,281.97
2018,1,25,12,15,206.5,175.0,1.6,8.95,290.0,243.37,196.11
2018,1,25,12,30,58.0,148.0,1.6,9.0,180.0,145.92,117.09
2018,1,25,12,45,66.0,187.5,1.6,9.05,224.0,175.85,141.51
2018,1,25,13,0,74.0,227.0,1.6,9.1,268.0,202.16,162.3
2018,1,25,13,15,103.0,222.0,1.6,9.1,277.0,198.09,157.33
2018,1,25,13,30,132.0,217.0,1.6,9.1,286.0,188.72,147.93
2018,1,25,13,45,82.5,172.5,1.6,9.1,215.0,144.04,113.16
2018,1,25,14,0,33.0,128.0,1.6,9.1,144.0,103.0,81.46
2018,1,25,14,15,192.5,141.5,1.6,8.95,227.5,101.08,79.75
2018,1,25,14,30,352.0,155.0,1.6,8.8,311.0,109.32,92.63
2018,1,25,14,45,424.5,135.0,1.6,8.7,308.5,93.29,78.59
2018,1,25,15,0,497.0,115.0,1.6,8.6,306.0,81.84,68.57
2018,1,25,15,15,544.0,97.0,1.6,8.6,286.0,72.36,60.2
2018,1,25,15,30,591.0,79.0,1.6,8.6,266.0,60.27,49.38
2018,1,25,15,45,464.0,77.0,1.4,7.9,211.0,59.05,48.44
2018,1,25,16,0,337.0,75.0,1.2,7.2,156.0,55.63,45.38
2018,1,25,16,15,198.0,65.0,1.15,6.7,110.0,49.52,39.66
2018,1,25,16,30,59.0,55.0,1.1,6.2,64.0,42.46,32.85
2018,1,25,16,45,44.0,37.5,1.05,5.7,43.0,29.54,20.48
2018,1,25,17,0,29.0,20.0,1.0,5.2,22.0,16.28,5.29
2018,1,25,17,15,19.0,10.5,1.0,5.25,11.5,8.96,0.0
2018,1,25,17,30,9.0,1.0,1.0,5.3,1.0,0.0,0.0
2018,1,25,17,45,4.5,0.5,1.0,5.3,0.5,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,0.95,4.85,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,0.95,4.75,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.05,4.6,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.05,4.15,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,26,7,15,95.0,9.5,0.9,4.7,13.0,8.11,0.0
2018,1,26,7,30,190.0,19.0,0.8,5.2,26.0,142.91,0.0
2018,1,26,7,45,340.0,28.0,0.75,5.7,63.0,310.76,236.34
2018,1,26,8,0,490.0,37.0,0.7,6.2,100.0,431.44,354.73
2018,1,26,8,15,573.0,43.0,0.75,6.65,144.5,501.42,415.29
2018,1,26,8,30,656.0,49.0,0.8,7.1,189.0,564.58,467.04
2018,1,26,8,45,708.5,52.0,0.85,7.55,233.5,608.16,501.14
2018,1,26,9,0,761.0,55.0,0.9,8.0,278.0,648.85,531.47
2018,1,26,9,15,793.5,57.5,0.85,8.2,319.5,671.21,546.24
2018,1,26,9,30,826.0,60.0,0.8,8.4,361.0,690.2,558.04
2018,1,26,9,45,849.5,62.0,0.8,8.6,398.5,692.29,557.79
2018,1,26,10,0,873.0,64.0,0.8,8.8,436.0,697.22,559.78
2018,1,26,10,15,888.5,65.0,0.8,9.05,467.0,691.69,554.04
2018,1,26,10,30,904.0,66.0,0.8,9.3,498.0,682.53,544.86
2018,1,26,10,45,880.5,74.5,0.8,9.55,512.5,653.1,520.29
2018,1,26,11,0,857.0,83.0,0.8,9.8,527.0,625.18,496.78
2018,1,26,11,15,897.5,75.5,0.85,9.95,553.5,608.34,482.48
2018,1,26,11,30,938.0,68.0,0.9,10.1,580.0,590.34,466.42
2018,1,26,11,45,940.5,68.5,0.9,10.25,589.0,555.8,436.81
2018,1,26,12,0,943.0,69.0,0.9,10.4,598.0,518.46,404.5
2018,1,26,12,15,942.5,70.0,0.9,10.45,599.5,477.63,368.8
2018,1,26,12,30,942.0,71.0,0.9,10.5,601.0,434.51,330.35
2018,1,26,12,45,937.5,70.5,0.95,10.55,593.5,386.58,287.48
2018,1,26,13,0,933.0,70.0,1.0,10.6,586.0,337.19,242.55
2018,1,26,13,15,927.0,69.5,1.0,10.5,571.5,286.17,196.06
2018,1,26,13,30,921.0,69.0,1.0,10.4,557.0,234.26,149.79
2018,1,26,13,45,911.5,68.5,1.0,10.35,535.0,181.18,106.07
2018,1,26,14,0,902.0,68.0,1.0,10.3,513.0,127.99,69.98
2018,1,26,14,15,867.0,71.5,1.05,10.1,479.5,77.05,51.86
2018,1,26,14,30,832.0,75.0,1.1,9.9,446.0,61.61,49.89
2018,1,26,14,45,669.5,97.0,1.1,9.75,381.0,70.75,58.24
2018,1,26,15,0,507.0,119.0,1.1,9.6,316.0,84.51,70.69
2018,1,26,15,15,420.0,116.5,1.1,9.6,268.5,82.75,69.24
2018,1,26,15,30,333.0,114.0,1.1,9.6,221.0,81.16,67.93
2018,1,26,15,45,228.5,103.5,1.05,8.6,172.0,75.88,63.48
2018,1,26,16,0,124.0,93.0,1.0,7.6,123.0,69.67,58.02
2018,1,26,16,15,86.5,74.5,1.1,6.9,93.5,56.55,46.02
2018,1,26,16,30,49.0,56.0,1.2,6.2,64.0,43.88,34.18
2018,1,26,16,45,52.0,41.0,1.25,5.55,47.0,32.01,22.78
2018,1,26,17,0,55.0,26.0,1.3,4.9,30.0,20.64,9.2
2018,1,26,17,15,28.5,13.5,1.3,4.65,15.5,11.52,0.0
2018,1,26,17,30,2.0,1.0,1.3,4.4,1.0,0.0,0.0
2018,1,26,17,45,1.0,0.5,1.3,4.2,0.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.25,3.35,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.5,1.75,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.5,1.45,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.5,1.35,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.45,1.3,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,1,27,7,15,47.0,8.0,1.2,2.6,10.0,6.83,0.0
2018,1,27,7,30,94.0,16.0,1.2,3.4,20.0,76.58,0.0
2018,1,27,7,45,201.0,29.0,1.2,4.25,51.0,217.48,169.01
2018,1,27,8,0,308.0,42.0,1.2,5.1,82.0,308.04,258.82
2018,1,27,8,15,428.5,49.0,1.2,5.65,128.5,406.89,344.96
2018,1,27,8,30,549.0,56.0,1.2,6.2,175.0,504.35,425.49
2018,1,27,8,45,655.5,54.0,1.2,6.8,226.5,574.06,480.01
2018,1,27,9,0,762.0,52.0,1.2,7.4,278.0,648.23,535.6
2018,1,27,9,15,794.0,54.0,1.25,7.95,319.0,669.66,549.86
2018,1,27,9,30,826.0,56.0,1.3,8.5,360.0,681.24,556.75
2018,1,27,9,45,791.0,69.0,1.35,9.05,383.5,668.05,544.96
2018,1,27,10,0,756.0,82.0,1.4,9.6,407.0,644.94,525.68
2018,1,27,10,15,738.0,94.0,1.4,9.95,429.5,632.79,513.69
2018,1,27,10,30,720.0,106.0,1.4,10.3,452.0,614.95,497.37
2018,1,27,10,45,785.0,94.0,1.45,10.7,488.5,620.41,499.91
2018,1,27,11,0,850.0,82.0,1.5,11.1,525.0,622.76,499.37
2018,1,27,11,15,768.0,108.0,1.55,11.3,518.0,573.06,458.56
2018,1,27,11,30,686.0,134.0,1.6,11.5,511.0,522.99,417.68
2018,1,27,11,45,694.0,134.5,1.6,11.7,521.0,497.33,395.24
2018,1,27,12,0,702.0,135.0,1.6,11.9,531.0,469.04,370.05
2018,1,27,12,15,716.5,131.0,1.6,12.0,536.0,437.04,341.47
2018,1,27,12,30,731.0,127.0,1.6,12.1,541.0,402.2,309.85
2018,1,27,12,45,815.5,101.0,1.55,12.25,558.5,372.42,279.69
2018,1,27,13,0,900.0,75.0,1.5,12.4,576.0,334.73,241.6
2018,1,27,13,15,849.5,86.0,1.5,12.4,549.5,279.83,193.57
2018,1,27,13,30,799.0,97.0,1.5,12.4,523.0,231.33,152.14
2018,1,27,13,45,810.0,88.5,1.5,12.4,506.0,179.76,108.68
2018,1,27,14,0,821.0,80.0,1.5,12.4,489.0,126.44,70.48
2018,1,27,14,15,829.0,73.0,1.45,12.25,466.0,72.56,46.24
2018,1,27,14,30,837.0,66.0,1.4,12.1,443.0,62.0,49.79
2018,1,27,14,45,795.5,69.5,1.4,11.95,406.0,57.49,45.93
2018,1,27,15,0,754.0,73.0,1.4,11.8,369.0,60.32,48.61
2018,1,27,15,15,716.5,71.0,1.4,11.8,329.0,59.12,47.64
2018,1,27,15,30,679.0,69.0,1.4,11.8,289.0,53.22,42.43
2018,1,27,15,45,581.0,70.0,1.25,10.85,239.5,54.14,43.47
2018,1,27,16,0,483.0,71.0,1.1,9.9,190.0,55.61,44.91
2018,1,27,16,15,402.0,62.0,1.15,9.2,147.5,47.12,37.15
2018,1,27,16,30,321.0,53.0,1.2,8.5,105.0,40.46,30.85
2018,1,27,16,45,275.5,39.5,1.2,7.75,74.0,30.52,21.34
2018,1,27,17,0,230.0,26.0,1.2,7.0,43.0,21.57,10.55
2018,1,27,17,15,131.0,15.0,1.25,6.9,23.0,12.8,0.0
2018,1,27,17,30,32.0,4.0,1.3,6.8,3.0,0.0,0.0
2018,1,27,17,45,16.0,2.0,1.35,6.7,1.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.45,3.9,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,1,28,7,15,50.0,8.5,1.45,4.9,10.5,39.95,0.0
2018,1,28,7,30,100.0,17.0,1.5,5.4,21.0,81.72,0.0
2018,1,28,7,45,209.0,30.5,1.5,5.9,53.5,226.65,177.35
2018,1,28,8,0,318.0,44.0,1.5,6.4,86.0,319.03,267.59
2018,1,28,8,15,476.0,48.0,1.5,7.05,138.5,441.38,372.77
2018,1,28,8,30,634.0,52.0,1.5,7.7,191.0,563.03,470.97
2018,1,28,8,45,706.5,53.5,1.45,8.35,239.5,613.11,508.84
2018,1,28,9,0,779.0,55.0,1.4,9.0,288.0,667.08,548.13
2018,1,28,9,15,794.0,60.0,1.3,9.8,326.5,679.96,554.13
2018,1,28,9,30,809.0,65.0,1.2,10.6,365.0,689.55,557.51
2018,1,28,9,45,854.5,62.5,1.15,11.4,407.5,702.13,563.32
2018,1,28,10,0,900.0,60.0,1.1,12.2,450.0,717.17,570.69
2018,1,28,10,15,915.0,61.5,1.0,12.8,482.0,711.74,562.98
2018,1,28,10,30,930.0,63.0,0.9,13.4,514.0,702.55,552.45
2018,1,28,10,45,940.0,64.5,0.85,14.0,539.0,686.28,536.68
2018,1,28,11,0,950.0,66.0,0.8,14.6,564.0,666.34,518.21
2018,1,28,11,15,956.5,66.5,0.8,15.0,581.5,639.61,495.66
2018,1,28,11,30,963.0,67.0,0.8,15.4,599.0,609.53,470.32
2018,1,28,11,45,966.5,67.0,0.8,15.8,608.5,574.12,440.59
2018,1,28,12,0,970.0,67.0,0.8,16.2,618.0,535.77,408.03
2018,1,28,12,15,970.5,67.0,0.75,16.4,619.5,493.31,371.53
2018,1,28,12,30,971.0,67.0,0.7,16.6,621.0,448.45,332.36
2018,1,28,12,45,968.5,67.0,0.7,16.8,614.5,400.32,290.12
2018,1,28,13,0,966.0,67.0,0.7,17.0,608.0,350.44,245.69
2018,1,28,13,15,961.0,66.5,0.7,17.0,593.5,297.97,199.16
2018,1,28,13,30,956.0,66.0,0.7,17.0,579.0,244.44,152.54
2018,1,28,13,45,948.0,65.0,0.7,17.0,557.0,189.24,107.75
2018,1,28,14,0,940.0,64.0,0.7,17.0,535.0,133.78,69.95
2018,1,28,14,15,927.0,63.0,0.7,16.7,506.0,78.1,46.87
2018,1,28,14,30,914.0,62.0,0.7,16.4,477.0,60.24,47.36
2018,1,28,14,45,895.0,60.5,0.7,16.15,441.5,58.67,46.18
2018,1,28,15,0,876.0,59.0,0.7,15.9,406.0,57.04,44.91
2018,1,28,15,15,850.0,57.0,0.7,15.9,365.5,54.9,43.13
2018,1,28,15,30,824.0,55.0,0.7,15.9,325.0,47.92,37.05
2018,1,28,15,45,684.0,59.0,0.7,14.3,262.5,50.51,39.65
2018,1,28,16,0,544.0,63.0,0.7,12.7,200.0,49.37,38.85
2018,1,28,16,15,347.0,60.0,0.7,11.95,141.0,45.31,35.16
2018,1,28,16,30,150.0,57.0,0.7,11.2,82.0,43.48,33.25
2018,1,28,16,45,75.0,40.5,0.75,10.45,53.0,31.96,22.44
2018,1,28,17,0,0.0,24.0,0.8,9.7,24.0,19.54,9.45
2018,1,28,17,15,13.5,14.0,0.8,9.45,13.5,11.95,0.0
2018,1,28,17,30,27.0,4.0,0.8,9.2,3.0,0.0,0.0
2018,1,28,17,45,13.5,2.0,0.8,9.0,1.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,1,29,7,15,0.5,6.5,1.6,6.1,6.5,5.88,0.0
2018,1,29,7,30,1.0,13.0,1.6,6.4,13.0,11.4,0.0
2018,1,29,7,45,1.5,29.0,1.6,6.75,29.0,29.79,18.46
2018,1,29,8,0,2.0,45.0,1.6,7.1,45.0,46.25,34.11
2018,1,29,8,15,9.0,62.5,1.55,7.55,64.5,68.41,54.09
2018,1,29,8,30,16.0,80.0,1.5,8.0,84.0,89.89,73.23
2018,1,29,8,45,50.5,100.5,1.4,8.45,115.5,146.5,122.92
2018,1,29,9,0,85.0,121.0,1.3,8.9,147.0,192.39,162.26
2018,1,29,9,15,100.0,138.0,1.2,9.6,172.5,232.12,194.66
2018,1,29,9,30,115.0,155.0,1.1,10.3,198.0,257.12,214.18
2018,1,29,9,45,75.5,164.5,1.0,11.0,194.0,218.95,180.6
2018,1,29,10,0,36.0,174.0,0.9,11.7,190.0,195.68,159.58
2018,1,29,10,15,40.5,187.5,0.8,12.45,206.5,208.5,169.2
2018,1,29,10,30,45.0,201.0,0.7,13.2,223.0,220.77,178.02
2018,1,29,10,45,55.0,214.5,0.65,14.0,242.5,235.93,189.14
2018,1,29,11,0,65.0,228.0,0.6,14.8,262.0,250.03,199.17
2018,1,29,11,15,50.5,226.0,0.55,15.25,253.0,233.51,184.99
2018,1,29,11,30,36.0,224.0,0.5,15.7,244.0,218.27,172.16
2018,1,29,11,45,36.0,227.5,0.45,16.2,248.0,216.78,170.35
2018,1,29,12,0,36.0,231.0,0.4,16.7,252.0,215.12,168.35
2018,1,29,12,15,48.0,223.0,0.35,16.9,250.5,208.96,162.99
2018,1,29,12,30,60.0,215.0,0.3,17.1,249.0,202.1,156.98
2018,1,29,12,45,45.5,211.5,0.3,17.35,237.0,188.64,146.19
2018,1,29,13,0,31.0,208.0,0.3,17.6,225.0,176.55,136.72
2018,1,29,13,15,38.5,192.5,0.35,17.0,213.5,162.63,125.77
2018,1,29,13,30,46.0,177.0,0.4,16.4,202.0,148.43,114.42
2018,1,29,13,45,89.5,197.5,0.45,15.8,243.5,163.52,125.05
2018,1,29,14,0,133.0,218.0,0.5,15.2,285.0,166.84,127.05
2018,1,29,14,15,166.5,206.0,0.5,14.9,285.5,147.65,114.36
2018,1,29,14,30,200.0,194.0,0.5,14.6,286.0,135.57,112.56
2018,1,29,14,45,297.5,169.0,0.55,14.25,294.0,117.13,97.22
2018,1,29,15,0,395.0,144.0,0.6,13.9,302.0,99.39,82.27
2018,1,29,15,15,277.5,139.0,0.6,13.9,244.5,98.96,82.14
2018,1,29,15,30,160.0,134.0,0.6,13.9,187.0,97.44,80.97
2018,1,29,15,45,223.0,112.5,0.6,13.05,175.5,81.66,67.42
2018,1,29,16,0,286.0,91.0,0.6,12.2,164.0,68.0,55.52
2018,1,29,16,15,261.5,76.0,0.6,11.65,132.5,56.26,44.99
2018,1,29,16,30,237.0,61.0,0.6,11.1,101.0,45.85,35.41
2018,1,29,16,45,182.5,46.0,0.65,10.5,71.0,35.0,25.18
2018,1,29,17,0,128.0,31.0,0.7,9.9,41.0,24.15,13.54
2018,1,29,17,15,80.0,18.0,0.7,9.65,22.5,15.36,0.0
2018,1,29,17,30,32.0,5.0,0.7,9.4,4.0,0.0,0.0
2018,1,29,17,45,16.0,2.5,0.75,9.15,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.55,9.2,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,30,7,15,39.0,9.0,0.8,7.45,11.0,33.38,0.0
2018,1,30,7,30,78.0,18.0,0.8,8.0,22.0,89.33,0.0
2018,1,30,7,45,175.0,32.0,0.8,8.6,53.0,205.72,161.58
2018,1,30,8,0,272.0,46.0,0.8,9.2,84.0,290.69,240.94
2018,1,30,8,15,352.0,57.0,0.8,9.65,124.5,361.33,302.08
2018,1,30,8,30,432.0,68.0,0.8,10.1,165.0,437.21,364.42
2018,1,30,8,45,605.5,60.5,0.8,10.5,228.0,557.15,458.38
2018,1,30,9,0,779.0,53.0,0.8,10.9,291.0,669.73,540.86
2018,1,30,9,15,811.5,55.5,0.75,11.55,333.5,692.55,553.47
2018,1,30,9,30,844.0,58.0,0.7,12.2,376.0,705.31,559.32
2018,1,30,9,45,868.0,59.0,0.7,12.8,414.0,713.24,562.39
2018,1,30,10,0,892.0,60.0,0.7,13.4,452.0,717.59,562.91
2018,1,30,10,15,907.5,60.5,0.7,13.95,483.5,711.58,556.27
2018,1,30,10,30,923.0,61.0,0.7,14.5,515.0,701.87,547.23
2018,1,30,10,45,934.5,62.0,0.7,15.1,540.5,686.32,532.81
2018,1,30,11,0,946.0,63.0,0.7,15.7,566.0,667.07,515.65
2018,1,30,11,15,952.0,63.5,0.7,16.1,583.5,640.29,493.28
2018,1,30,11,30,958.0,64.0,0.7,16.5,601.0,610.19,468.2
2018,1,30,11,45,962.0,64.0,0.7,16.9,610.5,575.29,439.15
2018,1,30,12,0,966.0,64.0,0.7,17.3,620.0,537.43,407.27
2018,1,30,12,15,966.5,64.5,0.65,17.6,622.0,495.64,371.47
2018,1,30,12,30,967.0,65.0,0.6,17.9,624.0,451.43,333.02
2018,1,30,12,45,965.0,65.0,0.6,18.2,618.0,403.63,291.33
2018,1,30,13,0,963.0,65.0,0.6,18.5,612.0,354.02,247.41
2018,1,30,13,15,912.0,76.0,0.5,18.6,584.0,299.49,200.78
2018,1,30,13,30,861.0,87.0,0.4,18.7,556.0,243.22,154.15
2018,1,30,13,45,882.5,78.5,0.35,18.75,543.5,195.68,114.29
2018,1,30,14,0,904.0,70.0,0.3,18.8,531.0,140.52,74.7
2018,1,30,14,15,909.5,65.0,0.35,18.8,507.0,84.33,48.53
2018,1,30,14,30,915.0,60.0,0.4,18.8,483.0,58.91,45.68
2018,1,30,14,45,897.5,58.5,0.5,18.85,447.5,57.35,44.49
2018,1,30,15,0,880.0,57.0,0.6,18.9,412.0,55.73,43.19
2018,1,30,15,15,855.5,54.5,0.6,18.9,371.5,53.24,41.12
2018,1,30,15,30,831.0,52.0,0.6,18.9,331.0,50.66,38.96
2018,1,30,15,45,794.0,49.0,0.7,16.6,286.5,43.11,32.73
2018,1,30,16,0,757.0,46.0,0.8,14.3,242.0,40.7,30.89
2018,1,30,16,15,685.0,43.0,0.85,13.3,194.5,38.1,28.58
2018,1,30,16,30,613.0,40.0,0.9,12.3,147.0,35.69,26.26
2018,1,30,16,45,489.0,34.5,0.95,11.3,103.5,28.42,19.4
2018,1,30,17,0,365.0,29.0,1.0,10.3,60.0,24.29,14.05
2018,1,30,17,15,220.0,17.5,0.95,10.0,33.0,14.94,0.0
2018,1,30,17,30,75.0,6.0,0.9,9.7,6.0,5.12,0.0
2018,1,30,17,45,37.5,3.0,0.8,9.35,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,31,7,15,144.0,11.0,0.95,6.4,18.0,104.66,0.0
2018,1,31,7,30,288.0,22.0,0.9,7.2,36.0,248.61,22.1
2018,1,31,7,45,427.5,29.0,0.9,8.0,76.0,380.78,300.81
2018,1,31,8,0,567.0,36.0,0.9,8.8,116.0,484.44,395.76
2018,1,31,8,15,641.0,40.5,0.85,9.35,162.0,550.29,450.55
2018,1,31,8,30,715.0,45.0,0.8,9.9,208.0,614.44,500.31
2018,1,31,8,45,760.5,48.5,0.7,10.45,254.0,654.17,528.22
2018,1,31,9,0,806.0,52.0,0.6,11.0,300.0,691.21,552.39
2018,1,31,9,15,819.5,56.5,0.55,11.65,339.0,702.59,557.3
2018,1,31,9,30,833.0,61.0,0.5,12.3,378.0,710.63,559.72
2018,1,31,9,45,825.0,69.0,0.45,13.0,408.5,703.8,551.31
2018,1,31,10,0,817.0,77.0,0.4,13.7,439.0,693.58,540.79
2018,1,31,10,15,875.5,70.5,0.4,14.15,482.5,704.27,546.43
2018,1,31,10,30,934.0,64.0,0.4,14.6,526.0,716.07,552.57
2018,1,31,10,45,943.5,64.5,0.4,15.05,551.0,698.32,536.83
2018,1,31,11,0,953.0,65.0,0.4,15.5,576.0,676.97,518.76
2018,1,31,11,15,958.5,66.0,0.45,15.7,593.5,650.16,497.73
2018,1,31,11,30,964.0,67.0,0.5,15.9,611.0,620.01,473.84
2018,1,31,11,45,966.5,67.0,0.55,16.05,620.0,584.01,445.22
2018,1,31,12,0,969.0,67.0,0.6,16.2,629.0,545.12,413.67
2018,1,31,12,15,966.0,68.5,0.65,16.3,630.0,502.48,378.41
2018,1,31,12,30,963.0,70.0,0.7,16.4,631.0,457.64,340.4
2018,1,31,12,45,956.0,71.5,0.75,16.55,623.5,409.37,298.67
2018,1,31,13,0,949.0,73.0,0.8,16.7,616.0,359.7,254.87
2018,1,31,13,15,944.0,72.0,0.8,16.65,601.5,307.31,208.41
2018,1,31,13,30,939.0,71.0,0.8,16.6,587.0,253.9,161.62
2018,1,31,13,45,921.5,72.0,0.85,16.6,562.0,199.34,117.01
2018,1,31,14,0,904.0,73.0,0.9,16.6,537.0,145.43,79.14
2018,1,31,14,15,850.5,77.0,0.9,16.4,495.0,86.04,50.12
2018,1,31,14,30,797.0,81.0,0.9,16.2,453.0,65.15,51.61
2018,1,31,14,45,740.5,85.0,0.9,15.95,410.5,68.22,54.5
2018,1,31,15,0,684.0,89.0,0.9,15.7,368.0,65.55,52.35
2018,1,31,15,15,698.0,76.5,0.9,15.7,337.0,57.68,45.56
2018,1,31,15,30,712.0,64.0,0.9,15.7,306.0,53.87,42.31
2018,1,31,15,45,715.0,56.5,0.8,14.35,271.5,48.48,37.82
2018,1,31,16,0,718.0,49.0,0.7,13.0,237.0,42.86,33.01
2018,1,31,16,15,654.0,45.0,0.7,12.2,191.5,39.59,30.07
2018,1,31,16,30,590.0,41.0,0.7,11.4,146.0,36.41,27.05
2018,1,31,16,45,430.5,36.0,0.7,10.6,100.5,29.4,20.4
2018,1,31,17,0,271.0,31.0,0.7,9.8,55.0,25.77,15.66
2018,1,31,17,15,170.0,19.0,0.75,9.55,31.0,16.22,0.0
2018,1,31,17,30,69.0,7.0,0.8,9.3,7.0,5.97,0.0
2018,1,31,17,45,34.5,3.5,0.8,9.05,3.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,1,7,15,52.5,9.5,0.75,8.55,12.5,42.98,0.0
2018,2,1,7,30,105.0,19.0,0.7,9.0,25.0,122.66,24.89
2018,2,1,7,45,157.5,35.0,0.6,9.45,53.0,198.77,157.35
2018,2,1,8,0,210.0,51.0,0.5,9.9,81.0,254.98,210.48
2018,2,1,8,15,248.5,66.5,0.5,10.5,114.5,301.15,250.67
2018,2,1,8,30,287.0,82.0,0.5,11.1,148.0,347.06,288.69
2018,2,1,8,45,341.0,93.5,0.55,11.65,188.0,398.61,330.08
2018,2,1,9,0,395.0,105.0,0.6,12.2,228.0,449.13,369.04
2018,2,1,9,15,438.0,113.5,0.6,12.85,267.5,486.04,395.7
2018,2,1,9,30,481.0,122.0,0.6,13.5,307.0,520.8,419.94
2018,2,1,9,45,539.5,122.5,0.6,14.15,348.5,554.99,443.43
2018,2,1,10,0,598.0,123.0,0.6,14.8,390.0,593.43,469.09
2018,2,1,10,15,609.0,130.0,0.6,15.35,418.0,594.27,466.6
2018,2,1,10,30,620.0,137.0,0.6,15.9,446.0,592.04,462.28
2018,2,1,10,45,593.0,152.5,0.6,16.5,459.5,569.82,442.98
2018,2,1,11,0,566.0,168.0,0.6,17.1,473.0,540.95,419.23
2018,2,1,11,15,602.0,162.5,0.65,17.35,496.0,539.96,417.17
2018,2,1,11,30,638.0,157.0,0.7,17.6,519.0,529.56,407.68
2018,2,1,11,45,630.5,162.5,0.7,17.9,525.5,501.47,384.29
2018,2,1,12,0,623.0,168.0,0.7,18.2,532.0,471.84,359.58
2018,2,1,12,15,632.0,165.5,0.75,18.3,535.5,441.5,334.43
2018,2,1,12,30,641.0,163.0,0.8,18.4,539.0,408.87,306.76
