Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,12,45,694.5,144.0,0.85,18.45,547.5,376.34,277.66
2018,2,1,13,0,748.0,125.0,0.9,18.5,556.0,337.92,242.63
2018,2,1,13,15,748.0,120.5,0.9,18.4,543.0,291.3,201.85
2018,2,1,13,30,748.0,116.0,0.9,18.3,530.0,243.7,160.6
2018,2,1,13,45,766.0,105.5,0.9,18.2,515.5,198.71,122.51
2018,2,1,14,0,784.0,95.0,0.9,18.1,501.0,146.48,83.68
2018,2,1,14,15,759.5,94.5,0.9,17.8,470.5,97.63,59.88
2018,2,1,14,30,735.0,94.0,0.9,17.5,440.0,67.59,53.41
2018,2,1,14,45,680.5,98.5,0.9,17.2,400.5,71.01,56.62
2018,2,1,15,0,626.0,103.0,0.9,16.9,361.0,74.91,60.22
2018,2,1,15,15,645.0,88.0,0.9,16.9,331.0,65.39,52.06
2018,2,1,15,30,664.0,73.0,0.9,16.9,301.0,55.57,43.57
2018,2,1,15,45,536.5,78.5,0.8,15.45,247.0,59.77,47.63
2018,2,1,16,0,409.0,84.0,0.7,14.0,193.0,62.13,50.0
2018,2,1,16,15,361.5,72.0,0.75,13.2,155.0,53.86,42.65
2018,2,1,16,30,314.0,60.0,0.8,12.4,117.0,45.39,34.93
2018,2,1,16,45,247.5,46.5,0.8,11.6,83.5,35.52,25.73
2018,2,1,17,0,181.0,33.0,0.8,10.8,50.0,25.46,15.61
2018,2,1,17,15,103.5,19.0,0.8,10.6,27.5,14.79,0.0
2018,2,1,17,30,26.0,5.0,0.8,10.4,5.0,4.27,0.0
2018,2,1,17,45,13.0,2.5,0.8,10.15,2.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,2,2,7,15,70.5,10.0,0.75,7.85,14.0,55.56,0.0
2018,2,2,7,30,141.0,20.0,0.7,8.6,28.0,150.53,49.19
2018,2,2,7,45,223.0,34.0,0.7,9.35,60.5,243.03,194.46
2018,2,2,8,0,305.0,48.0,0.7,10.1,93.0,319.28,264.14
2018,2,2,8,15,395.0,57.0,0.7,10.7,136.5,400.06,332.26
2018,2,2,8,30,485.0,66.0,0.7,11.3,180.0,479.62,396.08
2018,2,2,8,45,638.5,58.5,0.7,11.85,240.0,585.4,476.18
2018,2,2,9,0,792.0,51.0,0.7,12.4,300.0,684.85,547.22
2018,2,2,9,15,781.5,60.0,0.7,13.1,334.0,684.25,543.21
2018,2,2,9,30,771.0,69.0,0.7,13.8,368.0,680.19,537.77
2018,2,2,9,45,647.5,105.0,0.75,14.5,372.5,624.57,494.93
2018,2,2,10,0,524.0,141.0,0.8,15.2,377.0,554.82,440.21
2018,2,2,10,15,506.0,157.5,0.8,15.65,398.0,546.19,431.83
2018,2,2,10,30,488.0,174.0,0.8,16.1,419.0,535.42,421.25
2018,2,2,10,45,459.5,192.0,0.85,16.55,431.5,517.25,405.56
2018,2,2,11,0,431.0,210.0,0.9,17.0,444.0,497.86,389.05
2018,2,2,11,15,464.5,206.5,0.9,17.3,466.0,495.37,385.68
2018,2,2,11,30,498.0,203.0,0.9,17.6,488.0,489.3,379.2
2018,2,2,11,45,555.5,188.0,0.95,17.9,510.5,481.98,371.91
2018,2,2,12,0,613.0,173.0,1.0,18.2,533.0,473.44,362.9
2018,2,2,12,15,624.0,170.0,1.0,18.35,537.5,443.92,337.67
2018,2,2,12,30,635.0,167.0,1.0,18.5,542.0,411.95,310.08
2018,2,2,12,45,611.5,172.5,1.0,18.65,530.5,372.1,276.42
2018,2,2,13,0,588.0,178.0,1.0,18.8,519.0,330.25,241.01
2018,2,2,13,15,597.0,170.0,0.95,18.7,509.5,293.15,208.28
2018,2,2,13,30,606.0,162.0,0.9,18.6,500.0,251.65,172.3
2018,2,2,13,45,670.5,135.5,0.9,18.55,496.5,203.38,130.07
2018,2,2,14,0,735.0,109.0,0.9,18.5,493.0,148.57,86.72
2018,2,2,14,15,776.5,92.0,0.9,18.1,478.0,98.69,59.16
2018,2,2,14,30,818.0,75.0,0.9,17.7,463.0,60.85,47.52
2018,2,2,14,45,813.0,71.0,0.85,17.35,433.0,58.39,45.62
2018,2,2,15,0,808.0,67.0,0.8,17.0,403.0,55.87,43.61
2018,2,2,15,15,763.0,67.0,0.8,17.0,360.0,55.93,43.78
2018,2,2,15,30,718.0,67.0,0.8,17.0,317.0,56.18,44.1
2018,2,2,15,45,625.5,69.0,0.8,15.75,266.0,53.08,41.65
2018,2,2,16,0,533.0,71.0,0.8,14.5,215.0,55.1,43.67
2018,2,2,16,15,480.5,62.0,0.8,13.95,174.0,48.83,38.08
2018,2,2,16,30,428.0,53.0,0.8,13.4,133.0,42.44,32.21
2018,2,2,16,45,349.5,43.0,0.8,12.85,96.0,34.95,25.15
2018,2,2,17,0,271.0,33.0,0.8,12.3,59.0,27.34,17.3
2018,2,2,17,15,167.0,20.5,0.8,12.05,33.5,16.02,0.0
2018,2,2,17,30,63.0,8.0,0.8,11.8,8.0,6.83,0.0
2018,2,2,17,45,31.5,4.0,0.8,11.55,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,0.75,6.95,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,2,3,7,15,143.5,11.5,0.8,8.9,20.0,105.94,0.0
2018,2,3,7,30,287.0,23.0,0.8,9.8,40.0,257.09,110.53
2018,2,3,7,45,421.0,31.0,0.8,10.65,81.0,382.52,304.34
2018,2,3,8,0,555.0,39.0,0.8,11.5,122.0,484.66,393.06
2018,2,3,8,15,626.0,44.5,0.8,12.15,168.5,550.41,446.58
2018,2,3,8,30,697.0,50.0,0.8,12.8,215.0,614.49,495.55
2018,2,3,8,45,740.5,53.5,0.75,13.45,261.0,653.37,522.6
2018,2,3,9,0,784.0,57.0,0.7,14.1,307.0,689.45,546.17
2018,2,3,9,15,816.0,59.5,0.65,14.9,350.0,712.42,558.91
2018,2,3,9,30,848.0,62.0,0.6,15.7,393.0,731.94,568.77
2018,2,3,9,45,870.5,63.5,0.55,16.5,431.5,732.82,565.33
2018,2,3,10,0,893.0,65.0,0.5,17.3,470.0,736.92,564.4
2018,2,3,10,15,906.0,66.5,0.45,17.8,501.5,730.41,556.81
2018,2,3,10,30,919.0,68.0,0.4,18.3,533.0,720.21,547.01
2018,2,3,10,45,927.5,69.0,0.35,18.75,557.5,702.68,531.58
2018,2,3,11,0,936.0,70.0,0.3,19.2,582.0,681.61,513.34
2018,2,3,11,15,941.5,71.0,0.3,19.5,599.5,655.16,492.21
2018,2,3,11,30,947.0,72.0,0.3,19.8,617.0,625.41,468.45
2018,2,3,11,45,950.0,72.5,0.25,20.05,627.0,590.59,440.17
2018,2,3,12,0,953.0,73.0,0.2,20.3,637.0,552.85,409.31
2018,2,3,12,15,953.5,73.0,0.2,20.45,638.5,510.73,375.22
2018,2,3,12,30,954.0,73.0,0.2,20.6,640.0,466.22,338.43
2018,2,3,12,45,951.5,72.5,0.15,20.75,633.5,417.96,297.58
2018,2,3,13,0,949.0,72.0,0.1,20.9,627.0,367.98,254.6
2018,2,3,13,15,944.0,71.5,0.1,20.9,612.5,315.82,209.84
2018,2,3,13,30,939.0,71.0,0.1,20.9,598.0,262.61,164.48
2018,2,3,13,45,930.5,70.0,0.1,20.9,576.0,207.63,119.89
2018,2,3,14,0,922.0,69.0,0.1,20.9,554.0,152.43,80.54
2018,2,3,14,15,909.0,67.5,0.15,20.8,524.5,96.67,52.51
2018,2,3,14,30,896.0,66.0,0.2,20.7,495.0,62.99,48.67
2018,2,3,14,45,878.5,64.5,0.25,20.65,460.0,61.5,47.64
2018,2,3,15,0,861.0,63.0,0.3,20.6,425.0,59.96,46.45
2018,2,3,15,15,836.5,60.5,0.3,20.6,384.5,51.69,39.43
2018,2,3,15,30,812.0,58.0,0.3,20.6,344.0,49.91,38.0
2018,2,3,15,45,775.5,54.5,0.45,19.1,299.0,47.22,35.97
2018,2,3,16,0,739.0,51.0,0.6,17.6,254.0,44.55,33.86
2018,2,3,16,15,683.5,47.0,0.7,16.95,208.0,41.34,31.03
2018,2,3,16,30,628.0,43.0,0.8,16.3,162.0,38.2,28.13
2018,2,3,16,45,533.5,36.5,0.9,15.6,118.0,32.7,22.93
2018,2,3,17,0,439.0,30.0,1.0,14.9,74.0,25.01,15.33
2018,2,3,17,15,271.5,20.0,1.0,14.65,42.5,16.76,0.0
2018,2,3,17,30,104.0,10.0,1.0,14.4,11.0,8.54,0.0
2018,2,3,17,45,52.0,5.0,1.05,14.1,5.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,4,7,15,14.0,10.5,0.85,9.35,11.5,18.38,0.0
2018,2,4,7,30,28.0,21.0,0.7,10.1,23.0,52.52,22.42
2018,2,4,7,45,43.5,38.5,0.6,10.85,44.0,92.54,71.71
2018,2,4,8,0,59.0,56.0,0.5,11.6,65.0,123.29,99.97
2018,2,4,8,15,84.0,75.0,0.45,12.15,92.5,162.83,134.46
2018,2,4,8,30,109.0,94.0,0.4,12.7,120.0,201.6,167.2
2018,2,4,8,45,210.5,107.0,0.4,13.25,170.0,304.19,251.98
2018,2,4,9,0,312.0,120.0,0.4,13.8,220.0,392.14,321.22
2018,2,4,9,15,397.0,123.5,0.4,14.5,268.5,471.45,380.42
2018,2,4,9,30,482.0,127.0,0.4,15.2,317.0,532.52,424.1
2018,2,4,9,45,540.0,127.0,0.4,15.85,359.0,566.35,446.5
2018,2,4,10,0,598.0,127.0,0.4,16.5,401.0,604.43,471.4
2018,2,4,10,15,593.5,138.0,0.45,17.05,425.5,598.25,464.23
2018,2,4,10,30,589.0,149.0,0.5,17.6,450.0,589.42,455.73
2018,2,4,10,45,415.0,194.5,0.55,18.1,411.5,493.39,382.28
2018,2,4,11,0,241.0,240.0,0.6,18.6,373.0,397.52,308.59
2018,2,4,11,15,201.5,253.0,0.65,18.85,366.5,362.01,281.37
2018,2,4,11,30,162.0,266.0,0.7,19.1,360.0,338.9,262.82
2018,2,4,11,45,344.0,235.0,0.7,19.3,438.5,405.46,312.74
2018,2,4,12,0,526.0,204.0,0.7,19.5,517.0,457.04,348.14
2018,2,4,12,15,566.0,192.0,0.7,19.6,530.0,436.55,329.66
2018,2,4,12,30,606.0,180.0,0.7,19.7,543.0,415.04,310.16
2018,2,4,12,45,580.5,186.0,0.7,19.8,531.0,372.62,275.26
2018,2,4,13,0,555.0,192.0,0.7,19.9,519.0,334.42,243.33
2018,2,4,13,15,526.5,195.0,0.7,19.75,499.5,294.34,210.26
2018,2,4,13,30,498.0,198.0,0.7,19.6,480.0,256.14,179.1
2018,2,4,13,45,484.0,193.0,0.7,19.5,458.5,216.92,147.83
2018,2,4,14,0,470.0,188.0,0.7,19.4,437.0,178.86,120.27
2018,2,4,14,15,513.0,167.5,0.65,19.1,426.0,135.03,92.37
2018,2,4,14,30,556.0,147.0,0.6,18.8,415.0,100.35,80.92
2018,2,4,14,45,647.5,118.0,0.6,18.5,408.5,83.99,67.33
2018,2,4,15,0,739.0,89.0,0.6,18.2,402.0,65.68,51.82
2018,2,4,15,15,743.5,79.0,0.6,18.2,368.5,64.98,51.38
2018,2,4,15,30,748.0,69.0,0.6,18.2,335.0,57.92,45.36
2018,2,4,15,45,741.5,62.0,0.6,16.8,297.0,52.96,41.36
2018,2,4,16,0,735.0,55.0,0.6,15.4,259.0,47.8,37.06
2018,2,4,16,15,682.0,50.0,0.7,14.8,213.0,43.86,33.58
2018,2,4,16,30,629.0,45.0,0.8,14.2,167.0,39.93,29.95
2018,2,4,16,45,538.0,38.5,0.9,13.55,122.5,34.5,24.78
2018,2,4,17,0,447.0,32.0,1.0,12.9,78.0,26.72,17.09
2018,2,4,17,15,277.5,21.5,1.0,12.6,45.0,18.06,1.61
2018,2,4,17,30,108.0,11.0,1.0,12.3,12.0,9.39,0.0
2018,2,4,17,45,54.0,5.5,1.05,12.0,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,5,6,45,12.0,1.5,0.65,9.8,1.0,0.0,0.0
2018,2,5,7,0,24.0,3.0,0.6,9.9,2.0,0.0,0.0
2018,2,5,7,15,149.5,14.0,0.5,10.35,22.5,112.97,0.0
2018,2,5,7,30,275.0,25.0,0.4,10.8,43.0,255.81,144.24
2018,2,5,7,45,426.0,32.0,0.3,11.25,86.0,390.07,309.71
2018,2,5,8,0,577.0,39.0,0.2,11.7,129.0,505.22,404.32
2018,2,5,8,15,644.0,43.5,0.25,12.15,175.5,567.31,453.88
2018,2,5,8,30,711.0,48.0,0.3,12.6,222.0,627.62,499.58
2018,2,5,8,45,753.0,51.5,0.35,13.1,268.0,665.59,526.64
2018,2,5,9,0,795.0,55.0,0.4,13.6,314.0,700.84,550.68
2018,2,5,9,15,824.0,57.5,0.45,14.1,357.0,721.74,563.73
2018,2,5,9,30,853.0,60.0,0.5,14.6,400.0,732.23,569.29
2018,2,5,9,45,873.5,61.5,0.6,15.1,438.0,738.69,572.83
2018,2,5,10,0,894.0,63.0,0.7,15.6,476.0,741.54,573.87
2018,2,5,10,15,907.0,65.0,0.75,15.95,508.0,735.78,568.57
2018,2,5,10,30,920.0,67.0,0.8,16.3,540.0,726.28,560.86
2018,2,5,10,45,928.5,68.5,0.9,16.7,565.0,709.36,548.07
2018,2,5,11,0,937.0,70.0,1.0,17.1,590.0,688.84,531.73
2018,2,5,11,15,944.5,70.0,1.0,17.3,608.0,662.53,510.26
2018,2,5,11,30,952.0,70.0,1.0,17.5,626.0,632.83,486.01
2018,2,5,11,45,941.5,74.5,1.05,17.75,632.0,594.46,455.28
2018,2,5,12,0,931.0,79.0,1.1,18.0,638.0,553.96,422.31
2018,2,5,12,15,815.0,115.0,1.1,18.15,605.5,491.61,372.71
2018,2,5,12,30,699.0,151.0,1.1,18.3,573.0,431.68,325.04
2018,2,5,12,45,764.5,130.0,1.1,18.4,587.0,399.81,295.91
2018,2,5,13,0,830.0,109.0,1.1,18.5,601.0,364.01,261.99
2018,2,5,13,15,850.5,100.5,1.1,18.5,594.5,316.25,219.04
2018,2,5,13,30,871.0,92.0,1.1,18.5,588.0,265.35,173.52
2018,2,5,13,45,705.0,132.0,1.1,18.45,524.0,212.48,135.96
2018,2,5,14,0,539.0,172.0,1.1,18.4,460.0,177.22,116.73
2018,2,5,14,15,598.5,146.5,1.1,18.2,450.5,128.54,84.8
2018,2,5,14,30,658.0,121.0,1.1,18.0,441.0,84.49,67.72
2018,2,5,14,45,609.5,122.0,1.05,17.8,402.0,86.15,69.45
2018,2,5,15,0,561.0,123.0,1.0,17.6,363.0,88.18,71.42
2018,2,5,15,15,604.5,103.0,1.0,17.6,339.5,75.46,60.58
2018,2,5,15,30,648.0,83.0,1.0,17.6,316.0,62.38,49.34
2018,2,5,15,45,682.0,69.5,0.9,16.3,287.0,53.67,42.06
2018,2,5,16,0,716.0,56.0,0.8,15.0,258.0,48.42,37.67
2018,2,5,16,15,647.0,51.0,0.85,14.25,209.0,44.41,34.15
2018,2,5,16,30,578.0,46.0,0.9,13.5,160.0,37.15,27.59
2018,2,5,16,45,521.0,38.5,1.0,12.75,120.0,31.51,22.28
2018,2,5,17,0,464.0,31.0,1.1,12.0,80.0,28.14,18.52
2018,2,5,17,15,292.0,21.0,1.1,11.95,46.5,17.53,3.31
2018,2,5,17,30,120.0,11.0,1.1,11.9,13.0,9.39,0.0
2018,2,5,17,45,60.0,5.5,1.15,11.85,6.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,6,6,45,18.5,1.5,1.1,6.45,1.0,0.0,0.0
2018,2,6,7,0,37.0,3.0,1.1,6.6,2.0,0.0,0.0
2018,2,6,7,15,233.0,13.0,1.05,7.3,27.0,169.26,0.0
2018,2,6,7,30,429.0,23.0,1.0,8.0,52.0,354.74,220.56
2018,2,6,7,45,543.5,29.0,1.0,8.75,96.0,463.58,373.04
2018,2,6,8,0,658.0,35.0,1.0,9.5,140.0,562.97,458.0
2018,2,6,8,15,721.0,39.5,0.9,10.05,189.0,622.4,505.29
2018,2,6,8,30,784.0,44.0,0.8,10.6,238.0,673.54,542.88
2018,2,6,8,45,823.5,46.5,0.7,11.2,285.5,708.09,565.52
2018,2,6,9,0,863.0,49.0,0.6,11.8,333.0,740.26,584.9
2018,2,6,9,15,890.5,51.0,0.6,12.4,377.5,759.53,595.71
2018,2,6,9,30,918.0,53.0,0.6,13.0,422.0,775.41,603.89
2018,2,6,9,45,937.5,54.5,0.6,13.6,461.5,780.87,604.68
2018,2,6,10,0,957.0,56.0,0.6,14.2,501.0,782.49,602.99
2018,2,6,10,15,969.5,57.0,0.65,14.65,534.0,774.41,595.92
2018,2,6,10,30,982.0,58.0,0.7,15.1,567.0,762.44,586.42
2018,2,6,10,45,990.5,59.0,0.75,15.55,593.0,743.8,572.45
2018,2,6,11,0,999.0,60.0,0.8,16.0,619.0,721.37,554.38
2018,2,6,11,15,1002.5,60.5,0.8,16.3,636.0,691.54,530.37
2018,2,6,11,30,1006.0,61.0,0.8,16.6,653.0,658.34,503.63
2018,2,6,11,45,1008.0,61.5,0.85,16.9,663.0,621.07,473.95
2018,2,6,12,0,1010.0,62.0,0.9,17.2,673.0,580.78,441.26
2018,2,6,12,15,1008.0,63.5,0.9,17.3,674.5,536.72,404.76
2018,2,6,12,30,1006.0,65.0,0.9,17.4,676.0,490.25,365.42
2018,2,6,12,45,1002.0,66.0,0.9,17.55,669.5,440.38,322.37
2018,2,6,13,0,998.0,67.0,0.9,17.7,663.0,388.72,276.92
2018,2,6,13,15,993.0,66.5,0.9,17.7,648.0,333.99,228.55
2018,2,6,13,30,988.0,66.0,0.9,17.7,633.0,278.12,179.35
2018,2,6,13,45,979.0,64.5,0.9,17.7,609.5,219.89,130.29
2018,2,6,14,0,970.0,63.0,0.9,17.7,586.0,161.48,86.31
2018,2,6,14,15,958.5,62.0,0.9,17.45,556.0,103.35,54.07
2018,2,6,14,30,947.0,61.0,0.9,17.2,526.0,60.31,47.07
2018,2,6,14,45,930.5,60.0,0.85,17.0,490.0,59.13,46.27
2018,2,6,15,0,914.0,59.0,0.8,16.8,454.0,57.9,45.36
2018,2,6,15,15,891.5,56.5,0.8,16.8,412.0,55.45,43.34
2018,2,6,15,30,869.0,54.0,0.8,16.8,370.0,52.92,41.23
2018,2,6,15,45,835.5,51.0,0.75,15.45,324.0,49.82,38.8
2018,2,6,16,0,802.0,48.0,0.7,14.1,278.0,46.62,36.22
2018,2,6,16,15,750.0,45.0,0.8,13.4,230.0,39.95,30.3
2018,2,6,16,30,698.0,42.0,0.9,12.7,182.0,37.53,28.05
2018,2,6,16,45,611.0,36.0,1.05,12.0,135.0,32.36,23.15
2018,2,6,17,0,524.0,30.0,1.2,11.3,88.0,27.27,17.95
2018,2,6,17,15,350.5,22.0,1.2,11.3,52.5,18.46,5.32
2018,2,6,17,30,177.0,14.0,1.2,11.3,17.0,11.95,0.0
2018,2,6,17,45,88.5,7.0,1.25,11.3,8.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,7,6,45,15.5,1.5,1.0,7.15,1.0,0.0,0.0
2018,2,7,7,0,31.0,3.0,0.9,7.4,2.0,0.0,0.0
2018,2,7,7,15,205.5,14.0,0.85,8.3,27.0,152.08,0.0
2018,2,7,7,30,380.0,25.0,0.8,9.2,52.0,336.43,221.78
2018,2,7,7,45,492.5,31.5,0.75,10.1,94.5,430.71,346.23
2018,2,7,8,0,605.0,38.0,0.7,11.0,137.0,529.47,428.68
2018,2,7,8,15,669.0,43.0,0.65,11.6,184.5,590.25,476.59
2018,2,7,8,30,733.0,48.0,0.6,12.2,232.0,649.53,520.17
2018,2,7,8,45,773.0,51.0,0.55,12.8,278.5,685.71,544.29
2018,2,7,9,0,813.0,54.0,0.5,13.4,325.0,719.1,565.17
2018,2,7,9,15,840.5,56.5,0.5,14.15,368.0,731.75,570.96
2018,2,7,9,30,868.0,59.0,0.5,14.9,411.0,748.44,579.54
2018,2,7,9,45,886.5,60.5,0.45,15.7,449.0,753.46,578.83
2018,2,7,10,0,905.0,62.0,0.4,16.5,487.0,754.86,575.81
2018,2,7,10,15,917.5,63.5,0.45,17.0,519.0,748.08,569.66
2018,2,7,10,30,930.0,65.0,0.5,17.5,551.0,737.56,561.19
2018,2,7,10,45,938.5,66.0,0.5,18.0,576.0,719.94,547.16
2018,2,7,11,0,947.0,67.0,0.5,18.5,601.0,698.7,529.4
2018,2,7,11,15,952.0,68.0,0.55,18.8,618.5,671.68,508.5
2018,2,7,11,30,957.0,69.0,0.6,19.1,636.0,641.33,484.85
2018,2,7,11,45,959.5,69.5,0.65,19.35,646.0,605.85,457.08
2018,2,7,12,0,962.0,70.0,0.7,19.6,656.0,567.46,426.45
2018,2,7,12,15,959.5,72.0,0.7,19.6,657.5,525.34,392.16
2018,2,7,12,30,957.0,74.0,0.7,19.6,659.0,480.95,355.2
2018,2,7,12,45,951.0,75.0,0.75,19.6,652.0,432.27,314.35
2018,2,7,13,0,945.0,76.0,0.8,19.6,645.0,382.11,271.23
2018,2,7,13,15,940.0,75.5,0.8,19.5,630.5,329.76,225.48
2018,2,7,13,30,935.0,75.0,0.8,19.4,616.0,276.35,178.89
2018,2,7,13,45,926.5,74.0,0.8,19.25,593.5,221.13,132.65
2018,2,7,14,0,918.0,73.0,0.8,19.1,571.0,165.7,90.94
2018,2,7,14,15,906.0,71.5,0.75,18.8,542.0,109.72,59.26
2018,2,7,14,30,894.0,70.0,0.7,18.5,513.0,65.81,51.51
2018,2,7,14,45,877.0,68.0,0.7,18.25,477.5,64.04,50.24
2018,2,7,15,0,860.0,66.0,0.7,18.0,442.0,62.21,48.84
2018,2,7,15,15,836.0,64.0,0.7,18.0,401.5,54.13,41.95
2018,2,7,15,30,812.0,62.0,0.7,18.0,361.0,52.82,40.93
2018,2,7,15,45,777.0,59.0,0.6,16.55,316.0,50.64,39.35
2018,2,7,16,0,742.0,56.0,0.5,15.1,271.0,48.5,37.74
2018,2,7,16,15,688.5,51.5,0.65,14.25,224.0,44.99,34.7
2018,2,7,16,30,635.0,47.0,0.8,13.4,177.0,41.53,31.55
2018,2,7,16,45,545.5,40.5,0.9,12.5,131.5,33.15,23.84
2018,2,7,17,0,456.0,34.0,1.0,11.6,86.0,28.24,18.87
2018,2,7,17,15,298.0,24.0,1.0,11.3,51.5,20.09,7.55
2018,2,7,17,30,140.0,14.0,1.0,11.0,17.0,11.95,0.0
2018,2,7,17,45,70.0,7.0,1.0,10.75,8.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.45,10.35,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,8,6,45,15.0,2.0,1.15,7.95,1.5,0.0,0.0
2018,2,8,7,0,30.0,4.0,1.1,8.0,3.0,0.0,0.0
2018,2,8,7,15,201.0,15.0,1.0,8.8,28.5,150.5,0.0
2018,2,8,7,30,372.0,26.0,0.9,9.6,54.0,335.1,231.8
2018,2,8,7,45,485.0,33.0,0.75,10.45,97.0,428.38,345.1
2018,2,8,8,0,598.0,40.0,0.6,11.3,140.0,528.63,427.24
2018,2,8,8,15,662.5,45.5,0.55,11.85,188.0,590.8,475.74
2018,2,8,8,30,727.0,51.0,0.5,12.4,236.0,651.39,519.93
2018,2,8,8,45,768.0,54.0,0.45,13.0,282.5,688.59,544.47
2018,2,8,9,0,809.0,57.0,0.4,13.6,329.0,722.93,565.75
2018,2,8,9,15,838.5,59.0,0.4,14.35,373.0,743.86,577.21
2018,2,8,9,30,868.0,61.0,0.4,15.1,417.0,754.16,581.07
2018,2,8,9,45,889.5,62.5,0.35,15.9,456.0,761.46,581.96
2018,2,8,10,0,911.0,64.0,0.3,16.7,495.0,765.05,580.36
2018,2,8,10,15,924.0,65.5,0.3,17.45,527.5,758.5,572.99
2018,2,8,10,30,937.0,67.0,0.3,18.2,560.0,748.17,563.38
2018,2,8,10,45,946.5,67.5,0.35,18.95,585.5,730.45,549.79
2018,2,8,11,0,956.0,68.0,0.4,19.7,611.0,709.06,532.46
2018,2,8,11,15,961.5,69.0,0.4,20.0,629.0,682.03,511.12
2018,2,8,11,30,967.0,70.0,0.4,20.3,647.0,651.6,487.11
2018,2,8,11,45,970.5,70.0,0.4,20.6,657.0,615.75,458.88
2018,2,8,12,0,974.0,70.0,0.4,20.9,667.0,576.89,427.89
2018,2,8,12,15,975.0,70.0,0.45,20.95,669.0,533.98,394.08
2018,2,8,12,30,976.0,70.0,0.5,21.0,671.0,488.57,357.28
2018,2,8,12,45,974.0,69.5,0.5,21.05,664.5,439.23,316.05
2018,2,8,13,0,972.0,69.0,0.5,21.1,658.0,388.08,272.34
2018,2,8,13,15,967.5,68.5,0.55,21.0,643.5,334.6,226.43
2018,2,8,13,30,963.0,68.0,0.6,20.9,629.0,279.97,179.36
2018,2,8,13,45,955.5,66.5,0.6,20.8,606.5,223.12,131.96
2018,2,8,14,0,948.0,65.0,0.6,20.7,584.0,165.95,88.86
2018,2,8,14,15,937.0,64.0,0.65,20.55,555.0,108.84,56.21
2018,2,8,14,30,926.0,63.0,0.7,20.4,526.0,61.47,47.38
2018,2,8,14,45,910.0,62.0,0.7,20.25,490.5,60.34,46.64
2018,2,8,15,0,894.0,61.0,0.7,20.1,455.0,59.15,45.78
2018,2,8,15,15,872.0,58.5,0.7,20.1,413.5,56.76,43.84
2018,2,8,15,30,850.0,56.0,0.7,20.1,372.0,54.28,41.81
2018,2,8,15,45,817.5,53.0,0.65,18.2,326.5,51.24,39.59
2018,2,8,16,0,785.0,50.0,0.6,16.3,281.0,43.88,33.46
2018,2,8,16,15,735.0,46.5,0.7,15.3,233.5,41.02,31.03
2018,2,8,16,30,685.0,43.0,0.8,14.3,186.0,38.22,28.52
2018,2,8,16,45,602.5,37.5,0.9,13.35,139.5,33.56,24.15
2018,2,8,17,0,520.0,32.0,1.0,12.4,93.0,29.01,19.56
2018,2,8,17,15,351.5,23.0,1.0,12.05,56.0,19.2,7.85
2018,2,8,17,30,183.0,14.0,1.0,11.7,19.0,11.95,0.0
2018,2,8,17,45,91.5,7.0,1.0,11.4,9.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,9,6,45,20.5,2.0,0.85,10.1,1.5,0.0,0.0
2018,2,9,7,0,41.0,4.0,0.8,10.2,3.0,0.0,0.0
2018,2,9,7,15,240.0,14.0,0.7,10.8,30.5,177.12,0.0
2018,2,9,7,30,439.0,24.0,0.6,11.4,58.0,373.61,264.4
2018,2,9,7,45,544.0,30.0,0.45,12.0,102.5,471.2,374.11
2018,2,9,8,0,649.0,36.0,0.3,12.6,147.0,564.59,448.86
2018,2,9,8,15,708.5,40.0,0.3,13.1,195.0,621.22,492.6
2018,2,9,8,30,768.0,44.0,0.3,13.6,243.0,669.14,527.32
2018,2,9,8,45,806.5,46.5,0.25,14.15,290.0,703.44,549.44
2018,2,9,9,0,845.0,49.0,0.2,14.7,337.0,735.36,568.72
2018,2,9,9,15,871.0,51.5,0.25,15.4,381.0,754.59,579.6
2018,2,9,9,30,897.0,54.0,0.3,16.1,425.0,770.42,588.06
2018,2,9,9,45,915.0,55.0,0.35,16.8,463.5,774.49,588.46
2018,2,9,10,0,933.0,56.0,0.4,17.5,502.0,774.85,586.58
2018,2,9,10,15,946.0,57.5,0.45,18.0,535.0,768.27,580.6
2018,2,9,10,30,959.0,59.0,0.5,18.5,568.0,757.81,572.22
2018,2,9,10,45,967.5,60.5,0.6,19.0,594.0,740.29,560.0
2018,2,9,11,0,976.0,62.0,0.7,19.5,620.0,719.0,544.2
2018,2,9,11,15,980.5,63.0,0.75,19.7,638.0,690.92,522.73
2018,2,9,11,30,985.0,64.0,0.8,19.9,656.0,659.43,498.43
2018,2,9,11,45,987.0,64.5,0.9,20.1,666.0,622.72,470.34
2018,2,9,12,0,989.0,65.0,1.0,20.3,676.0,583.05,439.19
2018,2,9,12,15,988.5,66.0,1.0,20.3,678.0,539.84,403.98
2018,2,9,12,30,988.0,67.0,1.0,20.3,680.0,494.16,365.92
2018,2,9,12,45,970.0,71.5,1.05,20.35,668.5,442.57,322.77
2018,2,9,13,0,952.0,76.0,1.1,20.4,657.0,390.38,278.13
2018,2,9,13,15,880.5,93.0,1.1,20.25,621.0,329.06,227.46
2018,2,9,13,30,809.0,110.0,1.1,20.1,585.0,275.85,183.68
2018,2,9,13,45,857.0,94.0,1.15,19.95,581.0,223.93,137.91
2018,2,9,14,0,905.0,78.0,1.2,19.8,577.0,173.04,96.7
2018,2,9,14,15,917.0,71.5,1.15,19.45,555.0,115.52,61.6
2018,2,9,14,30,929.0,65.0,1.1,19.1,533.0,62.93,48.89
2018,2,9,14,45,881.5,67.0,1.1,18.75,486.5,63.46,49.61
2018,2,9,15,0,834.0,69.0,1.1,18.4,440.0,57.22,44.41
2018,2,9,15,15,799.5,65.5,1.1,18.4,395.0,54.71,42.35
2018,2,9,15,30,765.0,62.0,1.1,18.4,350.0,52.19,40.27
2018,2,9,15,45,703.0,63.5,0.9,17.05,303.0,53.41,41.67
2018,2,9,16,0,641.0,65.0,0.7,15.7,256.0,50.46,39.36
2018,2,9,16,15,638.5,54.5,0.8,14.8,217.5,43.22,33.05
2018,2,9,16,30,636.0,44.0,0.9,13.9,179.0,38.73,29.04
2018,2,9,16,45,542.0,39.0,0.95,13.05,133.5,34.56,25.1
2018,2,9,17,0,448.0,34.0,1.0,12.2,88.0,28.03,18.81
2018,2,9,17,15,295.0,24.0,1.05,12.05,53.0,19.89,9.06
2018,2,9,17,30,142.0,14.0,1.1,11.9,18.0,11.95,0.0
2018,2,9,17,45,71.0,7.0,1.15,11.75,9.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,2,10,6,45,15.0,2.5,0.85,6.25,2.0,0.0,0.0
2018,2,10,7,0,30.0,5.0,0.8,6.6,4.0,0.0,0.0
2018,2,10,7,15,162.0,17.5,0.8,7.2,29.0,126.97,0.0
2018,2,10,7,30,294.0,30.0,0.8,7.8,54.0,289.33,215.57
2018,2,10,7,45,450.5,35.5,0.8,8.4,100.5,419.66,343.51
2018,2,10,8,0,607.0,41.0,0.8,9.0,147.0,541.14,443.16
2018,2,10,8,15,679.5,44.0,0.85,9.6,196.0,606.91,495.31
2018,2,10,8,30,752.0,47.0,0.9,10.2,245.0,670.91,543.5
2018,2,10,8,45,791.0,50.0,0.95,10.85,292.0,706.79,568.55
2018,2,10,9,0,830.0,53.0,1.0,11.5,339.0,732.32,585.17
2018,2,10,9,15,854.5,56.0,1.05,12.15,382.5,751.0,596.3
2018,2,10,9,30,879.0,59.0,1.1,12.8,426.0,766.32,604.78
2018,2,10,9,45,895.5,61.5,1.2,13.45,464.5,771.21,606.38
2018,2,10,10,0,912.0,64.0,1.3,14.1,503.0,772.38,605.46
2018,2,10,10,15,925.0,65.0,1.3,14.4,535.5,765.29,598.44
2018,2,10,10,30,938.0,66.0,1.3,14.7,568.0,754.44,589.0
2018,2,10,10,45,929.5,72.0,1.3,15.05,588.5,730.48,570.36
2018,2,10,11,0,921.0,78.0,1.3,15.4,609.0,703.4,548.22
2018,2,10,11,15,792.5,121.0,1.3,15.5,587.5,638.56,497.58
2018,2,10,11,30,664.0,164.0,1.3,15.6,566.0,572.42,446.11
2018,2,10,11,45,638.5,176.0,1.3,15.75,567.5,538.31,418.69
2018,2,10,12,0,613.0,188.0,1.3,15.9,569.0,503.63,390.23
2018,2,10,12,15,536.5,215.0,1.35,15.95,549.0,453.52,350.36
2018,2,10,12,30,460.0,242.0,1.4,16.0,529.0,410.87,316.1
2018,2,10,12,45,559.0,205.0,1.4,16.05,551.0,390.96,296.91
2018,2,10,13,0,658.0,168.0,1.4,16.1,573.0,363.71,270.08
2018,2,10,13,15,723.0,143.5,1.45,16.0,579.0,323.27,232.43
2018,2,10,13,30,788.0,119.0,1.5,15.9,585.0,280.49,191.88
2018,2,10,13,45,862.0,95.0,1.5,15.8,588.0,228.08,143.6
2018,2,10,14,0,936.0,71.0,1.5,15.7,591.0,174.34,97.86
2018,2,10,14,15,932.0,68.0,1.55,15.5,564.0,116.6,62.14
2018,2,10,14,30,928.0,65.0,1.6,15.3,537.0,62.94,49.66
2018,2,10,14,45,839.5,77.0,1.6,15.05,481.5,62.48,49.5
2018,2,10,15,0,751.0,89.0,1.6,14.8,426.0,71.08,57.23
2018,2,10,15,15,777.0,77.0,1.6,14.8,398.0,63.13,50.38
2018,2,10,15,30,803.0,65.0,1.6,14.8,370.0,54.87,43.23
2018,2,10,15,45,805.0,58.0,1.5,13.9,332.5,49.95,39.13
2018,2,10,16,0,807.0,51.0,1.4,13.0,295.0,44.81,34.73
2018,2,10,16,15,697.5,52.0,1.35,12.35,237.5,45.28,35.24
2018,2,10,16,30,588.0,53.0,1.3,11.7,180.0,42.5,32.7
2018,2,10,16,45,583.5,42.5,1.3,11.05,142.0,37.89,28.32
2018,2,10,17,0,579.0,32.0,1.3,10.4,104.0,29.06,19.94
2018,2,10,17,15,399.0,24.0,1.3,10.05,63.5,21.86,11.26
2018,2,10,17,30,219.0,16.0,1.3,9.7,23.0,13.66,0.0
2018,2,10,17,45,109.5,8.0,1.3,9.3,11.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,0.95,3.6,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,11,6,45,19.0,2.5,1.0,5.4,2.0,0.0,0.0
2018,2,11,7,0,38.0,5.0,0.9,5.8,4.0,0.0,0.0
2018,2,11,7,15,224.0,16.5,0.8,6.55,33.5,169.73,0.0
2018,2,11,7,30,410.0,28.0,0.7,7.3,63.0,375.45,284.57
2018,2,11,7,45,529.5,34.5,0.6,8.05,109.5,468.86,380.79
2018,2,11,8,0,649.0,41.0,0.5,8.8,156.0,575.27,466.32
2018,2,11,8,15,708.0,45.0,0.55,9.45,204.5,632.6,511.16
2018,2,11,8,30,767.0,49.0,0.6,10.1,253.0,688.01,552.14
2018,2,11,8,45,804.0,52.5,0.65,10.75,301.0,723.29,576.37
2018,2,11,9,0,841.0,56.0,0.7,11.4,349.0,748.12,592.19
2018,2,11,9,15,866.0,58.5,0.8,11.8,393.0,766.47,604.24
2018,2,11,9,30,891.0,61.0,0.9,12.2,437.0,781.46,613.71
2018,2,11,9,45,784.5,90.0,0.95,12.6,443.0,730.25,575.44
2018,2,11,10,0,678.0,119.0,1.0,13.0,449.0,672.57,532.58
2018,2,11,10,15,620.0,144.0,1.15,13.0,460.5,640.05,508.13
2018,2,11,10,30,562.0,169.0,1.3,13.0,472.0,599.83,477.44
2018,2,11,10,45,538.0,182.5,1.4,13.05,483.5,577.88,460.02
2018,2,11,11,0,514.0,196.0,1.5,13.1,495.0,554.5,441.18
2018,2,11,11,15,362.5,242.5,1.55,12.85,456.5,469.3,374.11
2018,2,11,11,30,211.0,289.0,1.6,12.6,418.0,393.38,313.71
2018,2,11,11,45,146.5,277.5,1.7,12.35,367.5,332.56,265.92
2018,2,11,12,0,82.0,266.0,1.8,12.1,317.0,271.12,217.04
2018,2,11,12,15,51.0,239.0,1.7,11.9,271.0,226.2,180.99
2018,2,11,12,30,20.0,212.0,1.6,11.7,225.0,183.55,146.63
2018,2,11,12,45,129.5,240.5,1.5,11.55,321.0,248.86,197.82
2018,2,11,13,0,239.0,269.0,1.4,11.4,417.0,296.34,231.86
2018,2,11,13,15,410.5,227.0,1.45,11.15,474.5,295.96,224.78
2018,2,11,13,30,582.0,185.0,1.5,10.9,532.0,277.67,201.18
2018,2,11,13,45,439.5,208.5,1.55,10.7,465.0,229.85,166.12
2018,2,11,14,0,297.0,232.0,1.6,10.5,398.0,199.57,148.18
2018,2,11,14,15,158.5,194.0,1.8,10.25,282.0,149.78,115.63
2018,2,11,14,30,20.0,156.0,2.0,10.0,166.0,122.98,103.61
2018,2,11,14,45,79.5,150.0,2.15,9.75,186.5,108.83,91.57
2018,2,11,15,0,139.0,144.0,2.3,9.5,207.0,105.73,89.18
2018,2,11,15,15,305.5,130.5,2.3,9.5,252.5,93.75,78.78
2018,2,11,15,30,472.0,117.0,2.3,9.5,298.0,82.89,69.29
2018,2,11,15,45,430.0,103.5,2.4,8.95,253.5,74.29,61.88
2018,2,11,16,0,388.0,90.0,2.5,8.4,209.0,65.47,54.13
2018,2,11,16,15,491.0,74.0,2.45,8.1,199.0,57.45,46.92
2018,2,11,16,30,594.0,58.0,2.4,7.8,189.0,46.54,36.9
2018,2,11,16,45,505.0,50.0,2.3,7.5,142.5,40.63,31.24
2018,2,11,17,0,416.0,42.0,2.2,7.2,96.0,34.76,25.34
2018,2,11,17,15,274.0,30.0,2.15,7.1,59.5,25.1,14.51
2018,2,11,17,30,132.0,18.0,2.1,7.0,23.0,15.36,0.0
2018,2,11,17,45,66.0,9.0,2.1,6.9,11.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,2.15,6.55,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.85,5.65,0.0,0.0,0.0
