Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,22,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.45,4.2,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.45,3.4,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.55,3.65,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.6,3.65,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.6,3.25,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.55,2.95,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,12,6,45,5.5,1.5,1.5,3.75,1.5,0.0,0.0
2018,2,12,7,0,11.0,3.0,1.5,4.2,3.0,2.56,0.0
2018,2,12,7,15,108.5,18.5,1.55,4.8,27.5,91.55,0.0
2018,2,12,7,30,206.0,34.0,1.6,5.4,52.0,240.21,188.56
2018,2,12,7,45,428.0,37.0,1.6,5.95,105.0,408.03,342.27
2018,2,12,8,0,650.0,40.0,1.6,6.5,158.0,577.45,481.87
2018,2,12,8,15,709.5,44.0,1.6,6.85,207.0,635.11,528.3
2018,2,12,8,30,769.0,48.0,1.6,7.2,256.0,691.07,571.34
2018,2,12,8,45,807.0,50.5,1.55,7.55,303.5,718.25,590.03
2018,2,12,9,0,845.0,53.0,1.5,7.9,351.0,750.11,611.32
2018,2,12,9,15,866.0,56.5,1.5,8.2,394.5,766.91,621.29
2018,2,12,9,30,887.0,60.0,1.5,8.5,438.0,780.26,628.64
2018,2,12,9,45,900.0,63.5,1.45,8.8,476.5,783.71,628.17
2018,2,12,10,0,913.0,67.0,1.4,9.1,515.0,783.41,625.16
2018,2,12,10,15,926.5,68.5,1.35,9.25,548.0,777.24,618.43
2018,2,12,10,30,940.0,70.0,1.3,9.4,581.0,767.23,609.17
2018,2,12,10,45,950.0,70.5,1.3,9.6,607.0,749.72,595.21
2018,2,12,11,0,960.0,71.0,1.3,9.8,633.0,728.49,577.91
2018,2,12,11,15,951.0,76.5,1.3,9.95,647.0,696.62,551.87
2018,2,12,11,30,942.0,82.0,1.3,10.1,661.0,661.97,523.53
2018,2,12,11,45,960.0,77.5,1.25,10.25,675.5,630.4,496.74
2018,2,12,12,0,978.0,73.0,1.2,10.4,690.0,594.93,466.33
2018,2,12,12,15,978.0,73.5,1.2,10.45,692.0,551.54,429.66
2018,2,12,12,30,978.0,74.0,1.2,10.5,694.0,505.69,390.09
2018,2,12,12,45,974.5,74.5,1.25,10.6,687.5,456.17,346.76
2018,2,12,13,0,971.0,75.0,1.3,10.7,681.0,404.91,300.81
2018,2,12,13,15,966.5,74.5,1.3,10.7,666.5,351.01,251.8
2018,2,12,13,30,962.0,74.0,1.3,10.7,652.0,295.96,201.6
2018,2,12,13,45,953.5,73.0,1.3,10.7,629.0,238.85,151.16
2018,2,12,14,0,945.0,72.0,1.3,10.7,606.0,181.52,104.68
2018,2,12,14,15,934.0,71.0,1.3,10.6,576.5,124.0,67.64
2018,2,12,14,30,923.0,70.0,1.3,10.5,547.0,66.98,54.15
2018,2,12,14,45,907.0,68.0,1.35,10.4,510.5,64.59,52.27
2018,2,12,15,0,891.0,66.0,1.4,10.3,474.0,62.77,50.81
2018,2,12,15,15,869.0,63.5,1.4,10.3,432.0,60.46,48.89
2018,2,12,15,30,847.0,61.0,1.4,10.3,390.0,52.17,41.59
2018,2,12,15,45,814.0,58.5,1.35,9.75,344.0,50.34,40.14
2018,2,12,16,0,781.0,56.0,1.3,9.2,298.0,48.54,38.67
2018,2,12,16,15,731.5,52.0,1.25,8.45,249.5,45.41,35.95
2018,2,12,16,30,682.0,48.0,1.2,7.7,201.0,42.33,33.14
2018,2,12,16,45,601.0,42.0,1.2,6.95,153.0,37.36,28.41
2018,2,12,17,0,520.0,36.0,1.2,6.2,105.0,32.47,23.5
2018,2,12,17,15,367.0,27.0,1.2,5.85,65.5,22.48,12.91
2018,2,12,17,30,214.0,18.0,1.2,5.5,26.0,15.36,0.0
2018,2,12,17,45,107.0,9.0,1.2,5.2,13.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.35,3.8,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.15,2.1,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.05,1.55,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,0.95,1.15,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,0.95,1.05,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.0,0.95,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.0,0.85,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.0,0.65,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.0,1.05,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,2,13,6,45,21.5,3.0,1.0,2.0,3.0,0.0,0.0
2018,2,13,7,0,43.0,6.0,1.0,2.5,6.0,34.34,0.0
2018,2,13,7,15,212.0,19.0,0.95,3.25,36.5,197.76,0.0
2018,2,13,7,30,381.0,32.0,0.9,4.0,67.0,362.27,287.87
2018,2,13,7,45,496.0,39.0,0.9,4.8,113.0,462.78,384.3
2018,2,13,8,0,611.0,46.0,0.9,5.6,159.0,556.53,462.19
2018,2,13,8,15,672.5,50.5,0.9,6.35,208.0,617.04,509.82
2018,2,13,8,30,734.0,55.0,0.9,7.1,257.0,675.48,553.04
2018,2,13,8,45,773.5,58.5,0.9,7.85,304.5,712.97,578.43
2018,2,13,9,0,813.0,62.0,0.9,8.6,352.0,747.55,600.64
2018,2,13,9,15,842.0,64.0,0.9,9.2,396.5,768.59,612.64
2018,2,13,9,30,871.0,66.0,0.9,9.8,441.0,778.66,616.66
2018,2,13,9,45,892.5,67.5,0.9,10.4,481.0,786.16,618.94
2018,2,13,10,0,914.0,69.0,0.9,11.0,521.0,789.9,618.64
2018,2,13,10,15,926.0,70.5,0.85,11.35,553.5,782.56,610.54
2018,2,13,10,30,938.0,72.0,0.8,11.7,586.0,771.43,600.12
2018,2,13,10,45,946.5,73.5,0.7,12.1,612.0,753.97,584.64
2018,2,13,11,0,955.0,75.0,0.6,12.5,638.0,732.81,566.06
2018,2,13,11,15,960.5,75.5,0.55,12.7,656.0,704.97,543.15
2018,2,13,11,30,966.0,76.0,0.5,12.9,674.0,673.75,517.62
2018,2,13,11,45,969.0,76.0,0.45,13.1,684.0,637.29,487.97
2018,2,13,12,0,972.0,76.0,0.4,13.3,694.0,597.85,455.63
2018,2,13,12,15,972.0,76.5,0.35,13.45,696.0,554.57,419.84
2018,2,13,12,30,972.0,77.0,0.3,13.6,698.0,508.84,381.35
2018,2,13,12,45,969.5,76.5,0.25,13.75,691.0,458.97,338.82
2018,2,13,13,0,967.0,76.0,0.2,13.9,684.0,407.32,293.91
2018,2,13,13,15,962.0,76.0,0.15,13.9,669.5,353.78,246.9
2018,2,13,13,30,957.0,76.0,0.1,13.9,655.0,299.12,198.74
2018,2,13,13,45,949.5,75.0,0.1,13.95,632.5,242.34,150.18
2018,2,13,14,0,942.0,74.0,0.1,14.0,610.0,185.22,105.04
2018,2,13,14,15,931.0,73.0,0.15,13.9,580.5,127.71,68.6
2018,2,13,14,30,920.0,72.0,0.2,13.8,551.0,70.72,56.53
2018,2,13,14,45,903.5,70.0,0.25,13.65,514.5,65.93,52.73
2018,2,13,15,0,887.0,68.0,0.3,13.5,478.0,64.14,51.35
2018,2,13,15,15,865.0,65.5,0.3,13.5,436.0,61.85,49.48
2018,2,13,15,30,843.0,63.0,0.3,13.5,394.0,53.6,42.33
2018,2,13,15,45,811.0,60.0,0.35,12.95,348.0,51.43,40.62
2018,2,13,16,0,779.0,57.0,0.4,12.4,302.0,49.28,38.86
2018,2,13,16,15,730.5,53.0,0.5,11.85,253.5,46.19,36.18
2018,2,13,16,30,682.0,49.0,0.6,11.3,205.0,43.14,33.41
2018,2,13,16,45,602.5,43.5,0.7,10.7,157.0,38.65,29.18
2018,2,13,17,0,523.0,38.0,0.8,10.1,109.0,31.44,22.27
2018,2,13,17,15,370.0,28.5,0.9,9.75,68.5,23.74,14.02
2018,2,13,17,30,217.0,19.0,1.0,9.4,28.0,16.22,0.0
2018,2,13,17,45,108.5,9.5,1.05,9.1,14.0,8.11,0.0
2018,2,13,18,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.7,4.25,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.7,3.65,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.65,3.45,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.6,3.55,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,14,6,45,9.5,3.0,1.3,4.55,3.0,0.0,0.0
2018,2,14,7,0,19.0,6.0,1.2,4.8,6.0,18.09,0.0
2018,2,14,7,15,138.0,21.0,1.1,5.45,33.5,152.15,0.0
2018,2,14,7,30,257.0,36.0,1.0,6.1,61.0,280.46,224.68
2018,2,14,7,45,324.5,47.0,0.85,6.8,96.5,343.38,287.2
2018,2,14,8,0,392.0,58.0,0.7,7.5,132.0,413.37,346.9
2018,2,14,8,15,334.5,80.0,0.65,8.1,155.5,395.39,331.89
2018,2,14,8,30,277.0,102.0,0.6,8.7,179.0,359.56,301.95
2018,2,14,8,45,255.0,124.0,0.5,9.3,204.5,366.67,305.7
2018,2,14,9,0,233.0,146.0,0.4,9.9,230.0,371.52,306.7
2018,2,14,9,15,359.0,144.0,0.4,10.6,291.5,479.53,390.85
2018,2,14,9,30,485.0,142.0,0.4,11.3,353.0,569.86,457.02
2018,2,14,9,45,682.5,109.5,0.4,12.05,434.5,686.31,539.83
2018,2,14,10,0,880.0,77.0,0.4,12.8,516.0,776.7,598.52
2018,2,14,10,15,888.5,80.0,0.45,12.9,547.5,768.79,590.98
2018,2,14,10,30,897.0,83.0,0.5,13.0,579.0,757.25,582.6
2018,2,14,10,45,592.5,161.5,0.6,13.1,495.0,607.54,473.38
2018,2,14,11,0,288.0,240.0,0.7,13.2,411.0,437.49,344.87
2018,2,14,11,15,264.5,263.5,0.75,13.35,424.0,429.64,338.95
2018,2,14,11,30,241.0,287.0,0.8,13.5,437.0,411.93,324.25
2018,2,14,11,45,193.5,285.5,0.85,13.65,407.0,368.18,289.84
2018,2,14,12,0,146.0,284.0,0.9,13.8,377.0,327.74,258.02
2018,2,14,12,15,112.0,282.5,0.95,13.8,354.0,297.64,234.32
2018,2,14,12,30,78.0,281.0,1.0,13.8,331.0,267.28,210.44
2018,2,14,12,45,165.0,284.5,1.05,13.85,389.0,298.36,233.32
2018,2,14,13,0,252.0,288.0,1.1,13.9,447.0,317.4,245.02
2018,2,14,13,15,489.0,216.5,1.15,13.8,517.5,315.57,235.34
2018,2,14,13,30,726.0,145.0,1.2,13.7,588.0,289.64,203.32
2018,2,14,13,45,828.0,112.0,1.25,13.6,600.0,244.49,159.49
2018,2,14,14,0,930.0,79.0,1.3,13.5,612.0,189.84,110.59
2018,2,14,14,15,919.5,77.0,1.35,13.25,582.5,132.13,72.59
2018,2,14,14,30,909.0,75.0,1.4,13.0,553.0,74.93,60.53
2018,2,14,14,45,901.0,71.5,1.4,12.75,518.5,66.94,53.8
2018,2,14,15,0,893.0,68.0,1.4,12.5,484.0,64.25,51.63
2018,2,14,15,15,871.5,66.0,1.4,12.5,442.5,62.32,50.07
2018,2,14,15,30,850.0,64.0,1.4,12.5,401.0,54.39,43.16
2018,2,14,15,45,819.0,60.5,1.45,11.55,354.5,51.85,41.18
2018,2,14,16,0,788.0,57.0,1.5,10.6,308.0,49.31,39.13
2018,2,14,16,15,741.5,53.0,1.5,9.8,259.0,46.21,36.48
2018,2,14,16,30,695.0,49.0,1.5,9.0,210.0,43.16,33.73
2018,2,14,16,45,618.0,43.5,1.5,8.2,162.0,38.66,29.49
2018,2,14,17,0,541.0,38.0,1.5,7.4,114.0,34.26,25.09
2018,2,14,17,15,387.0,29.0,1.5,7.05,72.5,24.14,14.79
2018,2,14,17,30,233.0,20.0,1.5,6.7,31.0,16.95,0.0
2018,2,14,17,45,116.5,10.0,1.55,6.35,15.5,8.54,0.0
2018,2,14,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,15,6,45,53.0,5.0,1.4,3.35,5.5,0.0,0.0
2018,2,15,7,0,106.0,10.0,1.4,3.5,11.0,81.22,0.0
2018,2,15,7,15,284.0,21.0,1.45,4.0,44.5,256.32,48.52
2018,2,15,7,30,462.0,32.0,1.5,4.5,78.0,425.22,343.9
2018,2,15,7,45,563.0,38.0,1.55,5.0,125.5,506.29,422.67
2018,2,15,8,0,664.0,44.0,1.6,5.5,173.0,600.39,501.93
2018,2,15,8,15,723.0,49.0,1.6,6.1,224.0,660.06,549.33
2018,2,15,8,30,782.0,54.0,1.6,6.7,275.0,717.89,592.54
2018,2,15,8,45,821.0,56.5,1.6,7.35,324.0,754.15,617.29
2018,2,15,9,0,860.0,59.0,1.6,8.0,373.0,779.61,633.09
2018,2,15,9,15,885.5,61.5,1.65,8.6,418.5,798.63,644.34
2018,2,15,9,30,911.0,64.0,1.7,9.2,464.0,814.17,652.87
2018,2,15,9,45,931.5,65.0,1.7,9.8,505.0,820.1,653.88
2018,2,15,10,0,952.0,66.0,1.7,10.4,546.0,822.16,652.3
2018,2,15,10,15,965.0,67.0,1.65,10.8,579.5,814.48,643.87
2018,2,15,10,30,978.0,68.0,1.6,11.2,613.0,802.85,632.94
2018,2,15,10,45,988.0,68.5,1.6,11.6,640.0,784.49,617.99
2018,2,15,11,0,998.0,69.0,1.6,12.0,667.0,762.26,600.37
2018,2,15,11,15,1004.0,69.5,1.55,12.2,686.0,733.55,576.41
2018,2,15,11,30,1010.0,70.0,1.5,12.4,705.0,701.28,549.58
2018,2,15,11,45,1014.0,70.0,1.45,12.65,715.5,663.85,518.45
2018,2,15,12,0,1018.0,70.0,1.4,12.9,726.0,623.23,484.37
2018,2,15,12,15,1019.0,69.5,1.4,12.95,728.0,577.59,446.46
2018,2,15,12,30,1020.0,69.0,1.4,13.0,730.0,529.35,405.48
2018,2,15,12,45,1018.5,69.0,1.4,13.1,723.5,478.11,360.92
2018,2,15,13,0,1017.0,69.0,1.4,13.2,717.0,424.88,313.56
2018,2,15,13,15,1013.5,68.0,1.4,13.15,702.0,368.41,262.83
2018,2,15,13,30,1010.0,67.0,1.4,13.1,687.0,310.64,210.59
2018,2,15,13,45,1003.5,66.5,1.4,13.1,664.5,251.6,158.36
2018,2,15,14,0,997.0,66.0,1.4,13.1,642.0,192.03,109.49
2018,2,15,14,15,987.5,64.5,1.4,12.95,611.5,131.2,68.76
2018,2,15,14,30,978.0,63.0,1.4,12.8,581.0,70.71,56.87
2018,2,15,14,45,964.0,61.5,1.35,12.65,544.0,60.99,48.57
2018,2,15,15,0,950.0,60.0,1.3,12.5,507.0,59.47,47.39
2018,2,15,15,15,930.0,58.0,1.3,12.5,464.0,57.43,45.73
2018,2,15,15,30,910.0,56.0,1.3,12.5,421.0,55.32,43.99
2018,2,15,15,45,881.5,53.5,1.2,11.65,373.5,52.67,41.89
2018,2,15,16,0,853.0,51.0,1.1,10.8,326.0,49.92,39.65
2018,2,15,16,15,810.0,47.5,1.05,9.7,275.5,46.2,36.49
2018,2,15,16,30,767.0,44.0,1.0,8.6,225.0,39.3,30.31
2018,2,15,16,45,695.5,39.5,0.95,7.55,175.0,35.45,26.71
2018,2,15,17,0,624.0,35.0,0.9,6.5,125.0,31.71,22.98
2018,2,15,17,15,478.5,28.0,0.95,6.1,81.0,25.53,16.29
2018,2,15,17,30,333.0,21.0,1.0,5.7,37.0,17.92,0.0
2018,2,15,17,45,166.5,10.5,1.05,5.35,18.5,8.96,0.0
2018,2,15,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.95,5.7,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.95,5.2,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.45,3.25,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,16,6,45,58.0,5.5,1.25,3.7,6.0,0.0,0.0
2018,2,16,7,0,116.0,11.0,1.2,3.9,12.0,89.3,0.0
2018,2,16,7,15,291.5,21.5,1.1,4.75,46.0,265.64,93.88
2018,2,16,7,30,467.0,32.0,1.0,5.6,80.0,430.8,347.62
2018,2,16,7,45,561.5,38.0,0.85,6.4,127.0,507.64,418.24
2018,2,16,8,0,656.0,44.0,0.7,7.2,174.0,596.84,489.15
2018,2,16,8,15,712.5,48.5,0.7,7.9,224.0,653.94,532.51
2018,2,16,8,30,769.0,53.0,0.7,8.6,274.0,709.19,571.93
2018,2,16,8,45,805.0,56.0,0.7,9.3,322.0,743.71,594.23
2018,2,16,9,0,841.0,59.0,0.7,10.0,370.0,775.26,613.58
2018,2,16,9,15,866.0,61.5,0.7,10.65,414.5,786.19,617.86
2018,2,16,9,30,891.0,64.0,0.7,11.3,459.0,801.53,625.36
2018,2,16,9,45,909.5,65.5,0.7,12.0,499.0,806.77,625.57
2018,2,16,10,0,928.0,67.0,0.7,12.7,539.0,808.22,623.39
2018,2,16,10,15,940.0,68.5,0.7,13.1,572.0,800.77,615.97
2018,2,16,10,30,952.0,70.0,0.7,13.5,605.0,789.45,606.19
2018,2,16,10,45,960.0,71.5,0.7,13.85,631.0,771.35,592.09
2018,2,16,11,0,968.0,73.0,0.7,14.2,657.0,749.5,575.48
2018,2,16,11,15,973.0,73.5,0.7,14.45,675.0,720.92,552.88
2018,2,16,11,30,978.0,74.0,0.7,14.7,693.0,688.92,527.59
2018,2,16,11,45,981.0,74.5,0.7,14.95,703.5,652.43,498.62
2018,2,16,12,0,984.0,75.0,0.7,15.2,714.0,612.9,466.82
2018,2,16,12,15,984.0,75.5,0.75,15.35,716.0,568.95,431.63
2018,2,16,12,30,984.0,76.0,0.8,15.5,718.0,522.51,393.44
2018,2,16,12,45,982.0,76.0,0.8,15.6,711.5,472.52,351.08
2018,2,16,13,0,980.0,76.0,0.8,15.7,705.0,420.66,306.06
2018,2,16,13,15,975.5,75.5,0.8,15.7,690.5,365.94,257.99
2018,2,16,13,30,971.0,75.0,0.8,15.7,676.0,310.07,208.48
2018,2,16,13,45,964.0,74.0,0.8,15.7,653.0,252.38,158.42
2018,2,16,14,0,957.0,73.0,0.8,15.7,630.0,194.3,111.39
2018,2,16,14,15,947.0,71.5,0.85,15.45,600.5,135.43,72.13
2018,2,16,14,30,937.0,70.0,0.9,15.2,571.0,76.98,50.41
2018,2,16,14,45,922.5,68.5,0.9,15.0,534.5,65.25,51.79
2018,2,16,15,0,908.0,67.0,0.9,14.8,498.0,63.82,50.75
2018,2,16,15,15,887.0,64.5,0.9,14.8,455.5,61.54,48.89
2018,2,16,15,30,866.0,62.0,0.9,14.8,413.0,59.16,46.95
2018,2,16,15,45,835.5,60.0,0.9,13.6,366.5,51.53,40.54
2018,2,16,16,0,805.0,58.0,0.9,12.4,320.0,50.16,39.61
2018,2,16,16,15,759.0,53.5,0.9,11.35,270.0,46.66,36.67
2018,2,16,16,30,713.0,49.0,0.9,10.3,220.0,43.16,33.59
2018,2,16,16,45,639.0,44.0,0.9,9.25,171.0,39.07,29.82
2018,2,16,17,0,565.0,39.0,0.9,8.2,122.0,35.12,25.91
2018,2,16,17,15,425.5,30.5,0.95,7.85,79.5,25.4,16.23
2018,2,16,17,30,286.0,22.0,1.0,7.5,37.0,18.69,0.0
2018,2,16,17,45,143.0,11.0,1.0,7.15,18.5,9.39,0.0
2018,2,16,18,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,17,6,45,63.0,5.5,1.15,6.1,6.5,0.0,0.0
2018,2,17,7,0,126.0,11.0,1.1,6.4,13.0,96.59,0.0
2018,2,17,7,15,306.0,21.5,0.95,7.05,48.5,279.76,131.82
2018,2,17,7,30,486.0,32.0,0.8,7.7,84.0,434.22,348.78
2018,2,17,7,45,577.0,38.0,0.65,8.35,131.5,521.87,425.3
2018,2,17,8,0,668.0,44.0,0.5,9.0,179.0,608.77,492.86
2018,2,17,8,15,721.5,48.5,0.45,9.65,229.0,663.78,533.06
2018,2,17,8,30,775.0,53.0,0.4,10.3,279.0,716.89,569.31
2018,2,17,8,45,809.0,56.5,0.4,10.95,327.0,750.61,590.53
2018,2,17,9,0,843.0,60.0,0.4,11.6,375.0,781.33,608.89
2018,2,17,9,15,867.5,62.0,0.35,12.45,419.5,791.21,610.9
2018,2,17,9,30,892.0,64.0,0.3,13.3,464.0,805.57,616.14
2018,2,17,9,45,909.0,66.0,0.3,14.1,503.5,810.29,615.7
2018,2,17,10,0,926.0,68.0,0.3,14.9,543.0,811.21,612.94
2018,2,17,10,15,937.5,69.0,0.3,15.3,575.5,802.81,605.04
2018,2,17,10,30,949.0,70.0,0.3,15.7,608.0,790.59,594.9
2018,2,17,10,45,956.0,71.5,0.3,16.1,633.5,771.83,580.61
2018,2,17,11,0,963.0,73.0,0.3,16.5,659.0,749.39,564.07
2018,2,17,11,15,968.0,74.0,0.3,16.75,677.0,721.45,542.49
2018,2,17,11,30,973.0,75.0,0.3,17.0,695.0,690.08,518.26
2018,2,17,11,45,976.0,75.0,0.3,17.3,705.0,653.2,489.68
2018,2,17,12,0,979.0,75.0,0.3,17.6,715.0,613.32,458.38
2018,2,17,12,15,979.5,75.0,0.3,17.75,717.0,569.31,423.59
2018,2,17,12,30,980.0,75.0,0.3,17.9,719.0,522.8,385.97
2018,2,17,12,45,978.0,75.0,0.35,18.05,712.5,472.96,345.2
2018,2,17,13,0,976.0,75.0,0.4,18.2,706.0,421.25,301.67
2018,2,17,13,15,971.0,74.5,0.45,18.1,691.0,366.53,254.99
2018,2,17,13,30,966.0,74.0,0.5,18.0,676.0,310.72,206.69
2018,2,17,13,45,958.0,73.0,0.55,17.9,653.0,253.05,157.52
2018,2,17,14,0,950.0,72.0,0.6,17.8,630.0,195.1,111.1
2018,2,17,14,15,939.5,71.0,0.65,17.5,600.0,136.89,72.27
2018,2,17,14,30,929.0,70.0,0.7,17.2,570.0,79.13,50.15
2018,2,17,14,45,913.0,68.5,0.75,16.95,533.5,65.13,51.25
2018,2,17,15,0,897.0,67.0,0.8,16.7,497.0,63.7,50.22
2018,2,17,15,15,876.0,65.0,0.8,16.7,455.0,61.78,48.7
2018,2,17,15,30,855.0,63.0,0.8,16.7,413.0,59.78,47.11
2018,2,17,15,45,825.0,60.5,0.85,15.5,366.5,51.76,40.4
2018,2,17,16,0,795.0,58.0,0.9,14.3,320.0,50.01,39.16
2018,2,17,16,15,750.5,53.5,0.9,13.2,270.5,46.53,36.27
2018,2,17,16,30,706.0,49.0,0.9,12.1,221.0,43.05,33.25
2018,2,17,16,45,633.0,43.5,0.9,11.0,172.0,38.52,29.13
2018,2,17,17,0,560.0,38.0,0.9,9.9,123.0,34.07,24.84
2018,2,17,17,15,422.5,30.0,1.0,9.45,80.5,24.86,15.8
2018,2,17,17,30,285.0,22.0,1.1,9.0,38.0,18.58,0.92
2018,2,17,17,45,142.5,11.0,1.15,8.5,19.0,9.39,0.0
2018,2,17,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,18,6,45,41.0,6.0,1.45,6.2,6.5,0.0,0.0
2018,2,18,7,0,82.0,12.0,1.5,6.4,13.0,67.27,0.0
2018,2,18,7,15,225.5,25.5,1.65,6.65,46.5,227.54,128.25
2018,2,18,7,30,369.0,39.0,1.8,6.9,80.0,367.51,302.9
2018,2,18,7,45,472.0,47.5,1.9,7.2,127.5,463.78,389.5
2018,2,18,8,0,575.0,56.0,2.0,7.5,175.0,561.03,471.21
2018,2,18,8,15,629.5,63.5,2.1,7.7,224.0,619.0,518.46
2018,2,18,8,30,684.0,71.0,2.2,7.9,273.0,675.47,562.46
2018,2,18,8,45,492.0,99.5,2.3,8.05,257.5,547.8,461.52
2018,2,18,9,0,300.0,128.0,2.4,8.2,242.0,404.61,343.01
2018,2,18,9,15,157.0,123.0,2.45,8.35,183.0,276.58,234.25
2018,2,18,9,30,14.0,118.0,2.5,8.5,124.0,113.26,92.31
2018,2,18,9,45,62.5,140.0,2.5,8.6,171.5,181.58,151.63
2018,2,18,10,0,111.0,162.0,2.5,8.7,219.0,253.21,211.78
2018,2,18,10,15,138.5,207.0,2.5,8.8,283.0,316.75,263.05
2018,2,18,10,30,166.0,252.0,2.5,8.9,347.0,376.78,310.38
2018,2,18,10,45,251.5,249.5,2.55,8.95,400.5,438.93,360.21
2018,2,18,11,0,337.0,247.0,2.6,9.0,454.0,482.07,394.14
2018,2,18,11,15,502.0,214.0,2.6,9.05,531.5,554.33,450.79
2018,2,18,11,30,667.0,181.0,2.6,9.1,609.0,608.43,491.4
2018,2,18,11,45,814.5,136.0,2.65,9.1,666.5,621.9,500.28
2018,2,18,12,0,962.0,91.0,2.7,9.1,724.0,622.22,498.01
2018,2,18,12,15,962.5,91.0,2.7,9.15,726.0,578.43,460.06
2018,2,18,12,30,963.0,91.0,2.7,9.2,728.0,532.19,419.48
2018,2,18,12,45,961.5,90.0,2.75,9.25,721.0,482.01,374.84
2018,2,18,13,0,960.0,89.0,2.8,9.3,714.0,429.99,327.51
2018,2,18,13,15,957.0,88.0,2.85,9.2,700.0,375.88,277.65
2018,2,18,13,30,954.0,87.0,2.9,9.1,686.0,320.5,226.25
2018,2,18,13,45,845.0,116.0,2.9,9.0,633.0,259.97,175.77
2018,2,18,14,0,736.0,145.0,2.9,8.9,580.0,207.37,135.72
2018,2,18,14,15,678.5,151.0,2.9,8.7,537.0,159.07,103.2
2018,2,18,14,30,621.0,157.0,2.9,8.5,494.0,117.06,86.39
2018,2,18,14,45,628.5,143.0,2.95,8.3,465.0,97.92,82.24
2018,2,18,15,0,636.0,129.0,3.0,8.1,436.0,90.11,75.58
2018,2,18,15,15,639.0,119.0,3.0,8.1,405.0,84.92,71.15
2018,2,18,15,30,642.0,109.0,3.0,8.1,374.0,79.51,66.51
2018,2,18,15,45,399.5,117.5,2.95,7.45,276.0,82.68,69.72
2018,2,18,16,0,157.0,126.0,2.9,6.8,178.0,92.77,79.2
2018,2,18,16,15,262.0,100.0,2.85,6.45,171.5,73.94,62.27
2018,2,18,16,30,367.0,74.0,2.8,6.1,165.0,55.03,45.02
2018,2,18,16,45,322.0,63.0,2.75,5.75,130.0,47.41,37.87
2018,2,18,17,0,277.0,52.0,2.7,5.4,95.0,39.59,30.31
2018,2,18,17,15,191.5,37.5,2.7,5.15,62.0,28.8,19.66
2018,2,18,17,30,106.0,23.0,2.7,4.9,29.0,17.82,2.93
2018,2,18,17,45,53.0,11.5,2.65,4.7,14.5,9.82,0.0
2018,2,18,18,0,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,2.65,4.35,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,2.6,3.4,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,2.6,3.2,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,2.6,3.1,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,2.6,2.95,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,2.6,2.9,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,2.55,2.8,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,2.5,2.7,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,2.5,2.65,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,2.5,2.55,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,2.5,2.45,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,2.5,2.4,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,2.45,2.35,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,2.4,2.3,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,2.35,2.25,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,2.3,2.15,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.3,2.15,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.35,2.15,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,2.4,2.1,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,2.4,2.1,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,2.4,2.1,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,2.4,2.1,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,2.4,2.1,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,2.45,2.05,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,2.5,1.95,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,2.5,1.9,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,2.55,1.85,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,2.6,1.8,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,2.6,1.85,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,2.6,1.9,0.0,0.0,0.0
2018,2,19,6,45,35.0,7.5,2.6,1.95,8.0,0.0,0.0
2018,2,19,7,0,70.0,15.0,2.6,2.0,16.0,61.73,0.0
2018,2,19,7,15,215.0,29.5,2.65,2.2,51.0,233.1,150.04
2018,2,19,7,30,360.0,44.0,2.7,2.4,86.0,365.18,308.67
2018,2,19,7,45,455.5,52.0,2.7,2.6,131.0,457.54,393.54
2018,2,19,8,0,551.0,60.0,2.7,2.8,176.0,549.07,472.54
2018,2,19,8,15,600.5,68.5,2.7,3.1,224.0,604.35,518.29
2018,2,19,8,30,650.0,77.0,2.7,3.4,272.0,658.01,560.55
2018,2,19,8,45,732.0,75.5,2.65,3.7,329.0,723.52,609.98
2018,2,19,9,0,814.0,74.0,2.6,4.0,386.0,781.64,651.82
2018,2,19,9,15,845.0,75.5,2.55,4.3,432.0,804.31,665.71
2018,2,19,9,30,876.0,77.0,2.5,4.6,478.0,823.24,676.81
2018,2,19,9,45,900.5,76.5,2.45,4.85,518.5,822.98,673.68
2018,2,19,10,0,925.0,76.0,2.4,5.1,559.0,826.66,673.79
2018,2,19,10,15,937.0,78.0,2.35,5.3,592.5,819.58,666.15
2018,2,19,10,30,949.0,80.0,2.3,5.5,626.0,808.59,655.93
2018,2,19,10,45,957.5,80.5,2.25,5.75,652.0,789.46,639.83
2018,2,19,11,0,966.0,81.0,2.2,6.0,678.0,766.62,621.24
2018,2,19,11,15,971.0,82.0,2.15,6.1,696.0,738.27,597.27
2018,2,19,11,30,976.0,83.0,2.1,6.2,714.0,706.47,570.34
2018,2,19,11,45,977.0,83.5,2.1,6.3,723.5,668.46,538.6
2018,2,19,12,0,978.0,84.0,2.1,6.4,733.0,627.55,503.98
2018,2,19,12,15,977.5,84.5,2.15,6.35,734.5,583.15,466.29
2018,2,19,12,30,977.0,85.0,2.2,6.3,736.0,536.32,425.56
2018,2,19,12,45,973.0,85.5,2.2,6.3,728.5,485.8,380.46
2018,2,19,13,0,969.0,86.0,2.2,6.3,721.0,433.58,332.8
2018,2,19,13,15,963.5,85.5,2.25,6.25,706.0,378.62,282.06
2018,2,19,13,30,958.0,85.0,2.3,6.2,691.0,322.62,229.9
2018,2,19,13,45,950.0,84.5,2.3,6.15,668.0,265.31,177.39
2018,2,19,14,0,942.0,84.0,2.3,6.1,645.0,207.7,127.83
2018,2,19,14,15,890.5,91.5,2.3,6.0,601.5,144.33,82.94
2018,2,19,14,30,839.0,99.0,2.3,5.9,558.0,92.73,62.1
2018,2,19,14,45,773.0,106.0,2.3,5.8,508.0,74.41,61.9
2018,2,19,15,0,707.0,113.0,2.3,5.7,458.0,79.56,66.76
2018,2,19,15,15,645.0,115.0,2.3,5.7,409.0,81.85,69.01
2018,2,19,15,30,583.0,117.0,2.3,5.7,360.0,84.6,71.69
2018,2,19,15,45,538.5,108.0,2.2,5.35,313.0,79.43,67.29
2018,2,19,16,0,494.0,99.0,2.1,5.0,266.0,72.05,60.8
2018,2,19,16,15,478.0,85.0,2.0,4.6,226.5,62.97,52.66
2018,2,19,16,30,462.0,71.0,1.9,4.2,187.0,55.3,45.63
2018,2,19,16,45,483.0,57.5,1.8,3.8,155.5,45.9,36.82
2018,2,19,17,0,504.0,44.0,1.7,3.4,124.0,35.97,27.33
2018,2,19,17,15,369.5,34.0,1.65,3.0,81.5,28.05,19.33
2018,2,19,17,30,235.0,24.0,1.6,2.6,39.0,20.13,6.01
2018,2,19,17,45,117.5,12.0,1.6,2.2,19.5,10.24,0.0
2018,2,19,18,0,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.6,1.65,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.55,1.15,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.5,0.85,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.45,0.55,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.35,0.05,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.35,-0.3,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.45,-0.35,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.5,-0.45,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.6,-0.55,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.6,-0.6,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.55,-0.55,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.5,-0.45,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.45,-0.35,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.35,-0.25,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.25,-0.2,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,2,20,6,45,84.5,7.5,0.9,0.7,9.5,0.0,0.0
2018,2,20,7,0,169.0,15.0,0.8,1.0,19.0,131.5,0.0
2018,2,20,7,15,340.5,24.5,0.75,1.7,57.5,318.89,220.37
2018,2,20,7,30,512.0,34.0,0.7,2.4,96.0,462.62,381.73
2018,2,20,7,45,598.0,40.5,0.65,3.05,145.0,547.93,455.2
2018,2,20,8,0,684.0,47.0,0.6,3.7,194.0,632.86,522.4
2018,2,20,8,15,734.0,51.5,0.6,4.25,244.5,685.93,562.09
2018,2,20,8,30,784.0,56.0,0.6,4.8,295.0,736.93,598.05
2018,2,20,8,45,817.0,59.0,0.65,5.35,343.5,769.57,619.76
2018,2,20,9,0,850.0,62.0,0.7,5.9,392.0,799.14,638.68
2018,2,20,9,15,826.5,74.0,0.7,6.2,424.5,790.5,629.67
2018,2,20,9,30,803.0,86.0,0.7,6.5,457.0,777.88,618.41
2018,2,20,9,45,580.5,149.0,0.75,6.85,429.0,655.53,527.31
2018,2,20,10,0,358.0,212.0,0.8,7.2,401.0,519.54,421.06
2018,2,20,10,15,386.5,219.5,0.85,7.45,434.5,537.4,435.19
2018,2,20,10,30,415.0,227.0,0.9,7.7,468.0,566.6,455.67
2018,2,20,10,45,618.5,173.5,0.95,7.9,549.5,651.11,520.23
2018,2,20,11,0,822.0,120.0,1.0,8.1,631.0,714.76,566.87
2018,2,20,11,15,892.5,102.0,1.05,8.25,671.0,713.8,564.23
2018,2,20,11,30,963.0,84.0,1.1,8.4,711.0,702.4,554.39
2018,2,20,11,45,965.0,84.0,1.15,8.55,720.5,664.9,524.34
2018,2,20,12,0,967.0,84.0,1.2,8.7,730.0,624.49,491.61
2018,2,20,12,15,967.5,84.5,1.2,8.7,732.0,581.01,455.46
2018,2,20,12,30,968.0,85.0,1.2,8.7,734.0,535.03,416.35
2018,2,20,12,45,966.0,84.0,1.25,8.75,726.5,484.41,372.71
2018,2,20,13,0,964.0,83.0,1.3,8.8,719.0,432.0,326.29
2018,2,20,13,15,959.0,82.5,1.35,8.7,704.0,377.46,277.15
2018,2,20,13,30,954.0,82.0,1.4,8.6,689.0,321.84,226.39
2018,2,20,13,45,814.5,116.5,1.4,8.55,622.5,258.4,175.17
2018,2,20,14,0,675.0,151.0,1.4,8.5,556.0,206.13,136.8
2018,2,20,14,15,407.0,174.0,1.45,8.3,415.0,152.17,107.11
2018,2,20,14,30,139.0,197.0,1.5,8.1,274.0,142.37,113.27
2018,2,20,14,45,171.0,188.0,1.55,7.9,276.5,133.02,113.08
2018,2,20,15,0,203.0,179.0,1.6,7.7,279.0,121.0,102.9
2018,2,20,15,15,365.5,152.5,1.6,7.7,313.5,102.22,86.55
2018,2,20,15,30,528.0,126.0,1.6,7.7,348.0,88.48,74.55
2018,2,20,15,45,378.0,130.0,1.6,7.05,280.0,90.53,76.82
2018,2,20,16,0,228.0,134.0,1.6,6.4,212.0,95.35,81.55
2018,2,20,16,15,126.0,113.0,1.55,5.75,155.0,83.65,71.24
2018,2,20,16,30,24.0,92.0,1.5,5.1,98.0,70.29,59.19
2018,2,20,16,45,14.0,70.5,1.45,4.5,74.0,55.78,45.8
2018,2,20,17,0,4.0,49.0,1.4,3.9,50.0,39.43,30.48
2018,2,20,17,15,10.5,32.5,1.4,3.6,33.5,26.45,17.97
2018,2,20,17,30,17.0,16.0,1.4,3.3,17.0,13.27,2.95
2018,2,20,17,45,17.0,9.5,1.4,2.95,9.5,8.11,0.0
2018,2,20,18,0,17.0,3.0,1.4,2.6,2.0,0.0,0.0
2018,2,20,18,15,8.5,1.5,1.35,2.5,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.2,1.95,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.15,1.4,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.15,0.95,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.25,0.6,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.35,0.7,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.15,1.25,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,0.95,1.6,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.7,1.95,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.6,2.1,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.55,2.2,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.5,2.3,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.5,2.35,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.5,2.4,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.5,2.45,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.5,2.55,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.5,2.6,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.5,2.65,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.5,2.7,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.5,2.7,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.5,2.7,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.45,2.65,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.4,2.6,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.35,2.6,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.3,2.6,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.35,2.45,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,2.3,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.45,2.2,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.5,2.1,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.6,1.9,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.75,1.55,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.8,1.55,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,2,21,6,45,3.0,5.0,0.8,1.85,5.0,0.0,0.0
2018,2,21,7,0,6.0,10.0,0.8,2.0,10.0,12.77,0.0
2018,2,21,7,15,39.5,27.5,0.8,2.6,32.0,76.37,52.42
2018,2,21,7,30,73.0,45.0,0.8,3.2,54.0,125.5,104.16
2018,2,21,7,45,252.5,56.0,0.8,3.75,108.0,306.48,263.19
2018,2,21,8,0,432.0,67.0,0.8,4.3,162.0,466.68,396.93
2018,2,21,8,15,593.0,63.0,0.8,4.7,227.0,596.1,497.88
2018,2,21,8,30,754.0,59.0,0.8,5.1,292.0,719.26,588.66
2018,2,21,8,45,789.0,62.0,0.8,5.45,340.0,753.54,610.4
2018,2,21,9,0,824.0,65.0,0.8,5.8,388.0,784.81,630.33
2018,2,21,9,15,850.5,67.0,0.75,6.05,433.0,804.44,640.82
2018,2,21,9,30,877.0,69.0,0.7,6.3,478.0,812.6,643.11
2018,2,21,9,45,897.5,69.5,0.65,6.55,518.0,818.43,643.93
2018,2,21,10,0,918.0,70.0,0.6,6.8,558.0,820.49,642.23
2018,2,21,10,15,930.5,71.5,0.55,7.15,591.5,813.55,634.24
2018,2,21,10,30,943.0,73.0,0.5,7.5,625.0,802.72,623.91
2018,2,21,10,45,950.5,74.5,0.45,7.9,651.0,784.29,608.46
2018,2,21,11,0,958.0,76.0,0.4,8.3,677.0,762.14,590.77
2018,2,21,11,15,963.5,77.0,0.35,8.6,695.5,734.45,568.46
2018,2,21,11,30,969.0,78.0,0.3,8.9,714.0,703.29,542.97
2018,2,21,11,45,915.5,95.5,0.25,9.25,703.5,649.27,500.45
2018,2,21,12,0,862.0,113.0,0.2,9.6,693.0,597.53,459.4
2018,2,21,12,15,859.0,115.0,0.3,9.75,694.0,556.25,427.42
2018,2,21,12,30,856.0,117.0,0.4,9.9,695.0,512.98,392.68
2018,2,21,12,45,796.5,137.5,0.5,10.1,671.5,459.67,349.59
2018,2,21,13,0,737.0,158.0,0.6,10.3,648.0,406.25,305.76
2018,2,21,13,15,847.0,119.5,0.7,10.25,671.5,370.46,271.11
2018,2,21,13,30,957.0,81.0,0.8,10.2,695.0,324.42,225.87
2018,2,21,13,45,891.5,98.0,0.9,10.2,654.5,262.5,173.68
2018,2,21,14,0,826.0,115.0,1.0,10.2,614.0,211.08,132.89
2018,2,21,14,15,756.5,128.0,1.0,10.05,568.5,155.42,94.79
2018,2,21,14,30,687.0,141.0,1.0,9.9,523.0,112.64,77.8
2018,2,21,14,45,654.0,138.0,1.05,9.75,483.0,93.88,78.01
2018,2,21,15,0,621.0,135.0,1.1,9.6,443.0,93.39,77.88
2018,2,21,15,15,719.0,104.5,1.1,9.6,432.5,74.95,61.75
2018,2,21,15,30,817.0,74.0,1.1,9.6,422.0,61.11,49.59
2018,2,21,15,45,793.0,70.5,1.1,8.95,377.5,58.93,47.92
2018,2,21,16,0,769.0,67.0,1.1,8.3,333.0,56.74,46.19
2018,2,21,16,15,715.0,64.0,1.1,7.5,282.5,54.7,44.56
2018,2,21,16,30,661.0,61.0,1.1,6.7,232.0,48.44,38.96
2018,2,21,16,45,584.5,54.5,1.1,5.95,182.0,43.8,34.66
2018,2,21,17,0,508.0,48.0,1.1,5.2,132.0,39.22,30.18
2018,2,21,17,15,395.0,37.5,1.1,4.85,89.5,31.03,22.04
2018,2,21,17,30,282.0,27.0,1.1,4.5,47.0,22.78,10.28
2018,2,21,17,45,150.5,15.0,1.15,4.15,24.5,12.8,0.0
2018,2,21,18,0,19.0,3.0,1.2,3.8,2.0,0.0,0.0
2018,2,21,18,15,9.5,1.5,1.2,3.65,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.15,3.35,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.15,1.05,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,0.95,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.4,1.05,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.4,1.05,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.4,0.55,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.35,0.55,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.15,2.1,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.35,3.05,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
