Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,10,15,672.0,215.0,0.65,14.2,723.0,854.02,637.73
2018,4,4,10,30,711.0,210.0,0.6,14.3,764.0,860.69,640.08
2018,4,4,10,45,696.0,223.0,0.6,14.4,778.5,834.03,620.35
2018,4,4,11,0,681.0,236.0,0.6,14.5,793.0,804.9,599.43
2018,4,4,11,15,616.5,276.0,0.55,14.5,787.0,758.1,564.86
2018,4,4,11,30,552.0,316.0,0.5,14.5,781.0,712.08,530.9
2018,4,4,11,45,585.0,301.5,0.45,14.55,798.0,691.4,515.88
2018,4,4,12,0,618.0,287.0,0.4,14.6,815.0,666.78,497.42
2018,4,4,12,15,450.5,347.0,0.45,14.75,731.5,574.05,430.23
2018,4,4,12,30,283.0,407.0,0.5,14.9,648.0,492.32,370.73
2018,4,4,12,45,283.5,403.5,0.5,15.1,643.0,465.53,350.78
2018,4,4,13,0,284.0,400.0,0.5,15.3,638.0,438.37,329.62
2018,4,4,13,15,323.0,380.5,0.6,15.4,646.0,415.85,311.79
2018,4,4,13,30,362.0,361.0,0.7,15.5,654.0,389.61,290.06
2018,4,4,13,45,334.0,357.5,0.8,15.6,621.5,349.63,258.88
2018,4,4,14,0,306.0,354.0,0.9,15.7,589.0,312.65,230.18
2018,4,4,14,15,325.0,334.0,0.9,15.55,574.0,277.8,201.83
2018,4,4,14,30,344.0,314.0,0.9,15.4,559.0,241.37,173.87
2018,4,4,14,45,296.5,306.0,0.95,15.2,509.0,205.52,152.74
2018,4,4,15,0,249.0,298.0,1.0,15.0,459.0,193.47,159.11
2018,4,4,15,15,258.5,273.5,1.0,15.0,431.0,171.01,140.89
2018,4,4,15,30,268.0,249.0,1.0,15.0,403.0,159.49,131.72
2018,4,4,15,45,247.0,229.5,0.95,14.3,362.0,149.58,124.13
2018,4,4,16,0,226.0,210.0,0.9,13.6,321.0,145.42,121.35
2018,4,4,16,15,152.0,186.5,0.85,13.1,257.5,130.5,109.17
2018,4,4,16,30,78.0,163.0,0.8,12.6,194.0,119.21,100.0
2018,4,4,16,45,50.5,133.5,0.75,12.05,152.5,99.69,83.42
2018,4,4,17,0,23.0,104.0,0.7,11.5,111.0,79.55,65.96
2018,4,4,17,15,21.5,87.0,0.65,10.95,92.5,67.07,54.97
2018,4,4,17,30,20.0,70.0,0.6,10.4,74.0,54.39,43.47
2018,4,4,17,45,13.5,50.5,0.6,9.8,53.0,39.85,30.01
2018,4,4,18,0,7.0,31.0,0.6,9.2,32.0,25.13,15.99
2018,4,4,18,15,8.0,18.0,0.6,9.0,18.5,14.68,0.0
2018,4,4,18,30,9.0,5.0,0.6,8.8,5.0,4.27,0.0
2018,4,4,18,45,4.5,2.5,0.6,8.65,2.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,5,5,45,5.0,2.5,0.95,6.45,2.5,0.0,0.0
2018,4,5,6,0,10.0,5.0,0.9,6.8,5.0,11.54,0.0
2018,4,5,6,15,5.0,8.5,0.85,7.35,8.5,10.98,3.14
2018,4,5,6,30,0.0,12.0,0.8,7.9,12.0,9.86,2.83
2018,4,5,6,45,0.0,16.0,0.75,8.45,16.0,13.16,5.86
2018,4,5,7,0,0.0,20.0,0.7,9.0,20.0,16.46,8.83
2018,4,5,7,15,5.5,39.0,0.65,9.25,41.0,37.08,27.18
2018,4,5,7,30,11.0,58.0,0.6,9.5,62.0,58.01,45.54
2018,4,5,7,45,31.0,106.5,0.55,9.7,119.5,134.3,111.23
2018,4,5,8,0,51.0,155.0,0.5,9.9,177.0,208.95,172.88
2018,4,5,8,15,91.5,189.5,0.45,10.4,235.0,285.18,234.08
2018,4,5,8,30,132.0,224.0,0.4,10.9,293.0,380.89,307.53
2018,4,5,8,45,172.5,248.0,0.4,11.45,346.5,442.36,352.51
2018,4,5,9,0,213.0,272.0,0.4,12.0,400.0,502.48,395.44
2018,4,5,9,15,287.5,276.0,0.4,12.6,461.5,590.61,458.04
2018,4,5,9,30,362.0,280.0,0.4,13.2,523.0,656.13,502.49
2018,4,5,9,45,391.5,290.0,0.4,13.8,566.0,683.18,518.38
2018,4,5,10,0,421.0,300.0,0.4,14.4,609.0,724.11,543.63
2018,4,5,10,15,332.0,294.0,0.4,14.6,543.5,605.76,459.01
2018,4,5,10,30,243.0,288.0,0.4,14.8,478.0,507.05,387.74
2018,4,5,10,45,130.0,262.0,0.35,15.0,364.0,359.52,277.67
2018,4,5,11,0,17.0,236.0,0.3,15.2,250.0,214.63,165.41
2018,4,5,11,15,33.0,302.0,0.45,15.15,329.5,292.18,226.18
2018,4,5,11,30,49.0,368.0,0.6,15.1,409.0,357.59,275.15
2018,4,5,11,45,59.0,377.5,0.7,15.05,427.5,365.65,281.01
2018,4,5,12,0,69.0,387.0,0.8,15.0,446.0,372.27,286.2
2018,4,5,12,15,48.5,360.0,0.85,14.75,401.5,328.96,253.73
2018,4,5,12,30,28.0,333.0,0.9,14.5,357.0,288.69,223.54
2018,4,5,12,45,31.5,341.0,0.95,14.25,367.5,290.85,225.65
2018,4,5,13,0,35.0,349.0,1.0,14.0,378.0,292.08,226.77
2018,4,5,13,15,46.0,358.5,1.0,13.8,396.0,296.46,230.03
2018,4,5,13,30,57.0,368.0,1.0,13.6,414.0,298.77,231.52
2018,4,5,13,45,46.5,343.5,1.0,13.45,380.5,270.45,209.92
2018,4,5,14,0,36.0,319.0,1.0,13.3,347.0,244.13,190.05
2018,4,5,14,15,39.5,306.0,1.0,13.1,335.5,229.43,178.75
2018,4,5,14,30,43.0,293.0,1.0,12.9,324.0,214.52,167.4
2018,4,5,14,45,28.0,255.0,0.95,12.7,274.5,183.95,144.61
2018,4,5,15,0,13.0,217.0,0.9,12.5,225.0,167.43,138.76
2018,4,5,15,15,24.5,221.5,0.9,12.5,236.0,169.52,140.97
2018,4,5,15,30,36.0,226.0,0.9,12.5,247.0,160.91,134.1
2018,4,5,15,45,38.5,210.5,0.8,12.0,231.0,150.98,126.29
2018,4,5,16,0,41.0,195.0,0.7,11.5,215.0,140.78,118.17
2018,4,5,16,15,33.0,167.0,0.7,11.25,182.0,122.94,103.3
2018,4,5,16,30,25.0,139.0,0.7,11.0,149.0,104.51,87.7
2018,4,5,16,45,30.5,125.5,0.65,10.8,136.0,94.74,79.46
2018,4,5,17,0,36.0,112.0,0.6,10.6,123.0,84.74,70.81
2018,4,5,17,15,19.0,90.0,0.6,10.35,95.5,70.61,58.26
2018,4,5,17,30,2.0,68.0,0.6,10.1,68.0,53.9,43.1
2018,4,5,17,45,1.0,49.0,0.6,9.9,49.0,39.24,29.49
2018,4,5,18,0,0.0,30.0,0.6,9.7,30.0,24.45,15.48
2018,4,5,18,15,6.0,17.5,0.6,9.6,17.5,14.39,0.0
2018,4,5,18,30,12.0,5.0,0.6,9.5,5.0,4.27,0.0
2018,4,5,18,45,6.0,2.5,0.6,9.35,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.3,9.05,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.3,8.9,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.35,8.8,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.45,8.55,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,6,5,45,0.5,2.0,1.1,9.2,2.0,0.0,0.0
2018,4,6,6,0,1.0,4.0,1.1,9.3,4.0,4.14,0.0
2018,4,6,6,15,0.5,8.5,1.15,9.4,8.5,7.36,0.23
2018,4,6,6,30,0.0,13.0,1.2,9.5,13.0,10.68,3.5
2018,4,6,6,45,0.0,19.5,1.25,9.65,19.5,16.05,8.32
2018,4,6,7,0,0.0,26.0,1.3,9.8,26.0,21.42,13.11
2018,4,6,7,15,0.0,36.5,1.35,9.95,36.5,30.13,20.73
2018,4,6,7,30,0.0,47.0,1.4,10.1,47.0,38.86,28.26
2018,4,6,7,45,0.5,73.0,1.45,10.25,73.0,61.01,47.28
2018,4,6,8,0,1.0,99.0,1.5,10.4,99.0,85.74,68.19
2018,4,6,8,15,0.5,95.5,1.5,10.7,95.5,80.97,63.75
2018,4,6,8,30,0.0,92.0,1.5,11.0,92.0,76.8,59.9
2018,4,6,8,45,0.0,69.5,1.5,11.25,69.5,57.7,43.52
2018,4,6,9,0,0.0,47.0,1.5,11.5,47.0,38.97,27.53
2018,4,6,9,15,0.0,64.5,1.5,11.95,64.5,53.59,39.71
2018,4,6,9,30,0.0,82.0,1.5,12.4,82.0,68.25,51.76
2018,4,6,9,45,0.0,86.5,1.55,12.8,86.5,72.06,54.69
2018,4,6,10,0,0.0,91.0,1.6,13.2,91.0,75.87,57.64
2018,4,6,10,15,1.0,111.0,1.6,13.4,112.0,93.95,72.39
2018,4,6,10,30,2.0,131.0,1.6,13.6,133.0,112.0,86.96
2018,4,6,10,45,5.0,160.0,1.6,13.85,164.5,139.38,108.99
2018,4,6,11,0,8.0,189.0,1.6,14.1,196.0,166.38,130.43
2018,4,6,11,15,8.5,196.0,1.6,14.0,203.5,171.97,134.75
2018,4,6,11,30,9.0,203.0,1.6,13.9,211.0,177.4,139.0
2018,4,6,11,45,11.5,228.0,1.6,13.85,238.0,199.2,156.25
2018,4,6,12,0,14.0,253.0,1.6,13.8,265.0,220.28,172.77
2018,4,6,12,15,16.0,271.5,1.55,13.8,285.0,234.89,184.05
2018,4,6,12,30,18.0,290.0,1.5,13.8,305.0,248.77,194.71
2018,4,6,12,45,16.5,271.0,1.5,13.8,285.0,230.38,180.25
2018,4,6,13,0,15.0,252.0,1.5,13.8,265.0,212.48,166.26
2018,4,6,13,15,20.0,264.0,1.45,13.8,280.5,221.67,173.46
2018,4,6,13,30,25.0,276.0,1.4,13.8,296.0,223.62,174.77
2018,4,6,13,45,26.5,280.5,1.4,13.8,301.5,222.32,173.66
2018,4,6,14,0,28.0,285.0,1.4,13.8,307.0,220.35,172.06
2018,4,6,14,15,29.5,275.0,1.4,13.8,297.0,208.46,162.72
2018,4,6,14,30,31.0,265.0,1.4,13.8,287.0,196.51,153.52
2018,4,6,14,45,29.0,247.5,1.4,13.75,267.5,179.82,141.06
2018,4,6,15,0,27.0,230.0,1.4,13.7,248.0,164.8,136.22
2018,4,6,15,15,24.5,213.0,1.4,13.7,228.5,164.08,136.04
2018,4,6,15,30,22.0,196.0,1.4,13.7,209.0,151.73,125.97
2018,4,6,15,45,53.5,193.5,1.4,13.45,221.0,141.55,117.84
2018,4,6,16,0,85.0,191.0,1.4,13.2,233.0,139.24,116.41
2018,4,6,16,15,89.5,167.0,1.35,13.05,207.0,123.78,103.52
2018,4,6,16,30,94.0,143.0,1.3,12.9,181.0,103.91,86.64
2018,4,6,16,45,58.0,100.0,1.25,12.8,122.5,78.7,64.76
2018,4,6,17,0,22.0,57.0,1.2,12.7,64.0,47.15,36.85
2018,4,6,17,15,60.0,55.5,1.15,12.55,69.5,44.43,34.46
2018,4,6,17,30,98.0,54.0,1.1,12.4,75.0,41.35,31.54
2018,4,6,17,45,67.5,36.5,1.05,12.3,49.0,29.74,20.81
2018,4,6,18,0,37.0,19.0,1.0,12.2,23.0,15.97,8.09
2018,4,6,18,15,28.5,12.0,1.0,12.1,14.0,9.74,0.0
2018,4,6,18,30,20.0,5.0,1.0,12.0,5.0,4.27,0.0
2018,4,6,18,45,10.0,2.5,1.0,11.95,2.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,7,5,45,0.0,1.5,1.1,10.75,1.5,1.28,0.0
2018,4,7,6,0,0.0,3.0,1.1,10.7,3.0,2.46,0.0
2018,4,7,6,15,0.0,9.5,1.05,10.75,9.5,7.8,0.64
2018,4,7,6,30,0.0,16.0,1.0,10.8,16.0,13.16,5.6
2018,4,7,6,45,0.0,22.0,1.0,10.85,22.0,18.11,10.07
2018,4,7,7,0,0.0,28.0,1.0,10.9,28.0,23.08,14.49
2018,4,7,7,15,0.0,40.5,1.0,11.1,40.5,33.45,23.52
2018,4,7,7,30,0.0,53.0,1.0,11.3,53.0,43.85,32.44
2018,4,7,7,45,23.5,109.5,1.05,11.5,120.0,130.39,106.96
2018,4,7,8,0,47.0,166.0,1.1,11.7,187.0,218.37,179.82
2018,4,7,8,15,54.5,184.0,1.1,12.05,211.0,242.03,197.93
2018,4,7,8,30,62.0,202.0,1.1,12.4,235.0,265.45,215.83
2018,4,7,8,45,118.5,233.5,1.15,12.7,303.5,372.2,300.44
2018,4,7,9,0,175.0,265.0,1.2,13.0,372.0,457.36,365.18
2018,4,7,9,15,215.5,285.0,1.2,13.25,425.5,511.64,404.67
2018,4,7,9,30,256.0,305.0,1.2,13.5,479.0,583.89,456.25
2018,4,7,9,45,251.5,328.0,1.2,13.7,506.5,593.82,460.8
2018,4,7,10,0,247.0,351.0,1.2,13.9,534.0,583.66,451.84
2018,4,7,10,15,362.0,328.0,1.2,14.05,608.0,668.5,514.13
2018,4,7,10,30,477.0,305.0,1.2,14.2,682.0,745.36,567.96
2018,4,7,10,45,571.5,277.0,1.2,14.35,741.5,777.91,590.16
2018,4,7,11,0,666.0,249.0,1.2,14.5,801.0,807.27,610.05
2018,4,7,11,15,731.5,221.0,1.2,14.55,837.0,802.92,606.64
2018,4,7,11,30,797.0,193.0,1.2,14.6,873.0,787.34,595.79
2018,4,7,11,45,710.5,235.0,1.25,14.7,844.5,727.5,551.72
2018,4,7,12,0,624.0,277.0,1.3,14.8,816.0,665.09,505.84
2018,4,7,12,15,742.0,220.0,1.35,14.75,860.0,655.25,499.43
2018,4,7,12,30,860.0,163.0,1.4,14.7,904.0,633.76,482.82
2018,4,7,12,45,701.0,228.5,1.4,14.65,828.5,551.85,419.83
2018,4,7,13,0,542.0,294.0,1.4,14.6,753.0,482.21,366.19
2018,4,7,13,15,646.5,248.5,1.45,14.5,785.0,454.06,341.57
2018,4,7,13,30,751.0,203.0,1.5,14.4,817.0,416.24,307.0
2018,4,7,13,45,740.0,200.0,1.5,14.3,789.5,361.78,260.33
2018,4,7,14,0,729.0,197.0,1.5,14.2,762.0,308.18,214.23
2018,4,7,14,15,786.0,166.5,1.5,14.0,753.5,250.33,163.14
2018,4,7,14,30,843.0,136.0,1.5,13.8,745.0,193.96,116.72
2018,4,7,14,45,805.0,141.0,1.55,13.6,697.5,141.1,86.64
2018,4,7,15,0,767.0,146.0,1.6,13.4,650.0,92.19,74.68
2018,4,7,15,15,785.0,131.0,1.6,13.4,617.0,85.65,69.32
2018,4,7,15,30,803.0,116.0,1.6,13.4,584.0,86.33,70.13
2018,4,7,15,45,781.0,111.5,1.6,12.85,535.0,77.19,62.53
2018,4,7,16,0,759.0,107.0,1.6,12.3,486.0,75.68,61.59
2018,4,7,16,15,727.5,102.0,1.6,11.95,433.5,73.62,60.08
2018,4,7,16,30,696.0,97.0,1.6,11.6,381.0,71.49,58.51
2018,4,7,16,45,648.0,91.0,1.6,11.25,326.5,68.39,56.01
2018,4,7,17,0,600.0,85.0,1.6,10.9,272.0,65.26,53.41
2018,4,7,17,15,529.5,77.0,1.5,10.45,219.0,60.3,49.05
2018,4,7,17,30,459.0,69.0,1.4,10.0,166.0,55.34,44.45
2018,4,7,17,45,352.0,57.0,1.35,9.5,119.0,43.57,33.46
2018,4,7,18,0,245.0,45.0,1.3,9.0,72.0,34.6,24.5
2018,4,7,18,15,137.5,27.5,1.3,8.65,41.0,21.33,5.03
2018,4,7,18,30,30.0,10.0,1.3,8.3,10.0,8.54,0.0
2018,4,7,18,45,15.0,5.0,1.3,7.95,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.15,5.25,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.35,5.2,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,8,5,45,58.0,10.5,1.55,6.25,13.5,49.51,0.0
2018,4,8,6,0,116.0,21.0,1.6,6.6,27.0,141.75,0.0
2018,4,8,6,15,247.5,35.5,1.65,7.0,67.0,286.47,231.6
2018,4,8,6,30,379.0,50.0,1.7,7.4,107.0,414.96,348.43
2018,4,8,6,45,469.5,59.0,1.8,7.8,158.0,514.97,433.24
2018,4,8,7,0,560.0,68.0,1.9,8.2,209.0,617.58,515.7
2018,4,8,7,15,618.5,74.5,1.9,8.6,263.5,690.75,570.77
2018,4,8,7,30,677.0,81.0,1.9,9.0,318.0,763.89,623.25
2018,4,8,7,45,718.0,85.5,1.95,9.35,372.5,817.49,659.8
2018,4,8,8,0,759.0,90.0,2.0,9.7,427.0,869.4,694.19
2018,4,8,8,15,788.0,93.5,1.95,10.1,479.5,900.53,711.8
2018,4,8,8,30,817.0,97.0,1.9,10.5,532.0,935.3,731.8
2018,4,8,8,45,839.0,99.0,1.9,10.9,580.5,958.25,743.88
2018,4,8,9,0,861.0,101.0,1.9,11.3,629.0,977.69,753.66
2018,4,8,9,15,877.5,102.5,1.85,11.6,672.5,987.52,756.61
2018,4,8,9,30,894.0,104.0,1.8,11.9,716.0,982.64,749.9
2018,4,8,9,45,907.5,104.0,1.75,12.25,753.5,980.58,745.35
2018,4,8,10,0,921.0,104.0,1.7,12.6,791.0,974.72,738.42
2018,4,8,10,15,927.5,106.5,1.7,12.85,821.5,961.26,727.61
2018,4,8,10,30,934.0,109.0,1.7,13.1,852.0,944.02,714.55
2018,4,8,10,45,938.0,111.0,1.65,13.35,874.5,920.4,696.73
2018,4,8,11,0,942.0,113.0,1.6,13.6,897.0,893.28,676.76
2018,4,8,11,15,944.0,114.5,1.6,13.75,911.5,860.7,654.07
2018,4,8,11,30,946.0,116.0,1.6,13.9,926.0,825.01,629.27
2018,4,8,11,45,946.5,116.5,1.6,14.05,932.5,784.42,600.13
2018,4,8,12,0,947.0,117.0,1.6,14.2,939.0,741.22,567.59
2018,4,8,12,15,947.5,117.0,1.6,14.25,938.0,695.19,532.5
2018,4,8,12,30,948.0,117.0,1.6,14.3,937.0,646.95,494.86
2018,4,8,12,45,947.0,115.5,1.6,14.35,927.5,594.78,453.24
2018,4,8,13,0,946.0,114.0,1.6,14.4,918.0,541.01,409.13
2018,4,8,13,15,941.5,113.0,1.6,14.4,899.5,484.75,361.83
2018,4,8,13,30,937.0,112.0,1.6,14.4,881.0,427.66,312.51
2018,4,8,13,45,929.5,111.5,1.6,14.4,855.0,369.4,261.26
2018,4,8,14,0,922.0,111.0,1.6,14.4,829.0,311.07,209.7
2018,4,8,14,15,912.5,110.0,1.6,14.25,796.0,252.19,159.3
2018,4,8,14,30,903.0,109.0,1.6,14.1,763.0,193.94,113.94
2018,4,8,14,45,890.0,106.5,1.6,14.0,723.0,135.35,78.73
2018,4,8,15,0,877.0,104.0,1.6,13.9,683.0,76.17,60.74
2018,4,8,15,15,860.0,102.0,1.6,13.9,638.0,75.97,60.81
2018,4,8,15,30,843.0,100.0,1.6,13.9,593.0,75.76,60.82
2018,4,8,15,45,819.5,97.0,1.65,13.45,543.0,74.74,60.25
2018,4,8,16,0,796.0,94.0,1.7,13.0,493.0,73.69,59.66
2018,4,8,16,15,762.0,90.5,1.7,12.65,439.5,72.11,58.58
2018,4,8,16,30,728.0,87.0,1.7,12.3,386.0,64.54,52.17
2018,4,8,16,45,681.0,81.5,1.75,11.9,331.0,61.49,49.71
2018,4,8,17,0,634.0,76.0,1.8,11.5,276.0,58.4,47.14
2018,4,8,17,15,564.5,69.5,1.75,10.9,222.5,54.32,43.59
2018,4,8,17,30,495.0,63.0,1.7,10.3,169.0,50.28,39.87
2018,4,8,17,45,387.5,52.5,1.65,9.65,121.5,42.63,32.63
2018,4,8,18,0,280.0,42.0,1.6,9.0,74.0,32.44,22.71
2018,4,8,18,15,161.5,25.5,1.6,8.7,42.0,19.83,5.7
2018,4,8,18,30,43.0,9.0,1.6,8.4,10.0,7.68,0.0
2018,4,8,18,45,21.5,4.5,1.55,8.05,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.15,5.25,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,9,5,45,22.0,10.0,1.05,6.4,11.0,23.97,0.0
2018,4,9,6,0,44.0,20.0,1.0,6.8,22.0,65.61,11.18
2018,4,9,6,15,41.0,36.0,1.0,7.55,40.0,92.2,71.95
2018,4,9,6,30,38.0,52.0,1.0,8.3,58.0,92.69,75.24
2018,4,9,6,45,36.5,73.5,0.95,9.05,81.0,116.76,96.59
2018,4,9,7,0,35.0,95.0,0.9,9.8,104.0,139.08,115.61
2018,4,9,7,15,52.0,102.0,0.85,10.4,118.5,155.61,129.99
2018,4,9,7,30,69.0,109.0,0.8,11.0,133.0,175.07,146.34
2018,4,9,7,45,46.0,137.5,0.7,11.6,154.5,185.67,153.01
2018,4,9,8,0,23.0,166.0,0.6,12.2,176.0,177.5,144.17
2018,4,9,8,15,136.5,194.5,0.6,12.9,266.5,353.1,287.06
2018,4,9,8,30,250.0,223.0,0.6,13.6,357.0,513.89,407.93
2018,4,9,8,45,376.0,217.5,0.6,14.3,439.5,623.68,486.49
2018,4,9,9,0,502.0,212.0,0.6,15.0,522.0,755.56,576.36
2018,4,9,9,15,558.5,209.0,0.6,15.6,575.5,798.85,601.94
2018,4,9,9,30,615.0,206.0,0.6,16.2,629.0,846.61,630.93
2018,4,9,9,45,574.5,235.5,0.55,16.85,647.0,819.06,606.96
2018,4,9,10,0,534.0,265.0,0.5,17.5,665.0,796.16,587.25
2018,4,9,10,15,629.5,237.0,0.45,18.0,726.5,842.02,616.3
2018,4,9,10,30,725.0,209.0,0.4,18.5,788.0,877.54,636.95
2018,4,9,10,45,823.5,166.5,0.35,19.0,841.5,887.51,639.86
2018,4,9,11,0,922.0,124.0,0.3,19.5,895.0,888.5,637.52
2018,4,9,11,15,901.5,137.5,0.25,19.85,902.0,849.2,610.39
2018,4,9,11,30,881.0,151.0,0.2,20.2,909.0,815.53,587.1
2018,4,9,11,45,892.5,146.0,0.15,20.55,918.5,772.04,556.67
2018,4,9,12,0,904.0,141.0,0.1,20.9,928.0,733.35,528.81
2018,4,9,12,15,924.0,128.5,0.15,21.1,932.0,691.03,499.41
2018,4,9,12,30,944.0,116.0,0.2,21.3,936.0,645.13,466.64
2018,4,9,12,45,947.0,112.5,0.2,21.5,927.5,593.76,428.27
2018,4,9,13,0,950.0,109.0,0.2,21.7,919.0,540.46,387.28
2018,4,9,13,15,909.0,125.0,0.25,21.75,887.5,481.02,341.56
2018,4,9,13,30,868.0,141.0,0.3,21.8,856.0,420.58,294.08
2018,4,9,13,45,645.0,233.5,0.35,21.8,756.0,357.78,248.75
2018,4,9,14,0,422.0,326.0,0.4,21.8,656.0,319.09,224.0
2018,4,9,14,15,420.0,311.0,0.45,21.6,628.0,276.48,191.15
2018,4,9,14,30,418.0,296.0,0.5,21.4,600.0,234.61,160.58
2018,4,9,14,45,434.0,272.0,0.55,21.2,573.0,189.66,131.34
2018,4,9,15,0,450.0,248.0,0.6,21.0,546.0,147.95,118.05
2018,4,9,15,15,495.0,217.0,0.6,21.0,524.5,134.05,107.12
2018,4,9,15,30,540.0,186.0,0.6,21.0,503.0,119.17,95.18
2018,4,9,15,45,475.5,185.0,0.75,20.1,447.0,119.76,96.44
2018,4,9,16,0,411.0,184.0,0.9,19.2,391.0,120.5,97.8
2018,4,9,16,15,372.5,169.0,0.9,18.4,341.5,117.87,96.24
2018,4,9,16,30,334.0,154.0,0.9,17.6,292.0,108.67,89.03
2018,4,9,16,45,179.5,106.5,0.95,16.8,179.5,77.3,62.46
2018,4,9,17,0,25.0,59.0,1.0,16.0,67.0,48.74,37.74
2018,4,9,17,15,12.5,45.5,0.95,15.15,49.5,38.06,28.42
2018,4,9,17,30,0.0,32.0,0.9,14.3,32.0,26.4,18.02
2018,4,9,17,45,0.0,18.5,0.85,13.45,18.5,15.22,7.91
2018,4,9,18,0,0.0,5.0,0.8,12.6,5.0,4.1,0.0
2018,4,9,18,15,0.0,3.0,0.75,12.15,3.0,2.46,0.0
2018,4,9,18,30,0.0,1.0,0.7,11.7,1.0,0.85,0.0
2018,4,9,18,45,0.0,0.5,0.7,11.25,0.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,10,5,45,39.5,10.0,1.0,9.05,12.5,36.34,0.0
2018,4,10,6,0,79.0,20.0,1.0,9.3,25.0,101.63,38.29
2018,4,10,6,15,168.0,36.5,1.05,9.7,59.5,224.96,182.35
2018,4,10,6,30,257.0,53.0,1.1,10.1,94.0,321.22,268.54
2018,4,10,6,45,245.0,74.0,1.1,10.45,125.0,325.15,274.11
2018,4,10,7,0,233.0,95.0,1.1,10.8,156.0,345.45,290.93
2018,4,10,7,15,318.5,107.0,1.05,11.2,210.0,458.68,381.84
2018,4,10,7,30,404.0,119.0,1.0,11.6,264.0,555.63,455.44
2018,4,10,7,45,330.0,145.5,1.0,12.05,276.0,501.18,409.29
2018,4,10,8,0,256.0,172.0,1.0,12.5,288.0,464.02,376.98
2018,4,10,8,15,212.5,201.5,1.0,12.8,305.0,435.0,351.98
2018,4,10,8,30,169.0,231.0,1.0,13.1,322.0,424.06,340.46
2018,4,10,8,45,281.5,240.5,1.0,13.45,408.5,559.78,443.39
2018,4,10,9,0,394.0,250.0,1.0,13.8,495.0,673.32,524.52
2018,4,10,9,15,443.0,251.0,1.0,14.1,544.0,733.89,564.28
2018,4,10,9,30,492.0,252.0,1.0,14.4,593.0,771.95,588.69
2018,4,10,9,45,399.0,298.0,1.0,14.65,583.5,701.12,534.94
2018,4,10,10,0,306.0,344.0,1.0,14.9,574.0,649.53,495.12
2018,4,10,10,15,239.0,369.0,1.05,15.1,553.0,582.89,445.96
2018,4,10,10,30,172.0,394.0,1.1,15.3,532.0,535.38,409.75
2018,4,10,10,45,183.5,407.5,1.1,15.5,558.5,545.52,416.64
2018,4,10,11,0,195.0,421.0,1.1,15.7,585.0,553.71,421.55
2018,4,10,11,15,179.5,427.0,1.1,15.8,580.0,531.64,404.5
2018,4,10,11,30,164.0,433.0,1.1,15.9,575.0,509.8,387.9
2018,4,10,11,45,172.5,430.0,1.05,16.0,580.0,497.85,378.68
2018,4,10,12,0,181.0,427.0,1.0,16.1,585.0,484.88,368.55
2018,4,10,12,15,137.5,425.0,1.05,16.05,545.0,439.12,334.58
2018,4,10,12,30,94.0,423.0,1.1,16.0,505.0,397.12,303.41
2018,4,10,12,45,111.5,426.5,1.1,15.9,522.5,397.58,303.79
2018,4,10,13,0,129.0,430.0,1.1,15.8,540.0,391.57,298.82
2018,4,10,13,15,109.5,414.0,1.1,15.6,506.0,362.34,276.83
2018,4,10,13,30,90.0,398.0,1.1,15.4,472.0,331.6,253.87
2018,4,10,13,45,87.5,384.5,1.15,15.2,455.0,310.32,237.81
2018,4,10,14,0,85.0,371.0,1.2,15.0,438.0,289.58,222.04
2018,4,10,14,15,86.0,353.5,1.2,14.7,419.0,267.7,205.33
2018,4,10,14,30,87.0,336.0,1.2,14.4,400.0,246.07,189.14
2018,4,10,14,45,52.0,270.5,1.25,14.1,308.0,195.68,152.31
2018,4,10,15,0,17.0,205.0,1.3,13.8,216.0,159.81,131.77
2018,4,10,15,15,54.5,190.0,1.3,13.8,222.5,141.08,116.4
2018,4,10,15,30,92.0,175.0,1.3,13.8,229.0,124.25,102.44
2018,4,10,15,45,151.0,196.5,1.35,13.2,276.5,137.79,114.69
2018,4,10,16,0,210.0,218.0,1.4,12.6,324.0,149.86,125.71
2018,4,10,16,15,172.0,191.0,1.45,12.3,272.0,133.67,112.3
2018,4,10,16,30,134.0,164.0,1.5,12.0,220.0,116.91,98.27
2018,4,10,16,45,70.0,126.5,1.55,11.7,155.5,96.24,80.54
2018,4,10,17,0,6.0,89.0,1.6,11.4,91.0,71.58,58.91
2018,4,10,17,15,3.0,69.0,1.55,11.1,70.0,56.15,45.19
2018,4,10,17,30,0.0,49.0,1.5,10.8,49.0,40.49,31.02
2018,4,10,17,45,0.0,37.0,1.5,10.5,37.0,30.59,21.83
2018,4,10,18,0,0.0,25.0,1.5,10.2,25.0,20.64,12.45
2018,4,10,18,15,11.0,17.0,1.5,9.9,17.0,14.28,3.96
2018,4,10,18,30,22.0,9.0,1.5,9.6,9.0,7.68,0.0
2018,4,10,18,45,11.0,4.5,1.5,9.3,4.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.05,5.45,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,11,5,45,1.5,8.0,1.25,6.75,8.0,7.89,0.0
2018,4,11,6,0,3.0,16.0,1.2,6.9,16.0,15.44,2.89
2018,4,11,6,15,11.5,31.5,1.2,7.15,33.0,43.24,31.27
2018,4,11,6,30,20.0,47.0,1.2,7.4,50.0,67.0,53.19
2018,4,11,6,45,48.0,70.5,1.2,7.7,82.0,119.37,100.09
2018,4,11,7,0,76.0,94.0,1.2,8.0,114.0,187.89,159.63
2018,4,11,7,15,250.0,106.0,1.15,8.3,193.0,374.58,319.01
2018,4,11,7,30,424.0,118.0,1.1,8.6,272.0,573.41,476.08
2018,4,11,7,45,504.0,121.5,1.0,8.9,332.0,656.47,533.99
2018,4,11,8,0,584.0,125.0,0.9,9.2,392.0,750.17,597.87
2018,4,11,8,15,471.0,166.5,0.8,9.6,397.5,684.64,544.25
2018,4,11,8,30,358.0,208.0,0.7,10.0,403.0,600.51,477.32
2018,4,11,8,45,385.0,223.5,0.6,10.35,450.0,640.42,504.24
2018,4,11,9,0,412.0,239.0,0.5,10.7,497.0,699.28,541.68
2018,4,11,9,15,490.0,232.5,0.5,11.15,559.0,760.13,582.34
2018,4,11,9,30,568.0,226.0,0.5,11.6,621.0,817.7,619.62
2018,4,11,9,45,510.5,262.0,0.55,12.05,631.0,787.95,595.23
2018,4,11,10,0,453.0,298.0,0.6,12.5,641.0,755.49,570.41
2018,4,11,10,15,338.5,345.5,0.75,12.6,607.5,666.43,507.38
2018,4,11,10,30,224.0,393.0,0.9,12.7,574.0,580.39,445.01
2018,4,11,10,45,193.5,409.5,1.05,12.85,568.5,556.05,427.71
2018,4,11,11,0,163.0,426.0,1.2,13.0,563.0,531.98,409.71
2018,4,11,11,15,197.5,430.0,1.35,12.85,599.0,548.68,423.34
2018,4,11,11,30,232.0,434.0,1.5,12.7,635.0,562.09,434.04
2018,4,11,11,45,287.5,421.5,1.65,12.5,672.5,578.94,447.58
2018,4,11,12,0,343.0,409.0,1.8,12.3,710.0,583.0,451.46
2018,4,11,12,15,433.0,377.0,1.85,12.2,756.0,589.54,456.54
2018,4,11,12,30,523.0,345.0,1.9,12.1,802.0,585.87,453.2
2018,4,11,12,45,504.0,346.5,1.9,11.95,783.0,540.46,417.61
2018,4,11,13,0,485.0,348.0,1.9,11.8,764.0,496.13,382.47
2018,4,11,13,15,514.0,329.0,1.9,11.75,762.0,459.4,351.86
2018,4,11,13,30,543.0,310.0,1.9,11.7,760.0,419.74,317.79
2018,4,11,13,45,482.5,320.0,1.9,11.65,711.0,368.13,275.84
2018,4,11,14,0,422.0,330.0,1.9,11.6,662.0,322.75,239.45
2018,4,11,14,15,317.0,334.0,1.9,11.45,577.5,280.18,208.58
2018,4,11,14,30,212.0,338.0,1.9,11.3,493.0,252.94,192.0
2018,4,11,14,45,199.0,325.0,1.85,11.1,464.5,224.62,172.76
2018,4,11,15,0,186.0,312.0,1.8,10.9,436.0,199.07,166.59
2018,4,11,15,15,335.0,256.5,1.8,10.9,462.0,162.73,136.25
2018,4,11,15,30,484.0,201.0,1.8,10.9,488.0,126.76,105.79
2018,4,11,15,45,530.5,172.5,1.75,10.5,463.0,112.78,94.2
2018,4,11,16,0,577.0,144.0,1.7,10.1,438.0,98.22,81.91
2018,4,11,16,15,565.0,129.0,1.7,9.95,392.0,90.3,75.28
2018,4,11,16,30,553.0,114.0,1.7,9.8,346.0,81.85,68.1
2018,4,11,16,45,453.5,108.0,1.65,9.7,281.0,76.99,64.02
2018,4,11,17,0,354.0,102.0,1.6,9.6,216.0,73.05,60.68
2018,4,11,17,15,196.0,79.5,1.6,9.35,140.5,59.75,48.77
2018,4,11,17,30,38.0,57.0,1.6,9.1,65.0,46.23,36.45
2018,4,11,17,45,58.0,44.0,1.55,8.9,52.5,35.29,26.24
2018,4,11,18,0,78.0,31.0,1.5,8.7,40.0,24.41,15.92
2018,4,11,18,15,58.0,21.0,1.65,8.55,26.0,16.67,6.24
2018,4,11,18,30,38.0,11.0,1.8,8.4,12.0,9.39,0.0
2018,4,11,18,45,19.0,5.5,1.9,8.25,6.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,2.25,6.75,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.55,4.05,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,4,12,5,15,2.0,1.0,1.5,4.15,1.0,0.0,0.0
2018,4,12,5,30,4.0,2.0,1.5,4.5,2.0,0.0,0.0
2018,4,12,5,45,75.5,15.0,1.55,4.85,20.0,66.3,0.0
2018,4,12,6,0,147.0,28.0,1.6,5.2,38.0,185.75,114.14
2018,4,12,6,15,283.0,41.0,1.65,5.65,81.0,321.99,268.64
2018,4,12,6,30,419.0,54.0,1.7,6.1,124.0,456.95,386.32
2018,4,12,6,45,502.5,62.0,1.8,6.5,176.0,551.59,465.39
2018,4,12,7,0,586.0,70.0,1.9,6.9,228.0,648.32,542.1
2018,4,12,7,15,638.5,76.5,1.95,7.2,282.5,716.91,593.44
2018,4,12,7,30,691.0,83.0,2.0,7.5,337.0,785.2,642.51
2018,4,12,7,45,677.5,97.0,2.0,7.8,377.5,800.17,650.16
2018,4,12,8,0,664.0,111.0,2.0,8.1,418.0,811.46,655.33
2018,4,12,8,15,655.0,127.0,2.0,8.35,458.0,825.89,662.85
2018,4,12,8,30,646.0,143.0,2.0,8.6,498.0,836.73,667.73
2018,4,12,8,45,620.5,166.0,2.0,8.85,530.5,835.54,664.09
2018,4,12,9,0,595.0,189.0,2.0,9.1,563.0,830.36,657.9
2018,4,12,9,15,651.5,181.5,2.0,9.3,616.5,870.18,684.11
2018,4,12,9,30,708.0,174.0,2.0,9.5,670.0,905.7,706.54
2018,4,12,9,45,656.5,203.0,2.0,9.75,681.0,872.76,681.01
2018,4,12,10,0,605.0,232.0,2.0,10.0,692.0,836.5,652.53
2018,4,12,10,15,550.0,248.5,2.0,10.15,679.0,778.28,608.91
2018,4,12,10,30,495.0,265.0,2.0,10.3,666.0,725.61,569.0
2018,4,12,10,45,425.5,305.5,2.0,10.5,656.5,683.12,535.23
2018,4,12,11,0,356.0,346.0,2.0,10.7,647.0,629.11,493.14
2018,4,12,11,15,254.0,374.0,2.0,10.8,590.5,553.06,434.1
2018,4,12,11,30,152.0,402.0,2.0,10.9,534.0,473.75,372.17
2018,4,12,11,45,190.0,372.5,2.0,11.0,539.0,461.89,364.09
2018,4,12,12,0,228.0,343.0,2.0,11.1,544.0,451.41,356.29
2018,4,12,12,15,243.0,372.0,2.05,11.1,585.5,465.19,365.92
2018,4,12,12,30,258.0,401.0,2.1,11.1,627.0,475.21,372.33
2018,4,12,12,45,286.5,385.5,2.15,11.1,634.0,456.01,356.82
2018,4,12,13,0,315.0,370.0,2.2,11.1,641.0,434.23,338.87
2018,4,12,13,15,347.5,361.5,2.25,11.05,655.0,416.31,323.06
2018,4,12,13,30,380.0,353.0,2.3,11.0,669.0,394.83,303.65
2018,4,12,13,45,446.0,321.0,2.3,10.9,681.0,358.03,270.67
2018,4,12,14,0,512.0,289.0,2.3,10.8,693.0,320.54,235.89
2018,4,12,14,15,544.5,264.5,2.35,10.65,678.5,274.37,195.43
2018,4,12,14,30,577.0,240.0,2.4,10.5,664.0,225.14,154.7
2018,4,12,14,45,691.0,189.0,2.4,10.35,671.0,160.58,105.05
2018,4,12,15,0,805.0,138.0,2.4,10.2,678.0,96.37,79.2
2018,4,12,15,15,795.5,132.0,2.4,10.2,636.0,94.48,77.86
2018,4,12,15,30,786.0,126.0,2.4,10.2,594.0,83.95,68.86
2018,4,12,15,45,765.5,120.0,2.4,9.85,545.0,81.86,67.35
2018,4,12,16,0,745.0,114.0,2.4,9.5,496.0,79.62,65.7
2018,4,12,16,15,717.5,108.0,2.35,9.25,444.5,77.13,63.79
2018,4,12,16,30,690.0,102.0,2.3,9.0,393.0,74.51,61.75
2018,4,12,16,45,648.5,94.5,2.3,8.7,339.0,70.49,58.42
2018,4,12,17,0,607.0,87.0,2.3,8.4,285.0,66.32,54.88
2018,4,12,17,15,543.5,78.5,2.15,8.05,232.0,61.04,50.21
2018,4,12,17,30,480.0,70.0,2.0,7.7,179.0,55.68,45.25
2018,4,12,17,45,383.5,58.5,1.9,7.3,131.0,44.72,34.96
2018,4,12,18,0,287.0,47.0,1.8,6.9,83.0,36.15,26.51
2018,4,12,18,15,170.5,30.5,1.75,6.6,49.0,23.63,12.02
2018,4,12,18,30,54.0,14.0,1.7,6.3,15.0,11.95,0.0
2018,4,12,18,45,27.0,7.0,1.6,6.0,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.25,2.8,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,4,13,5,15,3.5,1.0,1.2,2.95,1.0,0.0,0.0
2018,4,13,5,30,7.0,2.0,1.2,3.5,2.0,0.0,0.0
2018,4,13,5,45,95.0,16.0,1.2,4.05,22.5,81.2,0.0
2018,4,13,6,0,183.0,30.0,1.2,4.6,43.0,218.64,148.2
2018,4,13,6,15,303.0,42.5,1.25,5.25,85.5,340.02,284.09
2018,4,13,6,30,423.0,55.0,1.3,5.9,128.0,462.55,389.94
2018,4,13,6,45,506.5,62.5,1.35,6.55,180.0,556.84,467.16
2018,4,13,7,0,590.0,70.0,1.4,7.2,232.0,653.14,541.63
2018,4,13,7,15,641.5,76.0,1.45,7.8,286.0,720.28,590.32
2018,4,13,7,30,693.0,82.0,1.5,8.4,340.0,787.07,636.75
2018,4,13,7,45,730.0,87.0,1.55,9.0,394.5,837.97,669.94
2018,4,13,8,0,767.0,92.0,1.6,9.6,449.0,880.71,696.55
2018,4,13,8,15,792.5,95.5,1.6,10.05,500.5,915.03,716.51
2018,4,13,8,30,818.0,99.0,1.6,10.5,552.0,946.36,734.15
2018,4,13,8,45,837.0,102.5,1.55,10.95,600.0,968.06,744.34
2018,4,13,9,0,856.0,106.0,1.5,11.4,648.0,986.23,752.2
2018,4,13,9,15,874.0,107.0,1.45,11.8,692.0,996.76,755.15
2018,4,13,9,30,892.0,108.0,1.4,12.2,736.0,992.24,748.35
2018,4,13,9,45,906.5,108.0,1.35,12.6,774.0,990.96,744.12
2018,4,13,10,0,921.0,108.0,1.3,13.0,812.0,985.86,737.51
2018,4,13,10,15,928.0,110.0,1.25,13.3,842.0,972.05,725.72
2018,4,13,10,30,935.0,112.0,1.2,13.6,872.0,954.49,711.78
2018,4,13,10,45,939.5,113.0,1.2,13.9,894.0,930.08,694.39
2018,4,13,11,0,944.0,114.0,1.2,14.2,916.0,902.2,674.88
2018,4,13,11,15,946.5,115.0,1.2,14.4,930.0,869.36,652.38
2018,4,13,11,30,949.0,116.0,1.2,14.6,944.0,833.41,627.81
2018,4,13,11,45,948.5,117.5,1.2,14.85,950.0,792.79,599.32
2018,4,13,12,0,948.0,119.0,1.2,15.1,956.0,749.62,567.26
2018,4,13,12,15,946.5,119.0,1.2,15.2,953.5,702.26,531.88
2018,4,13,12,30,945.0,119.0,1.2,15.3,951.0,652.93,494.16
2018,4,13,12,45,941.5,119.5,1.25,15.4,940.5,601.15,453.93
2018,4,13,13,0,938.0,120.0,1.3,15.5,930.0,547.99,411.29
2018,4,13,13,15,933.0,119.5,1.3,15.5,911.5,492.33,365.22
2018,4,13,13,30,928.0,119.0,1.3,15.5,893.0,435.92,317.19
2018,4,13,13,45,911.0,122.5,1.3,15.5,863.5,377.89,267.1
2018,4,13,14,0,894.0,126.0,1.3,15.5,834.0,320.75,217.41
2018,4,13,14,15,884.5,124.0,1.3,15.4,801.0,262.81,168.05
2018,4,13,14,30,875.0,122.0,1.3,15.3,768.0,197.26,116.42
2018,4,13,14,45,865.0,118.0,1.25,15.2,729.0,138.79,79.14
2018,4,13,15,0,855.0,114.0,1.2,15.1,690.0,81.68,65.07
2018,4,13,15,15,841.5,110.0,1.2,15.1,645.5,80.35,64.21
2018,4,13,15,30,828.0,106.0,1.2,15.1,601.0,79.08,63.31
2018,4,13,15,45,810.0,101.0,1.2,14.7,552.5,76.93,61.76
2018,4,13,16,0,792.0,96.0,1.2,14.3,504.0,74.63,60.09
2018,4,13,16,15,767.5,90.5,1.15,13.85,452.0,71.74,57.89
2018,4,13,16,30,743.0,85.0,1.1,13.4,400.0,62.91,50.44
2018,4,13,16,45,709.0,79.0,1.05,13.0,347.5,59.56,47.74
2018,4,13,17,0,675.0,73.0,1.0,12.6,295.0,56.08,44.85
2018,4,13,17,15,618.5,66.0,1.0,11.75,241.5,51.53,40.97
2018,4,13,17,30,562.0,59.0,1.0,10.9,188.0,46.91,36.84
2018,4,13,17,45,471.5,50.0,0.95,10.1,139.0,40.37,30.73
2018,4,13,18,0,381.0,41.0,0.9,9.3,90.0,33.79,24.26
2018,4,13,18,15,240.0,28.0,0.95,8.85,54.0,23.35,12.26
2018,4,13,18,30,99.0,15.0,1.0,8.4,18.0,12.8,0.0
2018,4,13,18,45,49.5,7.5,1.05,7.95,9.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.65,7.25,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.6,7.25,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,14,5,15,6.5,1.0,0.85,6.85,1.0,0.0,0.0
2018,4,14,5,30,13.0,2.0,0.8,7.1,2.0,0.0,0.0
2018,4,14,5,45,130.5,15.5,0.75,7.4,25.0,106.31,0.0
2018,4,14,6,0,248.0,29.0,0.7,7.7,48.0,264.08,188.0
2018,4,14,6,15,367.0,39.5,0.7,8.3,92.0,387.49,317.76
2018,4,14,6,30,486.0,50.0,0.7,8.9,136.0,510.63,419.8
2018,4,14,6,45,559.5,57.0,0.65,9.45,188.0,596.54,486.53
2018,4,14,7,0,633.0,64.0,0.6,10.0,240.0,684.44,550.37
2018,4,14,7,15,681.0,69.5,0.55,10.65,294.5,748.51,592.83
2018,4,14,7,30,729.0,75.0,0.5,11.3,349.0,805.88,628.41
2018,4,14,7,45,762.0,78.5,0.5,12.0,402.5,852.41,655.79
2018,4,14,8,0,795.0,82.0,0.5,12.7,456.0,896.73,680.86
2018,4,14,8,15,819.0,85.5,0.5,13.35,507.5,929.77,697.97
2018,4,14,8,30,843.0,89.0,0.5,14.0,559.0,959.81,712.97
2018,4,14,8,45,861.0,91.5,0.5,14.7,606.5,979.42,721.01
2018,4,14,9,0,879.0,94.0,0.5,15.4,654.0,984.33,719.91
2018,4,14,9,15,894.5,95.0,0.5,15.9,697.0,992.69,721.94
2018,4,14,9,30,910.0,96.0,0.5,16.4,740.0,997.37,721.76
2018,4,14,9,45,922.5,96.0,0.5,16.9,777.0,994.24,716.92
2018,4,14,10,0,935.0,96.0,0.5,17.4,814.0,987.29,710.04
2018,4,14,10,15,942.5,97.5,0.5,17.75,844.0,973.47,699.51
2018,4,14,10,30,950.0,99.0,0.5,18.1,874.0,955.86,686.89
2018,4,14,10,45,956.0,99.0,0.5,18.45,896.5,931.68,670.35
2018,4,14,11,0,962.0,99.0,0.5,18.8,919.0,903.97,651.75
2018,4,14,11,15,965.0,99.5,0.5,19.0,933.5,870.87,630.17
2018,4,14,11,30,968.0,100.0,0.5,19.2,948.0,834.61,606.57
2018,4,14,11,45,969.5,100.0,0.5,19.4,954.5,793.8,579.94
2018,4,14,12,0,971.0,100.0,0.5,19.6,961.0,750.3,549.24
2018,4,14,12,15,970.0,100.0,0.55,19.65,958.5,702.71,516.0
2018,4,14,12,30,969.0,100.0,0.6,19.7,956.0,653.03,480.21
2018,4,14,12,45,966.0,100.0,0.65,19.75,945.5,600.41,441.06
2018,4,14,13,0,963.0,100.0,0.7,19.8,935.0,546.32,399.36
2018,4,14,13,15,959.5,99.5,0.75,19.65,917.0,490.41,355.01
2018,4,14,13,30,956.0,99.0,0.8,19.5,899.0,433.55,308.26
2018,4,14,13,45,949.5,97.5,0.85,19.4,872.5,374.3,258.34
