Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,14,0,943.0,96.0,0.9,19.3,846.0,314.93,207.59
2018,4,14,14,15,934.5,95.0,0.9,19.0,813.0,255.57,157.75
2018,4,14,14,30,926.0,94.0,0.9,18.7,780.0,196.74,111.99
2018,4,14,14,45,915.0,92.0,0.95,18.45,740.5,137.82,75.14
2018,4,14,15,0,904.0,90.0,1.0,18.2,701.0,80.16,62.95
2018,4,14,15,15,889.5,87.5,1.0,18.2,656.0,76.89,60.45
2018,4,14,15,30,875.0,85.0,1.0,18.2,611.0,75.34,59.33
2018,4,14,15,45,855.0,82.5,1.1,17.3,561.5,73.58,58.24
2018,4,14,16,0,835.0,80.0,1.2,16.4,512.0,63.75,50.15
2018,4,14,16,15,807.0,77.0,1.25,15.75,459.5,62.18,49.13
2018,4,14,16,30,779.0,74.0,1.3,15.1,407.0,60.6,48.06
2018,4,14,16,45,740.5,69.5,1.3,14.45,352.5,57.7,45.81
2018,4,14,17,0,702.0,65.0,1.3,13.8,298.0,54.77,43.45
2018,4,14,17,15,629.5,61.5,1.3,13.05,242.5,48.05,37.63
2018,4,14,17,30,557.0,58.0,1.3,12.3,187.0,45.99,35.8
2018,4,14,17,45,402.5,51.0,1.35,11.5,131.5,40.77,30.92
2018,4,14,18,0,248.0,44.0,1.4,10.7,76.0,33.72,24.09
2018,4,14,18,15,148.0,28.5,1.35,10.35,45.0,22.02,11.58
2018,4,14,18,30,48.0,13.0,1.3,10.0,14.0,11.1,0.0
2018,4,14,18,45,24.0,6.5,1.25,9.6,7.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,4,15,5,15,5.0,1.0,0.7,6.95,1.0,0.0,0.0
2018,4,15,5,30,10.0,2.0,0.7,7.1,2.0,0.0,0.0
2018,4,15,5,45,79.0,16.0,0.7,7.3,22.0,70.19,0.0
2018,4,15,6,0,148.0,30.0,0.7,7.5,42.0,196.66,145.24
2018,4,15,6,15,252.5,43.5,0.75,7.85,82.0,301.17,250.2
2018,4,15,6,30,357.0,57.0,0.8,8.2,122.0,409.85,343.6
2018,4,15,6,45,418.5,68.0,0.85,8.55,168.5,484.23,404.59
2018,4,15,7,0,480.0,79.0,0.9,8.9,215.0,569.01,470.63
2018,4,15,7,15,517.5,91.5,0.9,9.45,265.0,629.06,513.85
2018,4,15,7,30,555.0,104.0,0.9,10.0,315.0,688.51,554.88
2018,4,15,7,45,549.5,121.0,0.9,10.55,355.5,711.06,567.62
2018,4,15,8,0,544.0,138.0,0.9,11.1,396.0,722.07,572.14
2018,4,15,8,15,662.5,124.0,0.9,11.6,472.0,833.07,647.15
2018,4,15,8,30,781.0,110.0,0.9,12.1,548.0,925.85,705.29
2018,4,15,8,45,826.5,105.5,0.85,12.55,604.0,964.03,724.85
2018,4,15,9,0,872.0,101.0,0.8,13.0,660.0,998.56,742.42
2018,4,15,9,15,886.0,103.0,0.85,13.3,702.5,994.94,737.93
2018,4,15,9,30,900.0,105.0,0.9,13.6,745.0,999.14,739.28
2018,4,15,9,45,910.5,106.5,0.95,13.9,781.5,995.63,735.71
2018,4,15,10,0,921.0,108.0,1.0,14.2,818.0,988.32,729.95
2018,4,15,10,15,928.0,110.0,1.05,14.35,848.0,974.47,720.56
2018,4,15,10,30,935.0,112.0,1.1,14.5,878.0,956.87,708.92
2018,4,15,10,45,939.5,112.5,1.15,14.6,899.5,931.93,692.7
2018,4,15,11,0,944.0,113.0,1.2,14.7,921.0,903.56,674.28
2018,4,15,11,15,948.0,113.5,1.2,14.75,936.0,871.46,652.71
2018,4,15,11,30,952.0,114.0,1.2,14.8,951.0,836.19,629.0
2018,4,15,11,45,954.0,113.5,1.2,14.85,957.0,795.58,601.25
2018,4,15,12,0,956.0,113.0,1.2,14.9,963.0,752.32,569.64
2018,4,15,12,15,956.0,112.0,1.25,14.85,960.5,704.91,535.06
2018,4,15,12,30,956.0,111.0,1.3,14.8,958.0,655.42,497.88
2018,4,15,12,45,955.0,110.0,1.35,14.75,948.0,603.51,457.64
2018,4,15,13,0,954.0,109.0,1.4,14.7,938.0,550.03,414.76
2018,4,15,13,15,948.5,108.0,1.45,14.55,918.5,493.23,368.02
2018,4,15,13,30,943.0,107.0,1.5,14.4,899.0,435.75,319.17
2018,4,15,13,45,935.5,106.0,1.55,14.2,872.0,377.17,268.23
2018,4,15,14,0,928.0,105.0,1.6,14.0,845.0,318.57,216.65
2018,4,15,14,15,916.5,104.0,1.65,13.75,810.5,259.37,165.64
2018,4,15,14,30,905.0,103.0,1.7,13.5,776.0,201.05,119.03
2018,4,15,14,45,890.0,101.5,1.75,13.25,735.0,143.23,81.69
2018,4,15,15,0,875.0,100.0,1.8,13.0,694.0,87.13,70.33
2018,4,15,15,15,725.5,139.0,1.8,13.0,610.0,88.16,71.5
2018,4,15,15,30,576.0,178.0,1.8,13.0,526.0,114.24,94.26
2018,4,15,15,45,465.5,190.0,1.9,12.15,456.5,121.74,101.33
2018,4,15,16,0,355.0,202.0,2.0,11.3,387.0,136.08,114.47
2018,4,15,16,15,307.0,186.5,2.05,10.85,334.5,127.11,107.24
2018,4,15,16,30,259.0,171.0,2.1,10.4,282.0,117.84,99.68
2018,4,15,16,45,299.0,142.0,2.1,9.9,254.0,101.02,85.32
2018,4,15,17,0,339.0,113.0,2.1,9.4,226.0,80.15,67.05
2018,4,15,17,15,360.5,92.0,2.05,9.05,193.5,67.03,55.41
2018,4,15,17,30,382.0,71.0,2.0,8.7,161.0,53.17,42.83
2018,4,15,17,45,317.5,57.0,1.95,8.35,119.0,43.2,33.53
2018,4,15,18,0,253.0,43.0,1.9,8.0,77.0,32.97,23.75
2018,4,15,18,15,158.0,29.0,1.85,7.8,47.0,22.41,12.4
2018,4,15,18,30,63.0,15.0,1.8,7.6,17.0,12.8,0.0
2018,4,15,18,45,31.5,7.5,1.8,7.4,8.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,16,5,15,5.0,2.0,1.1,5.85,2.0,0.0,0.0
2018,4,16,5,30,10.0,4.0,1.1,6.0,4.0,0.0,0.0
2018,4,16,5,45,54.5,18.0,1.1,6.15,22.0,54.49,0.0
2018,4,16,6,0,99.0,32.0,1.1,6.3,40.0,148.43,112.71
2018,4,16,6,15,121.5,49.5,1.15,6.4,67.0,189.57,158.61
2018,4,16,6,30,144.0,67.0,1.2,6.5,94.0,230.74,196.83
2018,4,16,6,45,106.0,66.0,1.25,6.65,89.0,173.99,149.33
2018,4,16,7,0,68.0,65.0,1.3,6.8,84.0,136.55,116.41
2018,4,16,7,15,34.0,43.0,1.35,6.85,52.5,77.69,64.16
2018,4,16,7,30,0.0,21.0,1.4,6.9,21.0,17.31,9.61
2018,4,16,7,45,0.5,30.0,1.45,6.95,30.0,25.25,16.57
2018,4,16,8,0,1.0,39.0,1.5,7.0,39.0,33.22,23.46
2018,4,16,8,15,14.5,86.0,1.5,7.1,94.0,92.45,75.07
2018,4,16,8,30,28.0,133.0,1.5,7.2,149.0,152.93,126.34
2018,4,16,8,45,169.0,201.5,1.55,7.25,309.5,382.87,318.37
2018,4,16,9,0,310.0,270.0,1.6,7.3,470.0,616.15,498.28
2018,4,16,9,15,279.5,284.5,1.65,7.4,473.5,594.42,477.6
2018,4,16,9,30,249.0,299.0,1.7,7.5,477.0,571.53,458.51
2018,4,16,9,45,135.5,236.5,1.7,7.6,334.0,368.03,299.24
2018,4,16,10,0,22.0,174.0,1.7,7.7,191.0,178.68,144.18
2018,4,16,10,15,76.5,268.0,1.7,7.75,330.5,316.73,257.35
2018,4,16,10,30,131.0,362.0,1.7,7.8,470.0,467.15,373.79
2018,4,16,10,45,243.0,373.0,1.7,7.85,579.5,577.82,458.03
2018,4,16,11,0,355.0,384.0,1.7,7.9,689.0,664.98,522.51
2018,4,16,11,15,239.5,403.5,1.75,7.9,610.5,568.7,447.86
2018,4,16,11,30,124.0,423.0,1.8,7.9,532.0,470.93,372.25
2018,4,16,11,45,127.5,428.5,1.8,7.9,541.5,464.63,367.72
2018,4,16,12,0,131.0,434.0,1.8,7.9,551.0,457.34,361.77
2018,4,16,12,15,107.5,420.0,1.8,7.9,516.0,416.67,330.06
2018,4,16,12,30,84.0,406.0,1.8,7.9,481.0,378.61,300.41
2018,4,16,12,45,88.5,402.0,1.85,7.9,480.0,367.79,292.02
2018,4,16,13,0,93.0,398.0,1.9,7.9,479.0,356.45,282.94
2018,4,16,13,15,105.5,373.0,1.9,7.9,463.0,328.14,260.34
2018,4,16,13,30,118.0,348.0,1.9,7.9,447.0,303.2,240.02
2018,4,16,13,45,131.0,304.0,1.95,7.85,411.0,265.5,209.23
2018,4,16,14,0,144.0,260.0,2.0,7.8,375.0,227.51,177.65
2018,4,16,14,15,257.5,284.5,2.0,7.75,480.5,241.45,183.43
2018,4,16,14,30,371.0,309.0,2.0,7.7,586.0,250.17,185.24
2018,4,16,14,45,374.5,293.0,2.05,7.6,560.0,212.56,158.38
2018,4,16,15,0,378.0,277.0,2.1,7.5,534.0,175.08,148.18
2018,4,16,15,15,439.0,241.5,2.1,7.5,521.5,145.65,123.2
2018,4,16,15,30,500.0,206.0,2.1,7.5,509.0,129.15,109.22
2018,4,16,15,45,528.0,178.0,2.1,7.25,475.0,115.41,97.61
2018,4,16,16,0,556.0,150.0,2.1,7.0,441.0,100.74,85.05
2018,4,16,16,15,575.0,130.0,2.1,6.8,404.0,90.3,76.12
2018,4,16,16,30,594.0,110.0,2.1,6.6,367.0,78.67,66.0
2018,4,16,16,45,594.5,95.5,2.05,6.45,324.0,70.18,58.61
2018,4,16,17,0,595.0,81.0,2.0,6.3,281.0,61.13,50.57
2018,4,16,17,15,504.0,75.0,1.95,6.05,224.0,57.45,47.32
2018,4,16,17,30,413.0,69.0,1.9,5.8,167.0,51.92,42.21
2018,4,16,17,45,346.5,56.5,1.8,5.55,124.5,42.97,33.74
2018,4,16,18,0,280.0,44.0,1.7,5.3,82.0,33.81,24.83
2018,4,16,18,15,202.5,30.0,1.65,5.2,51.5,23.27,13.59
2018,4,16,18,30,125.0,16.0,1.6,5.1,21.0,13.66,0.0
2018,4,16,18,45,62.5,8.0,1.55,4.95,10.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.25,2.7,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,4,17,5,15,17.0,3.0,1.2,3.1,2.5,0.0,0.0
2018,4,17,5,30,34.0,6.0,1.1,3.6,5.0,0.0,0.0
2018,4,17,5,45,167.5,19.5,1.0,4.1,32.5,137.27,0.0
2018,4,17,6,0,301.0,33.0,0.9,4.6,60.0,317.47,250.17
2018,4,17,6,15,414.5,42.5,0.85,5.1,106.0,431.4,359.31
2018,4,17,6,30,528.0,52.0,0.8,5.6,152.0,551.25,458.08
2018,4,17,6,45,597.0,58.5,0.8,6.1,205.5,634.18,522.74
2018,4,17,7,0,666.0,65.0,0.8,6.6,259.0,718.75,584.76
2018,4,17,7,15,712.0,70.0,0.75,7.1,314.5,774.55,621.64
2018,4,17,7,30,758.0,75.0,0.7,7.6,370.0,837.23,661.66
2018,4,17,7,45,790.0,79.0,0.7,8.05,424.5,883.87,689.78
2018,4,17,8,0,822.0,83.0,0.7,8.5,479.0,928.22,715.71
2018,4,17,8,15,845.0,86.0,0.65,9.0,531.0,959.86,731.3
2018,4,17,8,30,868.0,89.0,0.6,9.5,583.0,988.39,744.68
2018,4,17,8,45,885.0,92.0,0.55,9.95,631.0,996.28,744.67
2018,4,17,9,0,902.0,95.0,0.5,10.4,679.0,1011.95,750.13
2018,4,17,9,15,915.5,96.5,0.5,10.8,722.0,1018.74,751.23
2018,4,17,9,30,929.0,98.0,0.5,11.2,765.0,1021.76,750.26
2018,4,17,9,45,939.5,99.0,0.45,11.6,802.0,1017.48,743.7
2018,4,17,10,0,950.0,100.0,0.4,12.0,839.0,1009.32,735.05
2018,4,17,10,15,955.5,102.0,0.4,12.3,868.5,993.69,723.45
2018,4,17,10,30,961.0,104.0,0.4,12.6,898.0,974.3,709.75
2018,4,17,10,45,964.0,106.5,0.4,12.9,920.0,949.5,692.81
2018,4,17,11,0,967.0,109.0,0.4,13.2,942.0,921.18,673.77
2018,4,17,11,15,969.0,109.5,0.4,13.4,955.5,886.8,651.15
2018,4,17,11,30,971.0,110.0,0.4,13.6,969.0,849.33,626.54
2018,4,17,11,45,971.5,110.5,0.45,13.75,975.0,807.85,600.15
2018,4,17,12,0,972.0,111.0,0.5,13.9,981.0,763.76,569.55
2018,4,17,12,15,972.0,111.0,0.55,14.0,979.0,716.52,535.98
2018,4,17,12,30,972.0,111.0,0.6,14.1,977.0,667.13,499.78
2018,4,17,12,45,970.0,110.0,0.6,14.2,966.5,613.95,459.05
2018,4,17,13,0,968.0,109.0,0.6,14.3,956.0,559.28,415.89
2018,4,17,13,15,962.0,108.5,0.65,14.25,936.0,501.96,369.95
2018,4,17,13,30,956.0,108.0,0.7,14.2,916.0,443.98,321.82
2018,4,17,13,45,782.0,178.0,0.75,14.2,826.0,375.72,268.6
2018,4,17,14,0,608.0,248.0,0.8,14.2,736.0,321.19,227.71
2018,4,17,14,15,512.0,272.5,0.9,14.0,672.0,276.92,194.69
2018,4,17,14,30,416.0,297.0,1.0,13.8,608.0,240.41,170.28
2018,4,17,14,45,431.5,274.0,1.05,13.65,582.0,196.76,139.4
2018,4,17,15,0,447.0,251.0,1.1,13.5,556.0,152.17,125.22
2018,4,17,15,15,467.5,228.5,1.1,13.5,529.5,138.57,114.2
2018,4,17,15,30,488.0,206.0,1.1,13.5,503.0,128.78,106.23
2018,4,17,15,45,571.5,169.0,1.3,12.9,489.5,110.61,91.27
2018,4,17,16,0,655.0,132.0,1.5,12.3,476.0,89.87,73.81
2018,4,17,16,15,700.0,110.0,1.6,11.85,444.0,77.69,63.55
2018,4,17,16,30,745.0,88.0,1.7,11.4,412.0,64.73,52.41
2018,4,17,16,45,706.5,83.0,1.75,10.95,358.5,62.13,50.4
2018,4,17,17,0,668.0,78.0,1.8,10.5,305.0,59.49,48.26
2018,4,17,17,15,601.0,71.0,1.75,9.85,248.5,55.0,44.41
2018,4,17,17,30,534.0,64.0,1.7,9.2,192.0,50.48,40.35
2018,4,17,17,45,407.5,51.5,1.65,8.6,135.0,40.95,31.52
2018,4,17,18,0,281.0,39.0,1.6,8.0,78.0,30.07,21.27
2018,4,17,18,15,183.0,27.0,1.55,7.6,48.0,20.93,11.75
2018,4,17,18,30,85.0,15.0,1.5,7.2,18.0,12.8,0.0
2018,4,17,18,45,42.5,7.5,1.45,6.8,9.0,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,1.0,5.0,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.9,5.2,2.0,1.71,0.0
2018,4,18,5,45,0.0,8.0,0.8,5.4,8.0,6.58,0.0
2018,4,18,6,0,0.0,14.0,0.7,5.6,14.0,11.52,3.81
2018,4,18,6,15,0.0,22.0,0.7,5.9,22.0,18.13,10.12
2018,4,18,6,30,0.0,30.0,0.7,6.2,30.0,24.75,16.18
2018,4,18,6,45,0.0,38.0,0.7,6.45,38.0,31.38,22.16
2018,4,18,7,0,0.0,46.0,0.7,6.7,46.0,38.03,28.02
2018,4,18,7,15,0.0,71.0,0.7,6.95,71.0,59.38,46.63
2018,4,18,7,30,0.0,96.0,0.7,7.2,96.0,83.25,67.05
2018,4,18,7,45,4.0,120.5,0.65,7.4,122.5,110.41,90.07
2018,4,18,8,0,8.0,145.0,0.6,7.6,149.0,137.48,112.54
2018,4,18,8,15,7.0,155.5,0.6,7.95,159.0,145.0,118.08
2018,4,18,8,30,6.0,166.0,0.6,8.3,169.0,152.59,123.71
2018,4,18,8,45,11.5,193.5,0.55,8.6,200.5,183.46,148.59
2018,4,18,9,0,17.0,221.0,0.5,8.9,232.0,214.01,172.6
2018,4,18,9,15,110.0,264.5,0.55,9.3,343.0,385.37,309.34
2018,4,18,9,30,203.0,308.0,0.6,9.7,454.0,516.66,407.54
2018,4,18,9,45,285.0,322.0,0.6,10.1,538.5,620.57,481.31
2018,4,18,10,0,367.0,336.0,0.6,10.5,623.0,700.0,535.72
2018,4,18,10,15,326.0,367.0,0.7,10.75,628.5,678.43,517.98
2018,4,18,10,30,285.0,398.0,0.8,11.0,634.0,655.75,500.77
2018,4,18,10,45,338.5,391.0,0.85,11.25,678.5,678.1,517.31
2018,4,18,11,0,392.0,384.0,0.9,11.5,723.0,696.43,530.24
2018,4,18,11,15,322.5,407.0,1.0,11.65,689.0,638.64,487.81
2018,4,18,11,30,253.0,430.0,1.1,11.8,655.0,583.35,447.33
2018,4,18,11,45,216.0,439.0,1.15,11.9,632.0,537.64,413.72
2018,4,18,12,0,179.0,448.0,1.2,12.0,609.0,501.5,386.6
2018,4,18,12,15,178.0,444.0,1.25,12.05,603.5,480.39,370.98
2018,4,18,12,30,177.0,440.0,1.3,12.1,598.0,459.16,354.94
2018,4,18,12,45,123.5,414.5,1.4,12.1,524.0,394.0,305.91
2018,4,18,13,0,70.0,389.0,1.5,12.1,450.0,339.01,264.36
2018,4,18,13,15,65.0,378.0,1.5,12.05,434.0,319.63,249.56
2018,4,18,13,30,60.0,367.0,1.5,12.0,418.0,301.06,235.15
2018,4,18,13,45,55.0,349.0,1.5,12.0,394.5,278.71,217.76
2018,4,18,14,0,50.0,331.0,1.5,12.0,371.0,257.44,201.23
2018,4,18,14,15,30.5,265.0,1.55,11.85,289.0,203.78,159.84
2018,4,18,14,30,11.0,199.0,1.6,11.7,207.0,160.34,126.35
2018,4,18,14,45,15.0,203.5,1.6,11.6,214.0,161.98,128.04
2018,4,18,15,0,19.0,208.0,1.6,11.5,221.0,162.66,129.32
2018,4,18,15,15,294.0,184.5,1.6,11.5,365.0,110.07,90.7
2018,4,18,15,30,569.0,161.0,1.6,11.5,509.0,101.63,83.76
2018,4,18,15,45,711.0,121.0,1.6,11.0,520.0,80.84,66.02
2018,4,18,16,0,853.0,81.0,1.6,10.5,531.0,64.49,51.97
2018,4,18,16,15,834.5,77.5,1.6,10.1,481.0,62.71,50.69
2018,4,18,16,30,816.0,74.0,1.6,9.7,431.0,60.85,49.3
2018,4,18,16,45,780.5,69.5,1.55,9.35,375.5,57.94,46.94
2018,4,18,17,0,745.0,65.0,1.5,9.0,320.0,54.96,44.46
2018,4,18,17,15,691.0,60.0,1.4,8.3,265.0,51.37,41.39
2018,4,18,17,30,637.0,55.0,1.3,7.6,210.0,43.87,34.61
2018,4,18,17,45,547.5,48.0,1.2,6.9,158.0,38.73,29.77
2018,4,18,18,0,458.0,41.0,1.1,6.2,106.0,33.64,24.71
2018,4,18,18,15,288.0,29.0,1.1,5.7,64.0,23.91,14.6
2018,4,18,18,30,118.0,17.0,1.1,5.2,22.0,14.51,0.0
2018,4,18,18,45,59.0,8.5,1.05,4.75,11.0,7.26,0.0
2018,4,18,19,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.15,3.05,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.05,3.1,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,4,19,5,15,24.0,3.0,0.9,3.85,3.0,0.0,0.0
2018,4,19,5,30,48.0,6.0,0.9,4.2,6.0,38.08,0.0
2018,4,19,5,45,199.5,19.0,0.9,4.55,36.0,196.81,0.0
2018,4,19,6,0,351.0,32.0,0.9,4.9,66.0,357.64,287.96
2018,4,19,6,15,463.0,40.5,0.95,5.25,114.5,469.9,391.25
2018,4,19,6,30,575.0,49.0,1.0,5.6,163.0,588.69,489.1
2018,4,19,6,45,634.0,55.5,1.05,6.0,216.0,664.14,548.17
2018,4,19,7,0,693.0,62.0,1.1,6.4,269.0,734.17,600.05
2018,4,19,7,15,733.5,66.5,1.2,6.95,323.5,792.59,641.16
2018,4,19,7,30,774.0,71.0,1.3,7.5,378.0,849.79,679.86
2018,4,19,7,45,802.5,75.0,1.35,8.0,432.0,893.26,707.07
2018,4,19,8,0,831.0,79.0,1.4,8.5,486.0,934.37,732.13
2018,4,19,8,15,852.5,81.5,1.45,9.0,537.0,963.93,748.86
2018,4,19,8,30,874.0,84.0,1.5,9.5,588.0,979.22,755.88
2018,4,19,8,45,889.5,86.5,1.55,9.95,635.0,996.44,764.61
2018,4,19,9,0,905.0,89.0,1.6,10.4,682.0,1010.16,771.05
2018,4,19,9,15,917.0,91.0,1.6,10.75,724.0,1016.18,772.0
2018,4,19,9,30,929.0,93.0,1.6,11.1,766.0,1018.42,770.73
2018,4,19,9,45,937.5,94.5,1.6,11.45,802.0,1012.88,764.55
2018,4,19,10,0,946.0,96.0,1.6,11.8,838.0,1003.51,756.14
2018,4,19,10,15,952.5,97.5,1.55,12.05,867.5,988.45,743.71
2018,4,19,10,30,959.0,99.0,1.5,12.3,897.0,969.62,729.05
2018,4,19,10,45,909.0,128.0,1.5,12.55,899.5,924.54,697.81
2018,4,19,11,0,859.0,157.0,1.5,12.8,902.0,887.16,671.97
2018,4,19,11,15,738.5,215.0,1.5,12.95,862.5,813.3,619.49
2018,4,19,11,30,618.0,273.0,1.5,13.1,823.0,735.52,562.2
2018,4,19,11,45,798.5,187.5,1.5,13.25,903.0,756.41,579.32
2018,4,19,12,0,979.0,102.0,1.5,13.4,983.0,763.16,584.27
2018,4,19,12,15,976.0,103.5,1.5,13.5,980.0,715.19,547.46
2018,4,19,12,30,973.0,105.0,1.5,13.6,977.0,665.28,508.87
2018,4,19,12,45,968.0,106.0,1.55,13.65,965.5,612.18,467.28
2018,4,19,13,0,963.0,107.0,1.6,13.7,954.0,557.81,423.33
2018,4,19,13,15,960.0,106.0,1.6,13.65,936.0,501.83,376.57
2018,4,19,13,30,957.0,105.0,1.6,13.6,918.0,444.89,327.6
2018,4,19,13,45,952.5,103.0,1.65,13.6,892.0,386.04,276.01
2018,4,19,14,0,948.0,101.0,1.7,13.6,866.0,326.86,223.47
2018,4,19,14,15,940.0,99.5,1.7,13.45,833.0,267.17,171.41
2018,4,19,14,30,932.0,98.0,1.7,13.3,800.0,207.98,123.17
2018,4,19,14,45,921.0,96.0,1.75,13.2,760.0,148.92,83.41
2018,4,19,15,0,910.0,94.0,1.8,13.1,720.0,91.14,61.64
2018,4,19,15,15,895.5,92.0,1.8,13.1,675.0,79.64,64.04
2018,4,19,15,30,881.0,90.0,1.8,13.1,630.0,78.5,63.26
2018,4,19,15,45,859.5,87.5,1.75,12.7,579.5,67.94,54.34
2018,4,19,16,0,838.0,85.0,1.7,12.3,529.0,67.0,53.81
2018,4,19,16,15,808.5,82.0,1.65,12.0,475.5,65.55,52.8
2018,4,19,16,30,779.0,79.0,1.6,11.7,422.0,64.09,51.77
2018,4,19,16,45,740.0,75.5,1.6,11.35,367.5,62.12,50.29
2018,4,19,17,0,701.0,72.0,1.6,11.0,313.0,55.18,44.29
2018,4,19,17,15,643.0,66.5,1.5,10.4,258.5,51.7,41.34
2018,4,19,17,30,585.0,61.0,1.4,9.8,204.0,48.23,38.25
2018,4,19,17,45,494.5,53.5,1.35,9.2,154.0,42.95,33.3
2018,4,19,18,0,404.0,46.0,1.3,8.6,104.0,37.73,28.12
2018,4,19,18,15,268.5,33.0,1.25,8.1,65.0,27.4,17.55
2018,4,19,18,30,133.0,20.0,1.2,7.6,26.0,15.6,0.0
2018,4,19,18,45,66.5,10.0,1.2,7.15,13.0,8.54,0.0
2018,4,19,19,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,0.95,5.15,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,0.95,4.9,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,20,5,15,25.5,4.5,1.1,5.65,4.5,0.0,0.0
2018,4,20,5,30,51.0,9.0,1.0,6.2,9.0,42.8,0.0
2018,4,20,5,45,177.5,23.0,0.85,6.75,38.5,189.9,35.52
2018,4,20,6,0,304.0,37.0,0.7,7.3,68.0,325.67,262.47
2018,4,20,6,15,410.0,46.5,0.7,7.8,114.5,434.95,359.85
2018,4,20,6,30,516.0,56.0,0.7,8.3,161.0,549.24,452.35
2018,4,20,6,45,585.0,62.0,0.7,8.85,213.5,631.65,515.02
2018,4,20,7,0,654.0,68.0,0.7,9.4,266.0,715.54,575.16
2018,4,20,7,15,699.0,72.5,0.7,10.0,320.5,776.26,615.32
2018,4,20,7,30,744.0,77.0,0.7,10.6,375.0,830.46,649.31
2018,4,20,7,45,776.5,80.5,0.65,11.15,429.0,876.7,675.77
2018,4,20,8,0,809.0,84.0,0.6,11.7,483.0,920.7,699.84
2018,4,20,8,15,831.5,87.0,0.65,12.35,534.0,951.65,716.58
2018,4,20,8,30,854.0,90.0,0.7,13.0,585.0,979.55,731.36
2018,4,20,8,45,871.5,92.0,0.75,13.6,632.0,986.51,732.73
2018,4,20,9,0,889.0,94.0,0.8,14.2,679.0,1001.47,739.74
2018,4,20,9,15,904.0,94.5,0.8,14.65,721.5,1008.62,741.03
2018,4,20,9,30,919.0,95.0,0.8,15.1,764.0,1012.08,740.27
2018,4,20,9,45,932.0,94.0,0.85,15.55,800.5,1008.14,736.15
2018,4,20,10,0,945.0,93.0,0.9,16.0,837.0,1000.4,729.89
2018,4,20,10,15,950.5,94.5,0.95,16.3,865.5,984.51,719.04
2018,4,20,10,30,956.0,96.0,1.0,16.6,894.0,964.92,706.01
2018,4,20,10,45,959.5,97.0,1.0,16.9,915.0,939.43,688.38
2018,4,20,11,0,963.0,98.0,1.0,17.2,936.0,910.5,668.67
2018,4,20,11,15,965.5,98.5,1.05,17.4,950.0,876.96,647.07
2018,4,20,11,30,968.0,99.0,1.1,17.6,964.0,840.34,623.31
2018,4,20,11,45,968.5,99.5,1.1,17.75,969.5,799.32,595.86
2018,4,20,12,0,969.0,100.0,1.1,17.9,975.0,755.7,564.69
2018,4,20,12,15,969.0,100.0,1.15,17.95,973.0,708.95,530.97
2018,4,20,12,30,969.0,100.0,1.2,18.0,971.0,660.07,494.68
2018,4,20,12,45,967.5,99.0,1.25,18.05,960.5,607.67,454.64
2018,4,20,13,0,966.0,98.0,1.3,18.1,950.0,553.73,412.06
2018,4,20,13,15,962.0,97.5,1.3,18.0,931.5,497.75,366.4
2018,4,20,13,30,958.0,97.0,1.3,17.9,913.0,440.9,318.6
2018,4,20,13,45,952.5,95.5,1.3,17.8,887.0,382.21,268.17
2018,4,20,14,0,947.0,94.0,1.3,17.7,861.0,323.29,216.88
2018,4,20,14,15,939.0,93.0,1.35,17.5,828.0,264.18,166.29
2018,4,20,14,30,931.0,92.0,1.4,17.3,795.0,205.55,119.21
2018,4,20,14,45,920.0,90.0,1.4,17.1,755.5,146.72,79.92
2018,4,20,15,0,909.0,88.0,1.4,16.9,716.0,89.17,57.9
2018,4,20,15,15,895.0,86.5,1.4,16.9,671.5,76.24,60.15
2018,4,20,15,30,881.0,85.0,1.4,16.9,627.0,75.36,59.6
2018,4,20,15,45,862.5,82.5,1.4,16.15,578.0,73.66,58.51
2018,4,20,16,0,844.0,80.0,1.4,15.4,529.0,63.55,50.12
2018,4,20,16,15,819.0,76.5,1.35,14.85,476.5,61.66,48.79
2018,4,20,16,30,794.0,73.0,1.3,14.3,424.0,59.71,47.38
2018,4,20,16,45,760.0,69.0,1.3,13.75,370.5,57.21,45.45
2018,4,20,17,0,726.0,65.0,1.3,13.2,317.0,54.67,43.44
2018,4,20,17,15,676.0,59.5,1.25,12.4,263.0,50.71,40.12
2018,4,20,17,30,626.0,54.0,1.2,11.6,209.0,42.9,33.18
2018,4,20,17,45,547.0,47.0,1.1,10.8,159.0,37.78,28.48
2018,4,20,18,0,468.0,40.0,1.0,10.0,109.0,32.68,23.52
2018,4,20,18,15,328.0,29.5,1.0,9.4,68.5,24.31,15.02
2018,4,20,18,30,188.0,19.0,1.0,8.8,28.0,15.88,0.0
2018,4,20,18,45,94.0,9.5,1.0,8.15,14.0,8.11,0.0
2018,4,20,19,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,0.95,4.7,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,21,5,15,38.5,4.5,0.95,5.3,5.0,0.0,0.0
2018,4,21,5,30,77.0,9.0,0.9,5.9,10.0,60.84,0.0
2018,4,21,5,45,222.0,21.5,0.8,6.5,41.5,220.95,80.51
2018,4,21,6,0,367.0,34.0,0.7,7.1,73.0,373.49,301.86
2018,4,21,6,15,465.5,42.0,0.7,7.7,120.0,475.48,391.77
2018,4,21,6,30,564.0,50.0,0.7,8.3,167.0,582.76,477.74
2018,4,21,6,45,626.0,56.0,0.7,8.85,220.0,659.91,535.75
2018,4,21,7,0,688.0,62.0,0.7,9.4,273.0,732.21,586.82
2018,4,21,7,15,728.5,66.0,0.65,10.05,327.0,789.81,623.61
2018,4,21,7,30,769.0,70.0,0.6,10.7,381.0,846.23,657.77
2018,4,21,7,45,798.0,73.5,0.55,11.35,434.5,889.39,681.41
2018,4,21,8,0,827.0,77.0,0.5,12.0,488.0,930.24,702.83
2018,4,21,8,15,847.5,80.0,0.45,12.7,538.5,959.43,715.88
2018,4,21,8,30,868.0,83.0,0.4,13.4,589.0,974.35,719.69
2018,4,21,8,45,883.5,85.0,0.4,14.1,635.5,990.94,726.01
2018,4,21,9,0,899.0,87.0,0.4,14.8,682.0,1004.09,730.17
2018,4,21,9,15,911.0,88.0,0.4,15.65,723.0,1008.98,728.93
2018,4,21,9,30,923.0,89.0,0.4,16.5,764.0,1010.2,725.72
2018,4,21,9,45,933.0,90.0,0.35,17.3,800.0,1005.7,718.18
2018,4,21,10,0,943.0,91.0,0.3,18.1,836.0,997.38,708.65
2018,4,21,10,15,949.5,91.5,0.3,18.75,864.5,981.45,696.24
2018,4,21,10,30,956.0,92.0,0.3,19.4,893.0,961.83,681.88
2018,4,21,10,45,960.0,93.5,0.3,20.05,915.0,937.39,664.74
2018,4,21,11,0,964.0,95.0,0.3,20.7,937.0,909.45,645.62
2018,4,21,11,15,966.5,96.0,0.3,21.0,951.0,876.45,624.29
2018,4,21,11,30,969.0,97.0,0.3,21.3,965.0,840.32,601.01
2018,4,21,11,45,969.0,97.0,0.3,21.65,969.5,798.52,573.95
2018,4,21,12,0,969.0,97.0,0.3,22.0,974.0,754.2,543.54
2018,4,21,12,15,968.5,96.5,0.35,22.1,971.5,706.83,511.14
2018,4,21,12,30,968.0,96.0,0.4,22.2,969.0,657.39,476.29
2018,4,21,12,45,965.5,96.0,0.45,22.35,958.5,605.41,438.34
2018,4,21,13,0,963.0,96.0,0.5,22.5,948.0,551.96,397.93
2018,4,21,13,15,958.0,96.0,0.55,22.4,929.0,496.16,354.68
2018,4,21,13,30,953.0,96.0,0.6,22.3,910.0,439.59,309.2
2018,4,21,13,45,945.5,96.0,0.65,22.15,884.0,381.66,261.36
2018,4,21,14,0,938.0,96.0,0.7,22.0,858.0,323.68,212.59
2018,4,21,14,15,928.5,95.5,0.8,21.7,824.5,265.13,164.03
2018,4,21,14,30,919.0,95.0,0.9,21.4,791.0,207.23,118.68
2018,4,21,14,45,905.5,94.0,0.95,21.1,751.0,149.5,80.8
2018,4,21,15,0,892.0,93.0,1.0,20.8,711.0,93.31,59.26
2018,4,21,15,15,877.5,91.0,1.0,20.8,666.5,78.63,61.17
2018,4,21,15,30,863.0,89.0,1.0,20.8,622.0,77.52,60.44
2018,4,21,15,45,843.0,86.5,1.1,19.8,573.0,66.86,51.84
2018,4,21,16,0,823.0,84.0,1.2,18.8,524.0,65.94,51.47
2018,4,21,16,15,795.5,81.0,1.2,18.15,472.0,64.52,50.58
2018,4,21,16,30,768.0,78.0,1.2,17.5,420.0,63.06,49.66
2018,4,21,16,45,730.5,74.5,1.2,16.85,366.5,61.09,48.26
2018,4,21,17,0,693.0,71.0,1.2,16.2,313.0,54.24,42.52
2018,4,21,17,15,640.0,65.5,1.2,15.35,260.0,50.78,39.69
2018,4,21,17,30,587.0,60.0,1.2,14.5,207.0,47.3,36.7
2018,4,21,17,45,505.5,52.5,1.15,13.65,157.5,42.01,31.9
2018,4,21,18,0,424.0,45.0,1.1,12.8,108.0,36.74,26.83
2018,4,21,18,15,300.0,33.0,1.05,12.2,69.0,27.29,17.46
2018,4,21,18,30,176.0,21.0,1.0,11.6,30.0,16.42,0.0
2018,4,21,18,45,88.0,10.5,0.95,11.05,15.0,8.96,0.0
2018,4,21,19,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,22,5,15,37.0,5.0,1.1,7.0,5.5,0.0,0.0
2018,4,22,5,30,74.0,10.0,1.0,7.5,11.0,59.76,0.0
2018,4,22,5,45,223.0,23.5,0.85,8.0,44.5,225.92,109.36
2018,4,22,6,0,372.0,37.0,0.7,8.5,78.0,380.68,307.64
2018,4,22,6,15,474.0,45.5,0.65,9.05,126.5,487.45,399.26
2018,4,22,6,30,576.0,54.0,0.6,9.6,175.0,599.19,486.96
2018,4,22,6,45,638.5,60.0,0.6,10.2,229.5,677.51,544.64
2018,4,22,7,0,701.0,66.0,0.6,10.8,284.0,757.05,599.82
2018,4,22,7,15,742.5,70.5,0.6,11.45,339.5,809.67,632.99
2018,4,22,7,30,784.0,75.0,0.6,12.1,395.0,868.09,668.89
2018,4,22,7,45,812.5,79.0,0.6,12.8,449.5,911.73,693.27
2018,4,22,8,0,841.0,83.0,0.6,13.5,504.0,952.92,715.5
2018,4,22,8,15,863.0,86.0,0.6,14.1,556.0,983.65,730.73
2018,4,22,8,30,885.0,89.0,0.6,14.7,608.0,999.79,736.6
2018,4,22,8,45,900.5,91.5,0.55,15.35,655.5,1016.84,741.98
2018,4,22,9,0,916.0,94.0,0.5,16.0,703.0,1030.35,745.14
2018,4,22,9,15,882.0,114.0,0.5,16.6,730.0,1023.28,737.06
2018,4,22,9,30,848.0,134.0,0.5,17.2,757.0,1000.19,719.61
2018,4,22,9,45,891.0,123.0,0.5,17.8,805.0,1002.03,718.15
2018,4,22,10,0,934.0,112.0,0.5,18.4,853.0,1012.3,721.62
2018,4,22,10,15,951.5,108.0,0.55,18.85,886.0,1001.52,713.72
2018,4,22,10,30,969.0,104.0,0.6,19.3,919.0,986.76,703.83
2018,4,22,10,45,970.5,107.0,0.6,19.7,940.0,960.86,686.2
2018,4,22,11,0,972.0,110.0,0.6,20.1,961.0,931.49,666.65
2018,4,22,11,15,930.0,135.5,0.65,20.3,960.0,883.72,636.98
2018,4,22,11,30,888.0,161.0,0.7,20.5,959.0,842.93,611.58
2018,4,22,11,45,766.5,233.0,0.75,20.65,925.0,778.13,566.27
2018,4,22,12,0,645.0,305.0,0.8,20.8,891.0,710.85,519.08
2018,4,22,12,15,646.5,302.0,0.85,20.8,888.0,670.39,491.52
2018,4,22,12,30,648.0,299.0,0.9,20.8,885.0,628.57,461.89
2018,4,22,12,45,635.5,303.0,0.9,20.8,872.5,583.11,428.3
2018,4,22,13,0,623.0,307.0,0.9,20.8,860.0,537.98,394.16
2018,4,22,13,15,681.0,267.5,0.95,20.75,860.5,493.9,359.91
2018,4,22,13,30,739.0,228.0,1.0,20.7,861.0,443.82,319.35
2018,4,22,13,45,847.5,165.5,1.0,20.7,871.0,393.73,275.31
2018,4,22,14,0,956.0,103.0,1.0,20.7,881.0,334.68,222.17
2018,4,22,14,15,948.0,101.5,1.0,20.55,847.5,274.69,171.64
2018,4,22,14,30,940.0,100.0,1.0,20.4,814.0,215.19,124.43
2018,4,22,14,45,930.0,97.5,1.0,20.25,774.0,155.61,84.62
2018,4,22,15,0,920.0,95.0,1.0,20.1,734.0,97.21,61.01
2018,4,22,15,15,905.5,92.5,1.0,20.1,688.5,80.05,62.53
2018,4,22,15,30,891.0,90.0,1.0,20.1,643.0,78.63,61.54
2018,4,22,15,45,871.5,88.0,1.0,19.55,593.5,77.3,60.76
2018,4,22,16,0,852.0,86.0,1.0,19.0,544.0,67.73,52.93
2018,4,22,16,15,826.0,83.0,1.0,18.45,491.0,66.34,52.08
2018,4,22,16,30,800.0,80.0,1.0,17.9,438.0,64.93,51.18
2018,4,22,16,45,763.0,75.5,0.95,17.35,382.5,62.19,49.11
2018,4,22,17,0,726.0,71.0,0.9,16.8,327.0,59.41,46.94
2018,4,22,17,15,673.0,66.0,0.9,15.75,272.5,51.39,40.17
2018,4,22,17,30,620.0,61.0,0.9,14.7,218.0,48.28,37.55
2018,4,22,17,45,525.5,52.5,0.85,13.7,164.0,42.06,31.96
2018,4,22,18,0,431.0,44.0,0.8,12.7,110.0,35.81,26.08
2018,4,22,18,15,305.0,33.5,0.8,12.1,71.0,27.66,17.93
2018,4,22,18,30,179.0,23.0,0.8,11.5,32.0,17.96,0.0
2018,4,22,18,45,89.5,11.5,0.75,10.85,16.0,9.82,0.0
2018,4,22,19,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,4,23,5,15,14.5,4.5,0.7,7.75,4.5,0.0,0.0
2018,4,23,5,30,29.0,9.0,0.6,8.1,9.0,27.81,0.0
2018,4,23,5,45,141.0,25.5,0.55,8.4,40.0,173.03,97.55
2018,4,23,6,0,253.0,42.0,0.5,8.7,71.0,297.42,242.2
2018,4,23,6,15,359.5,55.0,0.45,9.2,119.5,405.02,334.89
2018,4,23,6,30,466.0,68.0,0.4,9.7,168.0,522.99,428.4
2018,4,23,6,45,517.0,77.0,0.35,10.25,216.5,593.37,480.28
2018,4,23,7,0,568.0,86.0,0.3,10.8,265.0,664.02,529.54
2018,4,23,7,15,617.0,93.5,0.3,11.55,320.0,731.07,573.78
2018,4,23,7,30,666.0,101.0,0.3,12.3,375.0,797.55,615.58
2018,4,23,7,45,640.0,116.5,0.3,13.05,408.5,800.41,612.6
2018,4,23,8,0,614.0,132.0,0.3,13.8,442.0,799.33,607.98
2018,4,23,8,15,684.0,130.5,0.3,14.55,508.0,869.67,651.16
2018,4,23,8,30,754.0,129.0,0.3,15.3,574.0,937.73,690.25
2018,4,23,8,45,786.0,129.0,0.35,16.05,625.0,959.72,700.2
2018,4,23,9,0,818.0,129.0,0.4,16.8,676.0,986.6,714.04
2018,4,23,9,15,843.0,127.0,0.4,17.45,720.5,1000.59,718.84
2018,4,23,9,30,868.0,125.0,0.4,18.1,765.0,1010.71,721.56
2018,4,23,9,45,892.5,118.5,0.45,18.75,803.5,999.65,712.63
2018,4,23,10,0,917.0,112.0,0.5,19.4,842.0,997.16,709.51
2018,4,23,10,15,923.5,114.0,0.5,19.8,871.0,982.68,698.55
2018,4,23,10,30,930.0,116.0,0.5,20.2,900.0,964.53,685.66
2018,4,23,10,45,934.0,117.0,0.55,20.55,921.0,939.59,669.94
2018,4,23,11,0,938.0,118.0,0.6,20.9,942.0,911.28,652.19
2018,4,23,11,15,940.0,119.0,0.6,21.05,955.5,878.09,630.85
2018,4,23,11,30,942.0,120.0,0.6,21.2,969.0,841.91,607.6
2018,4,23,11,45,942.0,120.5,0.65,21.4,974.0,801.03,581.83
2018,4,23,12,0,942.0,121.0,0.7,21.6,979.0,757.7,552.24
2018,4,23,12,15,934.0,125.5,0.75,21.65,974.0,710.13,519.16
2018,4,23,12,30,926.0,130.0,0.8,21.7,969.0,661.07,484.03
2018,4,23,12,45,929.0,126.0,0.8,21.7,960.0,610.55,446.4
2018,4,23,13,0,932.0,122.0,0.8,21.7,951.0,558.28,406.24
2018,4,23,13,15,920.5,125.0,0.85,21.55,930.0,502.93,363.1
2018,4,23,13,30,909.0,128.0,0.9,21.4,909.0,447.47,318.37
2018,4,23,13,45,902.0,127.0,0.95,21.3,883.0,391.01,271.47
2018,4,23,14,0,895.0,126.0,1.0,21.2,857.0,334.55,223.73
2018,4,23,14,15,824.5,151.5,1.0,20.9,804.5,275.12,176.61
2018,4,23,14,30,754.0,177.0,1.0,20.6,752.0,220.99,136.57
2018,4,23,14,45,752.0,165.0,1.05,20.25,714.0,164.56,97.82
2018,4,23,15,0,750.0,153.0,1.1,19.9,676.0,108.91,71.64
2018,4,23,15,15,753.0,138.0,1.1,19.9,635.0,86.84,68.27
2018,4,23,15,30,756.0,123.0,1.1,19.9,594.0,88.25,69.7
2018,4,23,15,45,772.5,109.5,1.1,18.95,558.0,81.25,64.25
2018,4,23,16,0,789.0,96.0,1.1,18.0,522.0,73.71,58.27
2018,4,23,16,15,764.5,92.0,1.1,17.3,471.5,71.97,57.17
2018,4,23,16,30,740.0,88.0,1.1,16.6,421.0,70.16,55.99
2018,4,23,16,45,705.5,83.0,1.1,15.95,368.5,61.67,48.92
2018,4,23,17,0,671.0,78.0,1.1,15.3,316.0,59.06,46.92
2018,4,23,17,15,617.0,72.0,1.05,14.45,263.0,55.44,43.97
2018,4,23,17,30,563.0,66.0,1.0,13.6,210.0,51.79,40.86
2018,4,23,17,45,476.5,56.5,0.95,12.8,159.0,45.02,34.73
2018,4,23,18,0,390.0,47.0,0.9,12.0,108.0,38.15,28.25
2018,4,23,18,15,271.0,35.0,0.85,11.45,69.5,28.82,19.09
2018,4,23,18,30,152.0,23.0,0.8,10.9,31.0,17.91,0.79
2018,4,23,18,45,76.0,11.5,0.75,10.35,15.5,9.82,0.0
2018,4,23,19,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,24,5,15,44.5,6.5,0.9,6.5,7.5,0.0,0.0
2018,4,24,5,30,89.0,13.0,0.8,7.0,15.0,73.02,0.0
2018,4,24,5,45,225.5,25.5,0.7,7.5,48.0,235.53,149.58
2018,4,24,6,0,362.0,38.0,0.6,8.0,81.0,375.84,306.63
2018,4,24,6,15,457.5,47.0,0.65,8.55,129.0,477.57,393.44
2018,4,24,6,30,553.0,56.0,0.7,9.1,177.0,584.21,478.26
2018,4,24,6,45,614.0,62.0,0.7,9.65,230.0,660.72,535.0
2018,4,24,7,0,675.0,68.0,0.7,10.2,283.0,738.39,589.42
2018,4,24,7,15,715.5,73.0,0.65,10.75,337.5,790.01,621.69
2018,4,24,7,30,756.0,78.0,0.6,11.3,392.0,847.62,656.78
2018,4,24,7,45,785.0,81.5,0.6,11.8,445.0,890.63,681.57
2018,4,24,8,0,814.0,85.0,0.6,12.3,498.0,931.28,704.33
2018,4,24,8,15,834.0,88.5,0.6,12.9,548.5,960.37,718.8
2018,4,24,8,30,854.0,92.0,0.6,13.5,599.0,986.36,731.26
2018,4,24,8,45,869.0,95.5,0.6,14.1,645.5,992.37,730.93
2018,4,24,9,0,884.0,99.0,0.6,14.7,692.0,1006.48,736.23
2018,4,24,9,15,896.0,101.0,0.65,15.1,733.5,1012.24,737.96
2018,4,24,9,30,908.0,103.0,0.7,15.5,775.0,1014.32,737.68
2018,4,24,9,45,916.5,104.5,0.7,15.95,810.0,1008.69,731.49
2018,4,24,10,0,925.0,106.0,0.7,16.4,845.0,999.33,723.27
2018,4,24,10,15,931.5,107.0,0.75,16.65,873.5,983.84,713.06
2018,4,24,10,30,938.0,108.0,0.8,16.9,902.0,964.7,700.71
2018,4,24,10,45,943.0,109.0,0.9,17.2,923.5,940.65,686.14
2018,4,24,11,0,948.0,110.0,1.0,17.5,945.0,913.14,669.24
2018,4,24,11,15,951.5,109.5,1.0,17.6,958.5,879.69,647.19
2018,4,24,11,30,955.0,109.0,1.0,17.7,972.0,843.21,623.13
2018,4,24,11,45,957.5,108.5,1.05,17.85,978.0,803.1,597.15
2018,4,24,12,0,960.0,108.0,1.1,18.0,984.0,760.35,567.33
2018,4,24,12,15,961.5,106.5,1.15,18.1,982.0,713.68,533.75
2018,4,24,12,30,963.0,105.0,1.2,18.2,980.0,664.87,497.63
2018,4,24,12,45,963.5,103.0,1.2,18.3,970.0,613.16,457.83
2018,4,24,13,0,964.0,101.0,1.2,18.4,960.0,559.8,415.56
2018,4,24,13,15,960.0,100.0,1.25,18.35,941.0,503.72,370.4
2018,4,24,13,30,956.0,99.0,1.3,18.3,922.0,446.81,323.02
2018,4,24,13,45,950.5,98.0,1.3,18.25,896.5,388.79,273.29
2018,4,24,14,0,945.0,97.0,1.3,18.2,871.0,330.55,222.64
