Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,14,15,936.0,96.5,1.3,18.0,838.0,271.87,172.37
2018,4,24,14,30,927.0,96.0,1.3,17.8,805.0,213.78,125.36
2018,4,24,14,45,911.5,96.0,1.3,17.6,764.0,156.17,86.05
2018,4,24,15,0,896.0,96.0,1.3,17.4,723.0,100.3,62.39
2018,4,24,15,15,881.0,94.0,1.3,17.4,678.0,80.43,63.53
2018,4,24,15,30,866.0,92.0,1.3,17.4,633.0,79.37,62.85
2018,4,24,15,45,841.0,89.5,1.3,16.7,581.0,68.64,54.01
2018,4,24,16,0,816.0,87.0,1.3,16.0,529.0,67.73,53.59
2018,4,24,16,15,793.5,84.5,1.25,15.45,480.0,66.83,53.13
2018,4,24,16,30,771.0,82.0,1.2,14.9,431.0,65.93,52.67
2018,4,24,16,45,692.0,82.5,1.2,14.35,366.5,61.09,48.72
2018,4,24,17,0,613.0,83.0,1.2,13.8,302.0,62.11,49.91
2018,4,24,17,15,599.0,72.5,1.2,13.0,257.5,55.59,44.36
2018,4,24,17,30,585.0,62.0,1.2,12.2,213.0,48.67,38.3
2018,4,24,17,45,504.5,54.0,1.15,11.4,163.0,43.02,33.16
2018,4,24,18,0,424.0,46.0,1.1,10.6,113.0,37.34,27.74
2018,4,24,18,15,306.5,34.5,1.05,10.0,73.5,28.38,18.94
2018,4,24,18,30,189.0,23.0,1.0,9.4,34.0,17.97,2.6
2018,4,24,18,45,94.5,11.5,1.0,8.8,17.0,9.82,0.0
2018,4,24,19,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,4,25,5,15,45.0,7.0,0.9,5.05,8.0,0.0,0.0
2018,4,25,5,30,90.0,14.0,0.9,5.6,16.0,74.73,0.0
2018,4,25,5,45,223.0,27.0,0.9,6.15,49.5,237.78,162.98
2018,4,25,6,0,356.0,40.0,0.9,6.7,83.0,373.75,308.71
2018,4,25,6,15,366.5,50.0,0.9,7.1,113.5,407.71,342.18
2018,4,25,6,30,377.0,60.0,0.9,7.5,144.0,433.02,365.24
2018,4,25,6,45,235.0,94.0,0.85,7.95,151.0,344.16,291.46
2018,4,25,7,0,93.0,128.0,0.8,8.4,158.0,245.81,206.38
2018,4,25,7,15,265.5,132.0,0.8,8.9,238.5,425.18,356.04
2018,4,25,7,30,438.0,136.0,0.8,9.4,319.0,617.1,502.75
2018,4,25,7,45,572.0,122.5,0.75,9.95,394.5,743.4,589.48
2018,4,25,8,0,706.0,109.0,0.7,10.5,470.0,863.05,667.08
2018,4,25,8,15,718.0,118.0,0.7,11.1,516.0,889.58,679.46
2018,4,25,8,30,730.0,127.0,0.7,11.7,562.0,913.09,691.13
2018,4,25,8,45,796.5,116.0,0.7,12.3,624.5,957.31,716.34
2018,4,25,9,0,863.0,105.0,0.7,12.9,687.0,1005.4,743.21
2018,4,25,9,15,874.5,107.5,0.7,13.45,727.5,999.25,735.23
2018,4,25,9,30,886.0,110.0,0.7,14.0,768.0,1001.41,733.66
2018,4,25,9,45,895.0,111.0,0.7,14.55,802.5,995.82,727.22
2018,4,25,10,0,904.0,112.0,0.7,15.1,837.0,986.59,718.8
2018,4,25,10,15,909.5,113.5,0.7,15.5,864.5,970.93,706.94
2018,4,25,10,30,915.0,115.0,0.7,15.9,892.0,951.74,693.08
2018,4,25,10,45,918.5,116.5,0.75,16.35,912.5,927.28,676.92
2018,4,25,11,0,922.0,118.0,0.8,16.8,933.0,899.52,658.69
2018,4,25,11,15,924.0,119.0,0.85,17.0,946.0,866.89,637.86
2018,4,25,11,30,926.0,120.0,0.9,17.2,959.0,831.34,615.0
2018,4,25,11,45,925.5,121.0,1.0,17.4,963.5,791.19,589.49
2018,4,25,12,0,925.0,122.0,1.1,17.6,968.0,748.67,559.96
2018,4,25,12,15,925.5,121.0,1.15,17.65,965.5,703.05,527.14
2018,4,25,12,30,926.0,120.0,1.2,17.7,963.0,655.48,491.91
2018,4,25,12,45,925.0,118.5,1.3,17.7,953.0,604.92,453.83
2018,4,25,13,0,924.0,117.0,1.4,17.7,943.0,552.94,413.2
2018,4,25,13,15,918.5,117.5,1.4,17.65,924.5,499.14,369.26
2018,4,25,13,30,913.0,118.0,1.4,17.6,906.0,444.69,323.49
2018,4,25,13,45,905.5,117.0,1.45,17.55,879.5,388.14,275.15
2018,4,25,14,0,898.0,116.0,1.5,17.5,853.0,331.65,226.1
2018,4,25,14,15,887.0,116.0,1.5,17.3,820.0,275.28,177.74
2018,4,25,14,30,876.0,116.0,1.5,17.1,787.0,219.74,132.67
2018,4,25,14,45,862.0,114.5,1.55,16.85,747.5,164.03,94.2
2018,4,25,15,0,848.0,113.0,1.6,16.6,708.0,99.7,61.9
2018,4,25,15,15,832.5,110.5,1.6,16.6,664.0,79.21,62.7
2018,4,25,15,30,817.0,108.0,1.6,16.6,620.0,79.01,62.75
2018,4,25,15,45,793.5,105.5,1.6,15.85,571.0,78.63,62.81
2018,4,25,16,0,770.0,103.0,1.6,15.1,522.0,78.24,62.89
2018,4,25,16,15,738.5,100.0,1.6,14.45,470.0,70.63,56.64
2018,4,25,16,30,707.0,97.0,1.6,13.8,418.0,69.84,56.33
2018,4,25,16,45,666.5,91.5,1.6,13.15,364.5,67.16,54.33
2018,4,25,17,0,626.0,86.0,1.6,12.5,311.0,64.41,52.21
2018,4,25,17,15,571.5,79.0,1.55,11.7,259.0,60.31,48.82
2018,4,25,17,30,517.0,72.0,1.5,10.9,207.0,56.15,45.23
2018,4,25,17,45,437.5,62.5,1.45,10.1,158.5,49.66,39.32
2018,4,25,18,0,358.0,53.0,1.4,9.3,110.0,40.66,30.87
2018,4,25,18,15,246.0,39.0,1.35,8.85,71.5,30.09,20.6
2018,4,25,18,30,134.0,25.0,1.3,8.4,33.0,19.4,4.8
2018,4,25,18,45,67.0,12.5,1.25,7.9,16.5,10.67,0.0
2018,4,25,19,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,26,5,15,13.5,4.0,1.0,4.65,4.5,0.0,0.0
2018,4,26,5,30,27.0,8.0,1.0,5.1,9.0,25.71,0.0
2018,4,26,5,45,108.5,24.0,1.05,5.5,36.5,150.21,107.06
2018,4,26,6,0,190.0,40.0,1.1,5.9,64.0,243.16,203.59
2018,4,26,6,15,238.0,51.5,1.1,6.35,96.0,300.07,255.94
2018,4,26,6,30,286.0,63.0,1.1,6.8,128.0,360.61,308.6
2018,4,26,6,45,155.5,85.5,1.1,7.25,122.0,260.91,222.97
2018,4,26,7,0,25.0,108.0,1.1,7.7,116.0,136.92,113.87
2018,4,26,7,15,162.5,129.0,1.1,8.15,196.5,305.13,259.39
2018,4,26,7,30,300.0,150.0,1.1,8.6,277.0,481.57,401.06
2018,4,26,7,45,534.0,123.0,1.1,9.1,384.0,707.89,571.51
2018,4,26,8,0,768.0,96.0,1.1,9.6,491.0,901.82,703.27
2018,4,26,8,15,791.0,99.5,1.1,10.1,541.0,933.4,718.36
2018,4,26,8,30,814.0,103.0,1.1,10.6,591.0,962.0,733.57
2018,4,26,8,45,831.0,106.0,1.1,11.05,637.0,980.78,742.32
2018,4,26,9,0,848.0,109.0,1.1,11.5,683.0,996.11,748.97
2018,4,26,9,15,866.0,108.5,1.05,11.95,725.0,992.8,742.6
2018,4,26,9,30,884.0,108.0,1.0,12.4,767.0,998.08,742.31
2018,4,26,9,45,900.0,106.0,1.0,12.85,804.0,996.1,738.34
2018,4,26,10,0,916.0,104.0,1.0,13.3,841.0,990.4,732.27
2018,4,26,10,15,923.0,105.0,1.05,13.6,869.5,975.61,721.92
2018,4,26,10,30,930.0,106.0,1.1,13.9,898.0,957.19,709.43
2018,4,26,10,45,935.0,107.0,1.15,14.2,919.5,933.43,693.53
2018,4,26,11,0,940.0,108.0,1.2,14.5,941.0,906.24,675.44
2018,4,26,11,15,943.0,108.5,1.2,14.65,954.5,873.66,653.37
2018,4,26,11,30,946.0,109.0,1.2,14.8,968.0,838.06,629.28
2018,4,26,11,45,948.0,108.5,1.25,15.0,973.5,797.99,602.6
2018,4,26,12,0,950.0,108.0,1.3,15.2,979.0,755.37,572.21
2018,4,26,12,15,950.0,108.0,1.35,15.2,977.0,709.48,538.69
2018,4,26,12,30,950.0,108.0,1.4,15.2,975.0,661.55,502.69
2018,4,26,12,45,949.0,107.5,1.45,15.2,965.5,610.87,463.49
2018,4,26,13,0,948.0,107.0,1.5,15.2,956.0,558.66,421.79
2018,4,26,13,15,944.5,106.0,1.5,15.1,937.5,503.65,376.47
2018,4,26,13,30,941.0,105.0,1.5,15.0,919.0,447.81,329.06
2018,4,26,13,45,936.5,103.5,1.5,14.9,894.0,390.64,279.37
2018,4,26,14,0,932.0,102.0,1.5,14.8,869.0,333.18,228.68
2018,4,26,14,15,925.0,100.5,1.55,14.6,837.0,275.08,178.09
2018,4,26,14,30,918.0,99.0,1.6,14.4,805.0,217.39,130.42
2018,4,26,14,45,907.5,97.5,1.6,14.15,766.0,159.95,89.83
2018,4,26,15,0,897.0,96.0,1.6,13.9,727.0,103.72,64.1
2018,4,26,15,15,883.0,93.5,1.6,13.9,682.5,80.11,64.14
2018,4,26,15,30,869.0,91.0,1.6,13.9,638.0,78.76,63.2
2018,4,26,15,45,851.0,88.5,1.65,13.2,589.5,68.02,54.22
2018,4,26,16,0,833.0,86.0,1.7,12.5,541.0,67.18,53.85
2018,4,26,16,15,808.0,82.5,1.7,12.05,489.0,65.48,52.65
2018,4,26,16,30,783.0,79.0,1.7,11.6,437.0,63.71,51.39
2018,4,26,16,45,748.0,75.5,1.65,11.15,383.5,61.77,49.95
2018,4,26,17,0,713.0,72.0,1.6,10.7,330.0,59.83,48.47
2018,4,26,17,15,663.5,66.5,1.55,10.15,276.5,51.45,41.14
2018,4,26,17,30,614.0,61.0,1.5,9.6,223.0,47.97,38.08
2018,4,26,17,45,537.5,54.0,1.45,9.05,172.5,43.08,33.57
2018,4,26,18,0,461.0,47.0,1.4,8.5,122.0,38.21,28.82
2018,4,26,18,15,335.0,36.0,1.4,8.15,80.0,29.64,20.36
2018,4,26,18,30,209.0,25.0,1.4,7.8,38.0,20.96,6.97
2018,4,26,18,45,104.5,12.5,1.35,7.4,19.0,10.67,0.0
2018,4,26,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,4,27,5,15,47.0,7.5,0.75,6.95,9.0,0.0,0.0
2018,4,27,5,30,94.0,15.0,0.7,7.4,18.0,78.7,0.0
2018,4,27,5,45,141.0,29.0,0.7,7.8,42.5,186.38,136.9
2018,4,27,6,0,188.0,43.0,0.7,8.2,67.0,246.47,204.17
2018,4,27,6,15,257.5,58.5,0.7,8.6,108.0,327.24,275.26
2018,4,27,6,30,327.0,74.0,0.7,9.0,149.0,412.31,346.27
2018,4,27,6,45,202.0,100.5,0.7,9.45,150.5,324.53,272.61
2018,4,27,7,0,77.0,127.0,0.7,9.9,152.0,210.76,175.86
2018,4,27,7,15,93.5,151.0,0.7,10.35,187.0,252.55,210.49
2018,4,27,7,30,110.0,175.0,0.7,10.8,222.0,313.63,258.5
2018,4,27,7,45,95.5,190.5,0.7,11.25,235.0,293.94,240.6
2018,4,27,8,0,81.0,206.0,0.7,11.7,248.0,293.32,238.32
2018,4,27,8,15,142.0,236.5,0.7,12.1,318.5,406.63,326.76
2018,4,27,8,30,203.0,267.0,0.7,12.5,389.0,498.52,394.67
2018,4,27,8,45,168.5,277.5,0.7,12.9,384.0,469.91,369.62
2018,4,27,9,0,134.0,288.0,0.7,13.3,379.0,440.8,345.53
2018,4,27,9,15,90.5,289.0,0.75,13.6,352.0,371.42,291.61
2018,4,27,9,30,47.0,290.0,0.8,13.9,325.0,324.25,253.95
2018,4,27,9,45,49.5,310.0,0.8,14.2,348.5,342.48,267.29
2018,4,27,10,0,52.0,330.0,0.8,14.5,372.0,359.9,279.44
2018,4,27,10,15,66.5,354.5,0.85,14.7,410.0,392.05,303.2
2018,4,27,10,30,81.0,379.0,0.9,14.9,448.0,422.45,325.26
2018,4,27,10,45,72.0,391.0,0.95,15.1,453.5,418.34,321.17
2018,4,27,11,0,63.0,403.0,1.0,15.3,459.0,414.08,317.31
2018,4,27,11,15,73.0,407.0,1.0,15.4,473.0,417.94,320.0
2018,4,27,11,30,83.0,411.0,1.0,15.5,487.0,420.72,321.8
2018,4,27,11,45,75.5,409.5,1.05,15.6,479.0,404.76,309.67
2018,4,27,12,0,68.0,408.0,1.1,15.7,471.0,389.3,298.02
2018,4,27,12,15,81.0,421.5,1.15,15.65,496.0,399.65,305.89
2018,4,27,12,30,94.0,435.0,1.2,15.6,521.0,407.85,311.89
2018,4,27,12,45,108.0,425.0,1.2,15.6,523.0,394.14,301.45
2018,4,27,13,0,122.0,415.0,1.2,15.6,525.0,380.19,290.73
2018,4,27,13,15,156.0,394.0,1.25,15.5,531.5,366.54,280.08
2018,4,27,13,30,190.0,373.0,1.3,15.4,538.0,349.98,266.53
2018,4,27,13,45,125.5,372.0,1.35,15.3,479.5,310.06,236.76
2018,4,27,14,0,61.0,371.0,1.4,15.2,421.0,287.34,221.04
2018,4,27,14,15,99.5,366.0,1.4,15.05,444.0,283.12,216.39
2018,4,27,14,30,138.0,361.0,1.4,14.9,467.0,261.72,198.3
2018,4,27,14,45,206.0,339.5,1.45,14.7,489.0,241.65,181.32
2018,4,27,15,0,274.0,318.0,1.5,14.5,511.0,200.68,152.55
2018,4,27,15,15,299.5,291.0,1.5,14.5,490.0,178.31,146.94
2018,4,27,15,30,325.0,264.0,1.5,14.5,469.0,166.52,137.54
2018,4,27,15,45,362.5,229.5,1.5,13.95,441.5,149.99,124.29
2018,4,27,16,0,400.0,195.0,1.5,13.4,414.0,124.53,103.22
2018,4,27,16,15,448.0,167.5,1.55,13.05,391.0,110.73,91.85
2018,4,27,16,30,496.0,140.0,1.6,12.7,368.0,95.92,79.42
2018,4,27,16,45,499.5,121.5,1.6,12.35,327.0,85.44,70.61
2018,4,27,17,0,503.0,103.0,1.6,12.0,286.0,74.33,61.11
2018,4,27,17,15,464.5,92.0,1.55,11.5,240.0,67.38,55.17
2018,4,27,17,30,426.0,81.0,1.5,11.0,194.0,60.16,48.82
2018,4,27,17,45,414.5,67.0,1.45,10.5,157.0,50.71,40.23
2018,4,27,18,0,403.0,53.0,1.4,10.0,120.0,43.07,33.0
2018,4,27,18,15,283.5,40.5,1.35,9.55,79.5,31.31,21.76
2018,4,27,18,30,164.0,28.0,1.3,9.1,39.0,21.73,8.45
2018,4,27,18,45,84.5,15.0,1.25,8.65,20.5,12.8,0.0
2018,4,27,19,0,5.0,2.0,1.2,8.2,2.0,0.0,0.0
2018,4,27,19,15,2.5,1.0,1.2,8.0,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,28,5,15,47.0,8.5,0.95,7.7,10.0,0.0,0.0
2018,4,28,5,30,94.0,17.0,1.0,8.0,20.0,80.56,0.0
2018,4,28,5,45,176.5,30.5,1.05,8.35,49.0,217.42,164.45
2018,4,28,6,0,259.0,44.0,1.1,8.7,78.0,303.32,252.25
2018,4,28,6,15,224.0,62.0,1.2,9.05,101.0,305.11,257.29
2018,4,28,6,30,189.0,80.0,1.3,9.4,124.0,283.66,241.01
2018,4,28,6,45,274.5,96.0,1.35,9.75,178.0,381.39,323.52
2018,4,28,7,0,360.0,112.0,1.4,10.1,232.0,504.69,421.52
2018,4,28,7,15,547.0,99.0,1.4,10.45,316.5,676.56,551.63
2018,4,28,7,30,734.0,86.0,1.4,10.8,401.0,846.95,671.09
2018,4,28,7,45,565.0,121.0,1.4,11.1,381.5,736.88,587.05
2018,4,28,8,0,396.0,156.0,1.4,11.4,362.0,606.92,488.45
2018,4,28,8,15,287.5,207.5,1.35,11.6,364.5,537.22,431.89
2018,4,28,8,30,179.0,259.0,1.3,11.8,367.0,464.69,372.0
2018,4,28,8,45,121.5,255.0,1.25,12.05,331.0,396.49,317.13
2018,4,28,9,0,64.0,251.0,1.2,12.3,295.0,308.49,246.37
2018,4,28,9,15,40.0,240.0,1.2,12.45,268.0,268.82,214.18
2018,4,28,9,30,16.0,229.0,1.2,12.6,241.0,215.82,171.01
2018,4,28,9,45,20.5,246.5,1.2,12.8,262.5,234.89,185.98
2018,4,28,10,0,25.0,264.0,1.2,13.0,284.0,268.15,211.56
2018,4,28,10,15,14.0,201.0,1.2,13.1,212.5,184.75,145.18
2018,4,28,10,30,3.0,138.0,1.2,13.2,141.0,119.06,92.22
2018,4,28,10,45,18.5,225.0,1.25,13.35,241.5,216.5,170.48
2018,4,28,11,0,34.0,312.0,1.3,13.5,342.0,305.83,239.5
2018,4,28,11,15,51.5,372.5,1.3,13.45,419.0,369.42,287.43
2018,4,28,11,30,69.0,433.0,1.3,13.4,496.0,429.11,331.57
2018,4,28,11,45,75.0,435.5,1.35,13.4,504.5,426.5,329.23
2018,4,28,12,0,81.0,438.0,1.4,13.4,513.0,423.06,326.69
2018,4,28,12,15,73.0,430.5,1.4,13.35,498.0,401.7,310.46
2018,4,28,12,30,65.0,423.0,1.4,13.3,483.0,381.26,295.01
2018,4,28,12,45,120.0,429.0,1.45,13.2,537.5,403.76,312.37
2018,4,28,13,0,175.0,435.0,1.5,13.1,592.0,420.78,324.6
2018,4,28,13,15,204.0,427.5,1.55,13.0,607.5,410.76,316.07
2018,4,28,13,30,233.0,420.0,1.6,12.9,623.0,397.66,304.78
2018,4,28,13,45,272.0,391.0,1.65,12.85,621.0,361.51,275.15
2018,4,28,14,0,311.0,362.0,1.7,12.8,619.0,330.71,248.7
2018,4,28,14,15,425.0,299.5,1.7,12.75,636.5,283.14,205.63
2018,4,28,14,30,539.0,237.0,1.7,12.7,654.0,233.03,160.2
2018,4,28,14,45,388.5,278.5,1.75,12.7,571.0,203.7,145.54
2018,4,28,15,0,238.0,320.0,1.8,12.7,488.0,214.28,165.22
2018,4,28,15,15,295.0,290.0,1.8,12.7,485.5,177.61,147.44
2018,4,28,15,30,352.0,260.0,1.8,12.7,483.0,164.83,137.15
2018,4,28,15,45,374.5,233.5,1.75,12.35,454.5,152.33,127.11
2018,4,28,16,0,397.0,207.0,1.7,12.0,426.0,131.63,109.92
2018,4,28,16,15,429.0,177.5,1.7,11.75,393.5,116.57,97.39
2018,4,28,16,30,461.0,148.0,1.7,11.5,361.0,100.47,83.77
2018,4,28,16,45,483.0,126.5,1.7,11.3,325.5,88.44,73.55
2018,4,28,17,0,505.0,105.0,1.7,11.1,290.0,75.65,62.49
2018,4,28,17,15,455.5,93.5,1.65,10.7,240.5,68.28,56.15
2018,4,28,17,30,406.0,82.0,1.6,10.3,191.0,60.67,49.42
2018,4,28,17,45,374.0,66.5,1.55,9.9,150.0,50.07,39.76
2018,4,28,18,0,342.0,51.0,1.5,9.5,109.0,39.05,29.51
2018,4,28,18,15,278.5,39.5,1.45,9.15,76.0,30.53,21.19
2018,4,28,18,30,215.0,28.0,1.4,8.8,43.0,21.83,9.41
2018,4,28,18,45,113.0,15.0,1.35,8.5,22.5,12.8,0.0
2018,4,28,19,0,11.0,2.0,1.3,8.2,2.0,0.0,0.0
2018,4,28,19,15,5.5,1.0,1.3,8.05,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,29,5,15,10.0,4.0,1.15,7.45,4.5,0.0,0.0
2018,4,29,5,30,20.0,8.0,1.2,7.7,9.0,20.91,0.0
2018,4,29,5,45,59.0,18.5,1.3,7.95,25.5,83.36,62.06
2018,4,29,6,0,98.0,29.0,1.4,8.2,42.0,128.17,106.57
2018,4,29,6,15,56.5,33.5,1.45,8.5,42.0,86.36,71.37
2018,4,29,6,30,15.0,38.0,1.5,8.8,42.0,45.76,35.06
2018,4,29,6,45,7.5,46.0,1.6,9.05,48.0,44.67,33.84
2018,4,29,7,0,0.0,54.0,1.7,9.3,54.0,44.69,33.42
2018,4,29,7,15,2.0,78.0,1.7,9.5,79.0,67.24,52.88
2018,4,29,7,30,4.0,102.0,1.7,9.7,104.0,91.78,73.7
2018,4,29,7,45,10.0,136.0,1.7,9.95,141.0,130.54,106.32
2018,4,29,8,0,16.0,170.0,1.7,10.2,178.0,169.49,138.41
2018,4,29,8,15,9.5,161.0,1.75,10.45,166.0,151.55,122.57
2018,4,29,8,30,3.0,152.0,1.8,10.7,154.0,134.87,108.01
2018,4,29,8,45,27.5,157.5,1.8,10.95,176.5,175.5,142.22
2018,4,29,9,0,52.0,163.0,1.8,11.2,199.0,203.98,165.86
2018,4,29,9,15,26.0,136.0,1.85,11.45,154.0,150.08,120.32
2018,4,29,9,30,0.0,109.0,1.9,11.7,109.0,91.43,70.7
2018,4,29,9,45,2.0,131.5,1.9,11.95,133.0,112.97,88.37
2018,4,29,10,0,4.0,154.0,1.9,12.2,157.0,134.41,105.66
2018,4,29,10,15,5.0,162.0,1.9,12.3,166.0,142.01,111.62
2018,4,29,10,30,6.0,170.0,1.9,12.4,175.0,149.48,117.48
2018,4,29,10,45,15.0,236.0,1.9,12.45,249.0,214.28,169.42
2018,4,29,11,0,24.0,302.0,1.9,12.5,323.0,288.2,227.22
2018,4,29,11,15,19.5,274.5,1.95,12.5,292.0,255.92,201.49
2018,4,29,11,30,15.0,247.0,2.0,12.5,261.0,219.53,172.79
2018,4,29,11,45,11.5,218.0,2.0,12.5,228.5,191.09,150.19
2018,4,29,12,0,8.0,189.0,2.0,12.5,196.0,163.37,128.01
2018,4,29,12,15,11.5,222.0,2.0,12.55,232.5,191.93,150.86
2018,4,29,12,30,15.0,255.0,2.0,12.6,269.0,219.46,172.55
2018,4,29,12,45,27.0,276.0,1.95,12.6,300.5,238.77,187.7
2018,4,29,13,0,39.0,297.0,1.9,12.6,332.0,256.39,201.31
2018,4,29,13,15,38.0,320.0,1.9,12.6,353.5,267.32,209.6
2018,4,29,13,30,37.0,343.0,1.9,12.6,375.0,277.01,216.95
2018,4,29,13,45,49.5,322.0,1.9,12.6,363.5,260.41,203.59
2018,4,29,14,0,62.0,301.0,1.9,12.6,352.0,243.01,189.42
2018,4,29,14,15,106.0,280.5,1.85,12.55,364.0,222.78,171.53
2018,4,29,14,30,150.0,260.0,1.8,12.5,376.0,206.67,156.72
2018,4,29,14,45,111.5,271.5,1.8,12.45,355.5,195.77,150.5
2018,4,29,15,0,73.0,283.0,1.8,12.4,335.0,200.6,157.75
2018,4,29,15,15,80.5,274.0,1.8,12.4,328.0,190.61,158.57
2018,4,29,15,30,88.0,265.0,1.8,12.4,321.0,184.85,154.19
2018,4,29,15,45,343.0,198.0,1.85,12.1,391.5,131.86,109.65
2018,4,29,16,0,598.0,131.0,1.9,11.8,462.0,86.52,70.85
2018,4,29,16,15,679.0,108.0,1.9,11.5,450.0,74.73,60.88
2018,4,29,16,30,760.0,85.0,1.9,11.2,438.0,67.7,54.97
2018,4,29,16,45,726.5,80.5,1.95,10.9,385.0,65.21,53.03
2018,4,29,17,0,693.0,76.0,2.0,10.6,332.0,57.41,46.29
2018,4,29,17,15,646.0,70.5,1.9,10.25,279.5,54.13,43.52
2018,4,29,17,30,599.0,65.0,1.8,9.9,227.0,50.81,40.6
2018,4,29,17,45,528.0,57.0,1.75,9.6,177.0,45.27,35.5
2018,4,29,18,0,457.0,49.0,1.7,9.3,127.0,39.66,30.1
2018,4,29,18,15,341.0,39.0,1.65,8.95,86.0,32.07,22.62
2018,4,29,18,30,225.0,29.0,1.6,8.6,45.0,22.6,10.7
2018,4,29,18,45,118.0,15.5,1.55,8.25,23.5,13.23,0.0
2018,4,29,19,0,11.0,2.0,1.5,7.9,2.0,0.0,0.0
2018,4,29,19,15,5.5,1.0,1.45,7.8,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,30,5,15,0.0,2.0,1.1,7.35,2.0,1.71,0.0
2018,4,30,5,30,0.0,4.0,1.1,7.5,4.0,3.41,0.0
2018,4,30,5,45,0.0,7.0,1.1,7.65,7.0,5.74,0.0
2018,4,30,6,0,0.0,10.0,1.1,7.8,10.0,8.21,1.42
2018,4,30,6,15,0.0,16.0,1.1,8.05,16.0,13.16,5.87
2018,4,30,6,30,0.0,22.0,1.1,8.3,22.0,18.11,10.31
2018,4,30,6,45,7.0,46.5,1.15,8.55,49.0,44.65,33.92
2018,4,30,7,0,14.0,71.0,1.2,8.8,76.0,79.43,64.32
2018,4,30,7,15,66.5,112.0,1.2,9.15,140.5,174.54,147.13
2018,4,30,7,30,119.0,153.0,1.2,9.5,205.0,291.61,244.22
2018,4,30,7,45,103.5,185.0,1.15,9.8,234.0,313.74,259.15
2018,4,30,8,0,88.0,217.0,1.1,10.1,263.0,312.95,256.29
2018,4,30,8,15,120.0,242.5,1.1,10.45,312.0,391.4,317.43
2018,4,30,8,30,152.0,268.0,1.1,10.8,361.0,448.14,359.79
2018,4,30,8,45,143.0,294.0,1.1,11.1,386.5,463.21,368.62
2018,4,30,9,0,134.0,320.0,1.1,11.4,412.0,476.88,376.71
2018,4,30,9,15,190.0,334.0,1.15,11.7,473.0,540.37,424.25
2018,4,30,9,30,246.0,348.0,1.2,12.0,534.0,622.36,483.26
2018,4,30,9,45,303.0,354.0,1.2,12.25,593.5,672.93,518.43
2018,4,30,10,0,360.0,360.0,1.2,12.5,653.0,720.37,550.97
2018,4,30,10,15,315.0,388.0,1.3,12.6,650.5,690.93,528.14
2018,4,30,10,30,270.0,416.0,1.4,12.7,648.0,660.8,505.53
2018,4,30,10,45,414.5,364.0,1.45,12.75,730.0,733.48,560.32
2018,4,30,11,0,559.0,312.0,1.5,12.8,812.0,786.96,599.6
2018,4,30,11,15,735.0,226.0,1.6,12.75,893.5,827.55,631.15
2018,4,30,11,30,911.0,140.0,1.7,12.7,975.0,840.74,642.37
2018,4,30,11,45,911.5,140.5,1.8,12.6,980.0,801.09,615.38
2018,4,30,12,0,912.0,141.0,1.9,12.5,985.0,759.1,585.31
2018,4,30,12,15,910.0,141.5,1.9,12.4,982.0,713.36,550.87
2018,4,30,12,30,908.0,142.0,1.9,12.3,979.0,665.91,514.31
2018,4,30,12,45,903.5,143.0,1.95,12.15,968.0,615.92,475.2
2018,4,30,13,0,899.0,144.0,2.0,12.0,957.0,564.86,433.98
2018,4,30,13,15,896.5,141.5,2.05,12.0,938.5,511.48,389.43
2018,4,30,13,30,894.0,139.0,2.1,12.0,920.0,457.31,342.85
2018,4,30,13,45,890.0,136.5,2.1,12.0,895.0,402.03,294.08
2018,4,30,14,0,886.0,134.0,2.1,12.0,870.0,346.48,244.38
2018,4,30,14,15,877.5,132.5,2.1,11.85,838.0,290.45,194.92
2018,4,30,14,30,869.0,131.0,2.1,11.7,806.0,227.07,141.87
2018,4,30,14,45,857.0,128.5,2.15,11.55,767.0,170.63,100.36
2018,4,30,15,0,845.0,126.0,2.2,11.4,728.0,115.79,72.16
2018,4,30,15,15,829.0,123.0,2.2,11.4,683.5,86.64,70.42
2018,4,30,15,30,813.0,120.0,2.2,11.4,639.0,86.43,70.48
2018,4,30,15,45,791.0,116.5,2.2,10.95,589.5,85.72,70.2
2018,4,30,16,0,769.0,113.0,2.2,10.5,540.0,77.36,63.21
2018,4,30,16,15,738.5,109.5,2.2,10.15,488.0,76.53,62.8
2018,4,30,16,30,708.0,106.0,2.2,9.8,436.0,75.67,62.37
2018,4,30,16,45,667.0,101.0,2.2,9.5,382.5,73.6,60.83
2018,4,30,17,0,626.0,96.0,2.2,9.2,329.0,71.51,59.23
2018,4,30,17,15,571.0,89.0,2.15,8.85,276.0,67.69,56.02
2018,4,30,17,30,516.0,82.0,2.1,8.5,223.0,63.83,52.64
2018,4,30,17,45,436.5,72.0,2.05,8.2,173.5,54.37,43.96
2018,4,30,18,0,357.0,62.0,2.0,7.9,124.0,47.16,37.06
2018,4,30,18,15,248.0,47.5,1.95,7.7,83.5,36.38,26.61
2018,4,30,18,30,139.0,33.0,1.9,7.5,43.0,25.43,13.49
2018,4,30,18,45,71.5,17.5,1.85,7.3,22.5,14.94,0.0
2018,4,30,19,0,4.0,2.0,1.8,7.1,2.0,0.0,0.0
2018,4,30,19,15,2.0,1.0,1.75,7.0,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,5,1,5,15,0.0,5.5,1.25,6.35,5.5,4.69,0.0
2018,5,1,5,30,0.0,11.0,1.3,6.5,11.0,9.06,0.0
2018,5,1,5,45,2.0,28.0,1.3,6.7,28.5,27.84,17.2
2018,5,1,6,0,4.0,45.0,1.3,6.9,46.0,47.0,35.06
2018,5,1,6,15,18.5,66.5,1.3,7.05,71.0,91.78,75.06
2018,5,1,6,30,33.0,88.0,1.3,7.2,96.0,128.21,107.46
2018,5,1,6,45,116.5,109.0,1.25,7.35,147.5,241.84,206.95
2018,5,1,7,0,200.0,130.0,1.2,7.5,199.0,362.58,307.66
2018,5,1,7,15,296.0,125.5,1.15,7.8,246.0,444.43,373.99
2018,5,1,7,30,392.0,121.0,1.1,8.1,293.0,555.54,459.8
2018,5,1,7,45,235.5,142.0,1.05,8.4,249.0,408.22,338.36
2018,5,1,8,0,79.0,163.0,1.0,8.7,205.0,258.04,212.7
2018,5,1,8,15,325.5,175.0,0.95,9.2,371.5,559.96,454.79
2018,5,1,8,30,572.0,187.0,0.9,9.7,538.0,818.58,639.2
2018,5,1,8,45,686.5,160.5,0.9,10.2,613.0,910.28,695.14
2018,5,1,9,0,801.0,134.0,0.9,10.7,688.0,981.41,737.88
2018,5,1,9,15,826.0,131.0,0.85,11.25,731.0,994.38,740.98
2018,5,1,9,30,851.0,128.0,0.8,11.8,774.0,1003.56,742.6
2018,5,1,9,45,875.5,121.5,0.8,12.35,812.0,992.47,732.5
2018,5,1,10,0,900.0,115.0,0.8,12.9,850.0,990.4,728.71
2018,5,1,10,15,907.0,116.0,0.85,13.3,878.0,975.66,718.28
2018,5,1,10,30,914.0,117.0,0.9,13.7,906.0,957.35,705.83
2018,5,1,10,45,919.0,118.0,0.95,14.1,927.0,933.76,690.05
2018,5,1,11,0,924.0,119.0,1.0,14.5,948.0,906.83,672.14
2018,5,1,11,15,927.0,119.0,1.05,14.75,961.0,874.13,650.77
2018,5,1,11,30,930.0,119.0,1.1,15.0,974.0,838.52,627.36
2018,5,1,11,45,932.0,118.5,1.1,15.2,979.5,798.99,600.57
2018,5,1,12,0,934.0,118.0,1.1,15.4,985.0,756.99,570.26
2018,5,1,12,15,934.0,118.0,1.15,15.45,982.5,711.79,537.58
2018,5,1,12,30,934.0,118.0,1.2,15.5,980.0,664.64,502.53
2018,5,1,12,45,932.5,117.5,1.2,15.6,970.0,614.54,463.72
2018,5,1,13,0,931.0,117.0,1.2,15.7,960.0,563.04,422.69
2018,5,1,13,15,928.5,115.5,1.25,15.7,942.5,509.18,379.04
2018,5,1,13,30,926.0,114.0,1.3,15.7,925.0,454.44,333.21
2018,5,1,13,45,921.0,112.5,1.3,15.7,899.5,398.15,284.72
2018,5,1,14,0,916.0,111.0,1.3,15.7,874.0,341.66,235.25
2018,5,1,14,15,908.0,109.0,1.35,15.55,841.0,284.14,185.49
2018,5,1,14,30,900.0,107.0,1.4,15.4,808.0,227.18,138.26
2018,5,1,14,45,762.5,156.5,1.4,15.25,730.0,171.43,102.88
2018,5,1,15,0,625.0,206.0,1.4,15.1,652.0,146.22,99.79
2018,5,1,15,15,526.5,225.0,1.4,15.1,585.0,135.26,110.57
2018,5,1,15,30,428.0,244.0,1.4,15.1,518.0,147.27,121.05
2018,5,1,15,45,489.5,204.5,1.45,14.5,495.0,128.5,105.74
2018,5,1,16,0,551.0,165.0,1.5,13.9,472.0,108.34,89.08
2018,5,1,16,15,577.0,141.0,1.55,13.4,435.5,95.78,78.72
2018,5,1,16,30,603.0,117.0,1.6,12.9,399.0,81.92,67.06
2018,5,1,16,45,591.5,103.5,1.6,12.4,353.0,74.4,60.82
2018,5,1,17,0,580.0,90.0,1.6,11.9,307.0,66.37,54.02
2018,5,1,17,15,560.5,78.0,1.65,11.35,261.0,58.9,47.59
2018,5,1,17,30,541.0,66.0,1.7,10.8,215.0,50.99,40.62
2018,5,1,17,45,481.5,59.0,1.7,10.2,171.0,46.45,36.5
2018,5,1,18,0,422.0,52.0,1.7,9.6,127.0,41.88,32.12
2018,5,1,18,15,312.0,41.5,1.6,9.15,87.0,34.0,24.43
2018,5,1,18,30,202.0,31.0,1.5,8.7,47.0,24.06,12.92
2018,5,1,18,45,105.5,16.5,1.45,8.25,24.5,14.08,0.0
2018,5,1,19,0,9.0,2.0,1.4,7.8,2.0,0.0,0.0
2018,5,1,19,15,4.5,1.0,1.35,7.65,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,2,5,15,22.0,6.5,0.9,6.6,7.5,20.27,0.0
2018,5,2,5,30,44.0,13.0,0.9,6.7,15.0,57.28,0.0
2018,5,2,5,45,120.0,25.5,0.9,6.85,41.0,162.31,129.89
2018,5,2,6,0,196.0,38.0,0.9,7.0,67.0,241.1,203.69
2018,5,2,6,15,204.0,48.5,0.85,7.35,89.0,265.66,226.79
2018,5,2,6,30,212.0,59.0,0.8,7.7,111.0,290.56,248.55
2018,5,2,6,45,136.0,91.5,0.8,8.05,128.0,232.72,198.27
2018,5,2,7,0,60.0,124.0,0.8,8.4,145.0,188.17,157.92
2018,5,2,7,15,218.5,136.0,0.8,8.95,229.5,385.97,323.64
2018,5,2,7,30,377.0,148.0,0.8,9.5,314.0,575.94,469.89
2018,5,2,7,45,579.5,123.0,0.75,10.05,414.0,755.62,597.57
2018,5,2,8,0,782.0,98.0,0.7,10.6,514.0,922.82,706.01
2018,5,2,8,15,812.0,98.5,0.7,11.15,566.0,957.75,722.71
2018,5,2,8,30,842.0,99.0,0.7,11.7,618.0,989.74,739.36
2018,5,2,8,45,859.5,100.5,0.7,12.25,664.0,1007.2,746.53
2018,5,2,9,0,877.0,102.0,0.7,12.8,710.0,1009.32,744.2
2018,5,2,9,15,890.5,102.5,0.7,13.3,750.5,1014.79,744.58
2018,5,2,9,30,904.0,103.0,0.7,13.8,791.0,1016.67,742.79
2018,5,2,9,45,914.5,103.0,0.7,14.3,826.0,1011.39,736.73
2018,5,2,10,0,925.0,103.0,0.7,14.8,861.0,1002.44,728.65
2018,5,2,10,15,931.5,104.0,0.7,15.25,889.0,987.05,716.88
2018,5,2,10,30,938.0,105.0,0.7,15.7,917.0,968.06,703.09
2018,5,2,10,45,943.0,105.5,0.75,16.15,938.0,943.69,687.09
2018,5,2,11,0,948.0,106.0,0.8,16.6,959.0,915.94,668.99
2018,5,2,11,15,951.0,106.0,0.85,16.8,972.0,882.81,647.98
2018,5,2,11,30,954.0,106.0,0.9,17.0,985.0,846.7,624.9
2018,5,2,11,45,955.5,105.5,0.95,17.25,990.0,806.22,598.6
2018,5,2,12,0,957.0,105.0,1.0,17.5,995.0,763.25,569.09
2018,5,2,12,15,956.5,105.5,1.05,17.55,992.5,717.46,536.44
2018,5,2,12,30,956.0,106.0,1.1,17.6,990.0,669.69,501.37
2018,5,2,12,45,954.5,105.0,1.15,17.6,979.5,618.44,462.76
2018,5,2,13,0,953.0,104.0,1.2,17.6,969.0,565.76,421.73
2018,5,2,13,15,949.0,103.5,1.25,17.55,950.5,511.08,377.81
2018,5,2,13,30,945.0,103.0,1.3,17.5,932.0,455.6,331.73
2018,5,2,13,45,939.0,102.0,1.3,17.4,906.0,398.52,282.97
2018,5,2,14,0,933.0,101.0,1.3,17.3,880.0,341.29,233.24
2018,5,2,14,15,925.5,99.5,1.3,17.1,847.5,283.47,183.3
2018,5,2,14,30,918.0,98.0,1.3,16.9,815.0,226.13,135.82
2018,5,2,14,45,907.5,96.5,1.3,16.7,776.0,169.12,94.41
2018,5,2,15,0,897.0,95.0,1.3,16.5,737.0,113.34,65.86
2018,5,2,15,15,883.5,92.5,1.3,16.5,693.0,79.35,62.74
2018,5,2,15,30,870.0,90.0,1.3,16.5,649.0,78.04,61.86
2018,5,2,15,45,853.0,87.5,1.25,15.9,601.0,76.53,60.91
2018,5,2,16,0,836.0,85.0,1.2,15.3,553.0,66.2,52.32
2018,5,2,16,15,813.0,82.0,1.2,14.9,502.0,64.86,51.45
2018,5,2,16,30,790.0,79.0,1.2,14.5,451.0,63.47,50.52
2018,5,2,16,45,758.5,74.5,1.15,14.05,397.5,60.79,48.45
2018,5,2,17,0,727.0,70.0,1.1,13.6,344.0,58.03,46.27
2018,5,2,17,15,681.5,65.5,1.1,12.95,291.0,55.06,43.88
2018,5,2,17,30,636.0,61.0,1.1,12.3,238.0,47.79,37.52
2018,5,2,17,45,567.5,54.5,1.05,11.7,187.5,43.29,33.47
2018,5,2,18,0,499.0,48.0,1.0,11.1,137.0,38.79,29.2
2018,5,2,18,15,387.0,38.5,0.95,10.4,94.0,31.53,22.2
2018,5,2,18,30,275.0,29.0,0.9,9.7,51.0,24.23,13.44
2018,5,2,18,45,152.0,17.0,0.85,9.05,27.5,14.51,0.0
2018,5,2,19,0,29.0,5.0,0.8,8.4,4.0,0.0,0.0
2018,5,2,19,15,14.5,2.5,0.8,8.15,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,3,5,15,75.0,10.0,0.9,7.45,14.0,58.82,0.0
2018,5,3,5,30,150.0,20.0,0.9,7.5,28.0,160.92,33.24
2018,5,3,5,45,280.0,32.0,0.9,7.6,67.0,298.74,241.18
2018,5,3,6,0,410.0,44.0,0.9,7.7,106.0,426.03,354.05
2018,5,3,6,15,373.5,55.0,0.85,7.85,128.0,423.71,355.68
2018,5,3,6,30,337.0,66.0,0.8,8.0,150.0,409.05,345.46
2018,5,3,6,45,220.0,100.5,0.75,8.15,160.5,338.82,286.31
2018,5,3,7,0,103.0,135.0,0.7,8.3,171.0,260.87,218.72
2018,5,3,7,15,139.0,156.5,0.7,8.6,213.5,319.02,266.64
2018,5,3,7,30,175.0,178.0,0.7,8.9,256.0,377.74,312.6
2018,5,3,7,45,157.5,199.5,0.7,9.2,276.0,384.37,314.96
2018,5,3,8,0,140.0,221.0,0.7,9.5,296.0,389.44,316.53
2018,5,3,8,15,145.5,248.5,0.75,10.05,333.0,423.46,341.03
2018,5,3,8,30,151.0,276.0,0.8,10.6,370.0,456.11,363.82
2018,5,3,8,45,140.5,300.5,0.8,11.15,393.0,467.7,369.74
2018,5,3,9,0,130.0,325.0,0.8,11.7,416.0,477.98,374.88
2018,5,3,9,15,200.5,328.0,0.85,12.2,477.0,543.82,424.11
2018,5,3,9,30,271.0,331.0,0.9,12.7,538.0,628.59,484.62
2018,5,3,9,45,445.5,286.5,0.9,13.2,644.5,760.24,578.07
2018,5,3,10,0,620.0,242.0,0.9,13.7,751.0,873.23,654.19
2018,5,3,10,15,778.0,176.0,0.9,14.05,836.5,928.05,688.09
2018,5,3,10,30,936.0,110.0,0.9,14.4,922.0,971.89,713.93
2018,5,3,10,45,941.0,110.0,0.95,14.75,942.5,946.98,696.59
2018,5,3,11,0,946.0,110.0,1.0,15.1,963.0,918.72,678.08
2018,5,3,11,15,933.5,120.0,1.0,15.3,971.5,881.83,653.42
2018,5,3,11,30,921.0,130.0,1.0,15.5,980.0,842.42,627.09
2018,5,3,11,45,939.5,119.5,1.0,15.7,990.5,807.02,603.32
2018,5,3,12,0,958.0,109.0,1.0,15.9,1001.0,768.14,575.7
2018,5,3,12,15,945.0,116.5,1.05,16.05,994.5,719.62,540.63
2018,5,3,12,30,932.0,124.0,1.1,16.2,988.0,669.9,503.81
2018,5,3,12,45,933.0,121.5,1.1,16.4,978.0,619.83,465.23
2018,5,3,13,0,934.0,119.0,1.1,16.6,968.0,568.19,424.32
2018,5,3,13,15,946.0,108.5,1.15,16.65,954.0,514.5,381.06
2018,5,3,13,30,958.0,98.0,1.2,16.7,940.0,458.54,334.4
2018,5,3,13,45,953.5,96.5,1.25,16.8,914.5,401.06,285.19
2018,5,3,14,0,949.0,95.0,1.3,16.9,889.0,343.28,234.78
2018,5,3,14,15,941.5,94.0,1.3,16.8,856.5,285.05,184.25
2018,5,3,14,30,934.0,93.0,1.3,16.7,824.0,227.26,136.15
2018,5,3,14,45,924.0,91.5,1.35,16.6,785.0,169.54,93.89
2018,5,3,15,0,914.0,90.0,1.4,16.5,746.0,113.0,64.38
2018,5,3,15,15,899.5,88.0,1.4,16.5,701.0,76.93,60.68
2018,5,3,15,30,885.0,86.0,1.4,16.5,656.0,75.83,59.97
2018,5,3,15,45,863.5,83.5,1.35,16.15,605.0,74.17,58.82
2018,5,3,16,0,842.0,81.0,1.3,15.8,554.0,72.39,57.56
2018,5,3,16,15,817.0,78.0,1.3,15.4,502.0,62.06,48.89
2018,5,3,16,30,792.0,75.0,1.3,15.0,450.0,60.53,47.83
2018,5,3,16,45,762.5,72.5,1.25,14.65,399.0,59.27,46.99
2018,5,3,17,0,733.0,70.0,1.2,14.3,348.0,58.04,46.14
2018,5,3,17,15,685.5,66.0,1.2,13.6,294.5,55.45,44.1
2018,5,3,17,30,638.0,62.0,1.2,12.9,241.0,48.53,38.08
2018,5,3,17,45,557.5,55.0,1.2,12.25,188.0,43.57,33.64
2018,5,3,18,0,477.0,48.0,1.2,11.6,135.0,38.6,28.99
2018,5,3,18,15,367.5,39.0,1.2,10.95,93.0,31.81,22.43
2018,5,3,18,30,258.0,30.0,1.2,10.3,51.0,25.02,14.38
2018,5,3,18,45,142.0,17.0,1.25,9.7,27.5,14.51,0.0
2018,5,3,19,0,26.0,4.0,1.3,9.1,4.0,0.0,0.0
2018,5,3,19,15,13.0,2.0,1.3,8.8,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.75,5.65,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.65,5.55,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.55,5.8,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,5,4,5,15,64.5,11.0,0.5,6.3,14.5,52.72,0.0
2018,5,4,5,30,129.0,22.0,0.5,6.7,29.0,151.0,51.67
2018,5,4,5,45,226.0,34.5,0.5,7.05,63.0,259.6,210.49
2018,5,4,6,0,323.0,47.0,0.5,7.4,97.0,357.25,298.39
2018,5,4,6,15,362.5,61.0,0.6,8.0,137.0,417.15,349.64
2018,5,4,6,30,402.0,75.0,0.7,8.6,177.0,478.77,399.68
2018,5,4,6,45,360.0,99.0,0.8,9.2,206.0,482.71,401.72
2018,5,4,7,0,318.0,123.0,0.9,9.8,235.0,460.21,382.43
2018,5,4,7,15,398.0,131.0,0.9,10.5,294.0,570.86,466.54
2018,5,4,7,30,478.0,139.0,0.9,11.2,353.0,662.12,531.29
2018,5,4,7,45,492.5,154.5,0.9,11.85,398.0,699.69,554.27
2018,5,4,8,0,507.0,170.0,0.9,12.5,443.0,735.32,575.81
2018,5,4,8,15,548.5,174.0,0.75,13.25,494.0,782.06,602.52
2018,5,4,8,30,590.0,178.0,0.6,14.0,545.0,836.59,632.9
2018,5,4,8,45,511.5,223.0,0.5,14.8,558.0,796.25,597.92
2018,5,4,9,0,433.0,268.0,0.4,15.6,571.0,760.19,566.78
2018,5,4,9,15,482.0,268.5,0.3,16.5,623.5,801.31,590.54
2018,5,4,9,30,531.0,269.0,0.2,17.4,676.0,839.44,610.52
2018,5,4,9,45,513.0,293.5,0.15,18.3,701.0,833.35,601.05
2018,5,4,10,0,495.0,318.0,0.1,19.2,726.0,824.43,590.79
2018,5,4,10,15,458.5,345.0,0.2,19.8,732.5,797.9,571.92
2018,5,4,10,30,422.0,372.0,0.3,20.4,739.0,769.62,552.41
2018,5,4,10,45,402.5,389.5,0.4,21.05,746.0,736.03,530.04
2018,5,4,11,0,383.0,407.0,0.5,21.7,753.0,713.92,514.82
2018,5,4,11,15,419.5,402.5,0.6,21.8,786.5,724.09,522.77
2018,5,4,11,30,456.0,398.0,0.7,21.9,820.0,721.97,522.18
2018,5,4,11,45,457.0,402.5,0.8,22.0,827.0,696.51,505.46
2018,5,4,12,0,458.0,407.0,0.9,22.1,834.0,669.44,487.49
2018,5,4,12,15,435.5,409.0,0.95,22.1,814.5,623.7,455.94
2018,5,4,12,30,413.0,411.0,1.0,22.1,795.0,579.12,424.76
2018,5,4,12,45,620.0,296.5,1.0,22.1,865.5,577.07,423.75
2018,5,4,13,0,827.0,182.0,1.0,22.1,936.0,560.51,409.74
2018,5,4,13,15,883.0,143.5,1.05,22.05,934.0,511.11,370.82
2018,5,4,13,30,939.0,105.0,1.1,22.0,932.0,457.15,326.7
2018,5,4,13,45,934.0,103.5,1.1,21.9,906.5,400.51,279.38
2018,5,4,14,0,929.0,102.0,1.1,21.8,881.0,343.65,230.98
2018,5,4,14,15,921.5,100.5,1.1,21.6,848.5,286.19,182.31
2018,5,4,14,30,914.0,99.0,1.1,21.4,816.0,229.21,135.86
2018,5,4,14,45,873.5,110.0,1.15,21.15,768.5,176.69,99.49
2018,5,4,15,0,833.0,121.0,1.2,20.9,721.0,118.36,68.65
2018,5,4,15,15,818.0,116.0,1.2,20.9,675.5,81.52,63.41
