Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,15,30,803.0,111.0,1.2,20.9,630.0,79.87,62.27
2018,5,4,15,45,804.0,99.5,1.25,20.1,586.0,73.97,57.69
2018,5,4,16,0,805.0,88.0,1.3,19.3,542.0,67.62,52.66
2018,5,4,16,15,792.0,85.0,1.3,18.6,497.0,66.56,52.11
2018,5,4,16,30,779.0,82.0,1.3,17.9,452.0,65.42,51.48
2018,5,4,16,45,746.0,78.0,1.3,17.25,399.0,63.2,49.9
2018,5,4,17,0,713.0,74.0,1.3,16.6,346.0,60.93,48.23
2018,5,4,17,15,667.5,69.0,1.25,15.75,293.0,52.91,41.46
2018,5,4,17,30,622.0,64.0,1.2,14.9,240.0,49.89,38.98
2018,5,4,17,45,554.0,56.5,1.2,14.0,189.5,44.69,34.4
2018,5,4,18,0,486.0,49.0,1.2,13.1,139.0,39.42,29.55
2018,5,4,18,15,375.5,39.5,1.1,12.4,96.0,32.2,22.67
2018,5,4,18,30,265.0,30.0,1.0,11.7,53.0,24.94,14.53
2018,5,4,18,45,146.5,17.5,0.95,10.95,29.0,14.94,0.0
2018,5,4,19,0,28.0,5.0,0.9,10.2,5.0,0.0,0.0
2018,5,4,19,15,14.0,2.5,0.9,9.9,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,5,5,5,15,0.0,8.0,1.0,7.7,8.0,6.83,0.0
2018,5,5,5,30,0.0,16.0,1.0,8.0,16.0,13.21,0.6
2018,5,5,5,45,0.0,33.0,1.0,8.25,33.0,31.98,21.09
2018,5,5,6,0,0.0,50.0,1.0,8.5,50.0,48.92,36.55
2018,5,5,6,15,10.0,70.5,1.0,8.8,73.0,78.05,62.58
2018,5,5,6,30,20.0,91.0,1.0,9.1,96.0,118.93,98.29
2018,5,5,6,45,19.5,107.0,1.0,9.35,113.0,120.21,99.19
2018,5,5,7,0,19.0,123.0,1.0,9.6,130.0,133.72,110.31
2018,5,5,7,15,37.5,151.0,1.0,9.8,167.0,196.03,162.66
2018,5,5,7,30,56.0,179.0,1.0,10.0,204.0,244.03,201.7
2018,5,5,7,45,88.5,209.0,1.0,10.2,254.0,307.99,253.14
2018,5,5,8,0,121.0,239.0,1.0,10.4,304.0,392.89,319.08
2018,5,5,8,15,156.5,259.5,0.95,10.75,352.0,447.55,359.66
2018,5,5,8,30,192.0,280.0,0.9,11.1,400.0,501.71,398.91
2018,5,5,8,45,268.0,289.0,0.9,11.4,469.5,604.35,473.89
2018,5,5,9,0,344.0,298.0,0.9,11.7,539.0,683.66,529.39
2018,5,5,9,15,412.5,292.5,0.85,12.45,598.0,757.21,577.53
2018,5,5,9,30,481.0,287.0,0.8,13.2,657.0,808.97,609.66
2018,5,5,9,45,463.0,310.0,0.75,13.9,678.5,801.47,599.48
2018,5,5,10,0,445.0,333.0,0.7,14.6,700.0,791.42,588.61
2018,5,5,10,15,424.5,354.5,0.65,15.4,714.0,775.25,573.65
2018,5,5,10,30,404.0,376.0,0.6,16.2,728.0,744.52,549.54
2018,5,5,10,45,313.5,405.5,0.55,17.0,682.5,672.59,496.29
2018,5,5,11,0,223.0,435.0,0.5,17.8,637.0,591.86,437.39
2018,5,5,11,15,176.5,438.5,0.55,18.25,599.5,540.88,401.31
2018,5,5,11,30,130.0,442.0,0.6,18.7,562.0,492.41,366.23
2018,5,5,11,45,211.0,443.5,0.65,19.1,640.0,540.02,401.0
2018,5,5,12,0,292.0,445.0,0.7,19.5,718.0,582.49,430.22
2018,5,5,12,15,295.0,448.5,0.8,19.25,723.5,562.96,416.71
2018,5,5,12,30,298.0,452.0,0.9,19.0,729.0,542.41,402.75
2018,5,5,12,45,291.5,447.5,1.0,18.7,716.0,509.88,379.99
2018,5,5,13,0,285.0,443.0,1.1,18.4,703.0,477.91,357.14
2018,5,5,13,15,357.5,409.5,1.2,17.9,729.5,463.22,346.06
2018,5,5,13,30,430.0,376.0,1.3,17.4,756.0,434.51,323.16
2018,5,5,13,45,378.0,377.5,1.4,16.85,704.5,392.81,291.53
2018,5,5,14,0,326.0,379.0,1.5,16.3,653.0,349.12,258.64
2018,5,5,14,15,198.0,341.5,1.6,15.6,506.0,282.87,211.99
2018,5,5,14,30,70.0,304.0,1.7,14.9,359.0,232.07,178.39
2018,5,5,14,45,40.0,250.5,1.8,14.2,281.5,187.69,145.73
2018,5,5,15,0,10.0,197.0,1.9,13.5,204.0,156.22,122.77
2018,5,5,15,15,12.5,205.5,1.9,13.5,214.0,160.47,132.64
2018,5,5,15,30,15.0,214.0,1.9,13.5,224.0,165.39,137.14
2018,5,5,15,45,22.5,211.0,2.0,12.5,224.5,162.43,135.58
2018,5,5,16,0,30.0,208.0,2.1,11.5,225.0,150.31,126.16
2018,5,5,16,15,37.5,193.0,2.0,11.25,212.0,140.54,118.28
2018,5,5,16,30,45.0,178.0,1.9,11.0,199.0,130.5,110.08
2018,5,5,16,45,96.5,149.0,1.85,10.75,188.0,107.94,90.79
2018,5,5,17,0,148.0,120.0,1.8,10.5,177.0,90.01,75.34
2018,5,5,17,15,335.0,95.5,1.7,10.2,198.5,68.16,56.1
2018,5,5,17,30,522.0,71.0,1.6,9.9,220.0,54.46,43.91
2018,5,5,17,45,471.0,62.0,1.5,9.6,175.5,48.51,38.5
2018,5,5,18,0,420.0,53.0,1.4,9.3,131.0,42.37,32.7
2018,5,5,18,15,317.5,42.0,1.35,8.95,90.5,34.08,24.72
2018,5,5,18,30,215.0,31.0,1.3,8.6,50.0,24.05,14.27
2018,5,5,18,45,118.0,18.0,1.25,8.2,27.5,15.36,0.0
2018,5,5,19,0,21.0,5.0,1.2,7.8,5.0,4.27,0.0
2018,5,5,19,15,10.5,2.5,1.25,7.7,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,6,5,15,95.5,13.0,1.25,6.6,19.0,75.47,0.0
2018,5,6,5,30,191.0,26.0,1.3,6.8,38.0,205.28,109.13
2018,5,6,5,45,321.0,37.0,1.35,7.0,79.0,335.38,275.81
2018,5,6,6,0,451.0,48.0,1.4,7.2,120.0,464.56,388.62
2018,5,6,6,15,463.5,60.0,1.4,7.6,157.5,505.58,424.48
2018,5,6,6,30,476.0,72.0,1.4,8.0,195.0,545.96,457.37
2018,5,6,6,45,581.5,74.0,1.45,8.35,258.5,656.13,542.14
2018,5,6,7,0,687.0,76.0,1.5,8.7,322.0,769.17,624.21
2018,5,6,7,15,737.0,77.5,1.45,9.2,378.5,825.77,660.38
2018,5,6,7,30,787.0,79.0,1.4,9.7,435.0,888.5,699.99
2018,5,6,7,45,813.0,82.5,1.35,10.2,488.0,928.89,722.68
2018,5,6,8,0,839.0,86.0,1.3,10.7,541.0,966.82,743.32
2018,5,6,8,15,840.0,93.5,1.3,11.2,584.5,982.02,749.22
2018,5,6,8,30,841.0,101.0,1.3,11.7,628.0,993.66,753.13
2018,5,6,8,45,851.5,106.0,1.25,12.2,672.5,1008.28,758.26
2018,5,6,9,0,862.0,111.0,1.2,12.7,717.0,1019.34,761.05
2018,5,6,9,15,895.0,104.0,1.2,13.15,764.5,1023.41,760.57
2018,5,6,9,30,928.0,97.0,1.2,13.6,812.0,1036.24,765.99
2018,5,6,9,45,924.0,104.5,1.25,14.0,842.5,1024.79,756.92
2018,5,6,10,0,920.0,112.0,1.3,14.4,873.0,1009.6,745.91
2018,5,6,10,15,800.0,185.0,1.35,14.65,862.5,958.82,712.28
2018,5,6,10,30,680.0,258.0,1.4,14.9,852.0,901.99,673.32
2018,5,6,10,45,678.0,268.0,1.45,15.15,871.5,882.43,659.73
2018,5,6,11,0,676.0,278.0,1.5,15.4,891.0,859.94,643.62
2018,5,6,11,15,803.0,202.0,1.55,15.45,940.0,858.67,645.75
2018,5,6,11,30,930.0,126.0,1.6,15.5,989.0,848.31,639.09
2018,5,6,11,45,787.0,219.5,1.65,15.5,952.5,791.19,597.42
2018,5,6,12,0,644.0,313.0,1.7,15.5,916.0,723.7,547.21
2018,5,6,12,15,628.5,323.0,1.7,15.4,910.0,682.01,516.87
2018,5,6,12,30,613.0,333.0,1.7,15.3,904.0,644.56,488.63
2018,5,6,12,45,534.5,360.0,1.7,15.15,854.0,580.16,440.35
2018,5,6,13,0,456.0,387.0,1.7,15.0,804.0,521.43,395.92
2018,5,6,13,15,491.0,359.0,1.65,14.7,800.0,484.5,366.83
2018,5,6,13,30,526.0,331.0,1.6,14.4,796.0,444.48,334.05
2018,5,6,13,45,468.5,342.0,1.6,14.1,747.5,394.03,294.18
2018,5,6,14,0,411.0,353.0,1.6,13.8,699.0,349.4,259.04
2018,5,6,14,15,258.0,352.5,1.55,13.55,567.0,291.51,217.94
2018,5,6,14,30,105.0,352.0,1.5,13.3,435.0,266.95,204.96
2018,5,6,14,45,157.0,345.5,1.5,13.05,462.5,244.03,185.68
2018,5,6,15,0,209.0,339.0,1.5,12.8,490.0,227.22,173.96
2018,5,6,15,15,193.5,311.5,1.5,12.8,445.0,199.07,164.98
2018,5,6,15,30,178.0,284.0,1.5,12.8,400.0,185.32,154.01
2018,5,6,15,45,206.5,259.0,1.5,12.25,383.5,172.97,144.38
2018,5,6,16,0,235.0,234.0,1.5,11.7,367.0,150.97,126.4
2018,5,6,16,15,218.5,202.5,1.5,11.4,317.5,134.19,112.58
2018,5,6,16,30,202.0,171.0,1.5,11.1,268.0,116.47,97.72
2018,5,6,16,45,237.0,155.5,1.5,10.8,256.5,108.24,91.01
2018,5,6,17,0,272.0,140.0,1.5,10.5,245.0,99.48,83.7
2018,5,6,17,15,242.0,113.5,1.5,10.3,196.5,82.57,68.96
2018,5,6,17,30,212.0,87.0,1.5,10.1,148.0,64.94,53.3
2018,5,6,17,45,240.5,75.0,1.45,9.85,131.0,56.9,46.03
2018,5,6,18,0,269.0,63.0,1.4,9.6,114.0,47.25,37.06
2018,5,6,18,15,221.0,49.0,1.35,9.35,82.5,37.26,27.54
2018,5,6,18,30,173.0,35.0,1.3,9.1,51.0,26.96,16.88
2018,5,6,18,45,90.0,19.5,1.2,8.8,27.5,16.64,0.0
2018,5,6,19,0,7.0,4.0,1.1,8.5,4.0,3.41,0.0
2018,5,6,19,15,3.5,2.0,1.1,8.4,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,5,7,4,45,5.0,1.0,1.15,6.4,1.0,0.0,0.0
2018,5,7,5,0,10.0,2.0,1.1,6.5,2.0,0.0,0.0
2018,5,7,5,15,117.5,14.5,1.1,7.05,22.0,91.71,0.0
2018,5,7,5,30,225.0,27.0,1.1,7.6,42.0,227.59,134.45
2018,5,7,5,45,348.5,37.0,1.1,8.2,83.0,356.85,292.07
2018,5,7,6,0,472.0,47.0,1.1,8.8,124.0,480.79,397.97
2018,5,7,6,15,549.5,54.0,1.1,9.3,174.5,570.37,470.47
2018,5,7,6,30,627.0,61.0,1.1,9.8,225.0,663.13,541.08
2018,5,7,6,45,677.0,65.5,1.1,10.35,278.5,730.38,588.71
2018,5,7,7,0,727.0,70.0,1.1,10.9,332.0,792.16,630.13
2018,5,7,7,15,761.5,74.5,1.05,11.45,386.5,845.72,663.2
2018,5,7,7,30,796.0,79.0,1.0,12.0,441.0,897.77,693.9
2018,5,7,7,45,820.5,82.0,1.0,12.6,493.5,936.18,715.12
2018,5,7,8,0,845.0,85.0,1.0,13.2,546.0,972.06,734.37
2018,5,7,8,15,863.5,88.0,1.0,13.75,596.0,987.49,740.09
2018,5,7,8,30,882.0,91.0,1.0,14.3,646.0,1011.3,751.59
2018,5,7,8,45,896.0,93.0,1.05,14.8,691.5,1026.06,758.29
2018,5,7,9,0,910.0,95.0,1.1,15.3,737.0,1037.37,763.02
2018,5,7,9,15,922.5,96.5,1.1,15.75,778.5,1042.97,763.44
2018,5,7,9,30,935.0,98.0,1.1,16.2,820.0,1044.86,761.75
2018,5,7,9,45,946.0,97.5,1.1,16.6,855.5,1039.29,755.74
2018,5,7,10,0,957.0,97.0,1.1,17.0,891.0,1029.97,747.65
2018,5,7,10,15,961.5,98.5,1.1,17.35,918.0,1012.81,734.98
2018,5,7,10,30,966.0,100.0,1.1,17.7,945.0,992.03,720.28
2018,5,7,10,45,970.0,100.5,1.15,18.05,965.5,966.26,703.44
2018,5,7,11,0,974.0,101.0,1.2,18.4,986.0,937.11,684.46
2018,5,7,11,15,976.0,101.5,1.2,18.6,999.0,903.04,661.87
2018,5,7,11,30,978.0,102.0,1.2,18.8,1012.0,865.98,637.31
2018,5,7,11,45,965.5,110.5,1.25,19.05,1012.5,822.08,608.66
2018,5,7,12,0,953.0,119.0,1.3,19.3,1013.0,776.25,577.06
2018,5,7,12,15,861.0,177.0,1.3,19.4,983.0,719.89,535.11
2018,5,7,12,30,769.0,235.0,1.3,19.5,953.0,663.31,492.76
2018,5,7,12,45,706.5,270.0,1.35,19.65,924.0,608.34,451.79
2018,5,7,13,0,644.0,305.0,1.4,19.8,895.0,556.93,412.7
2018,5,7,13,15,686.0,272.0,1.4,19.8,889.5,511.22,376.91
2018,5,7,13,30,728.0,239.0,1.4,19.8,884.0,461.27,336.39
2018,5,7,13,45,813.0,184.5,1.4,19.8,885.5,412.64,294.26
2018,5,7,14,0,898.0,130.0,1.4,19.8,887.0,356.93,244.67
2018,5,7,14,15,897.5,123.0,1.4,19.65,855.5,299.3,195.34
2018,5,7,14,30,897.0,116.0,1.4,19.5,824.0,241.48,147.41
2018,5,7,14,45,889.0,112.0,1.4,19.4,785.5,184.56,105.21
2018,5,7,15,0,881.0,108.0,1.4,19.3,747.0,128.63,74.01
2018,5,7,15,15,875.5,101.0,1.4,19.3,704.0,84.06,65.94
2018,5,7,15,30,870.0,94.0,1.4,19.3,661.0,80.37,63.08
2018,5,7,15,45,857.5,90.5,1.4,18.65,615.0,78.41,61.78
2018,5,7,16,0,845.0,87.0,1.4,18.0,569.0,67.43,52.76
2018,5,7,16,15,825.0,84.0,1.4,17.45,519.0,66.19,52.01
2018,5,7,16,30,805.0,81.0,1.4,16.9,469.0,64.88,51.2
2018,5,7,16,45,775.0,77.0,1.45,16.35,415.5,62.64,49.56
2018,5,7,17,0,745.0,73.0,1.5,15.8,362.0,60.33,47.83
2018,5,7,17,15,700.0,68.5,1.45,15.05,308.0,57.42,45.55
2018,5,7,17,30,655.0,64.0,1.4,14.3,254.0,49.99,39.16
2018,5,7,17,45,588.5,57.5,1.35,13.5,202.5,45.54,35.26
2018,5,7,18,0,522.0,51.0,1.3,12.7,151.0,41.09,31.14
2018,5,7,18,15,413.5,42.0,1.3,12.0,106.5,34.3,24.67
2018,5,7,18,30,305.0,33.0,1.3,11.3,62.0,27.52,17.36
2018,5,7,18,45,171.5,19.5,1.25,10.6,34.0,16.38,0.0
2018,5,7,19,0,38.0,6.0,1.2,9.9,6.0,5.12,0.0
2018,5,7,19,15,19.0,3.0,1.2,9.6,3.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,8,4,45,7.0,1.0,1.05,7.45,1.0,0.0,0.0
2018,5,8,5,0,14.0,2.0,1.1,7.7,2.0,0.0,0.0
2018,5,8,5,15,135.0,14.0,1.15,8.0,23.0,103.24,0.0
2018,5,8,5,30,256.0,26.0,1.2,8.3,44.0,252.42,160.51
2018,5,8,5,45,376.0,35.5,1.2,8.6,85.5,376.86,308.52
2018,5,8,6,0,496.0,45.0,1.2,8.9,127.0,498.06,412.07
2018,5,8,6,15,566.0,51.0,1.25,9.25,176.5,580.48,479.46
2018,5,8,6,30,636.0,57.0,1.3,9.6,226.0,665.7,545.23
2018,5,8,6,45,680.5,62.5,1.3,9.9,278.5,723.59,586.84
2018,5,8,7,0,725.0,68.0,1.3,10.2,331.0,788.36,631.56
2018,5,8,7,15,757.0,71.5,1.3,10.65,383.5,838.12,663.32
2018,5,8,7,30,789.0,75.0,1.3,11.1,436.0,886.32,693.05
2018,5,8,7,45,812.0,78.0,1.3,11.5,487.0,923.11,714.28
2018,5,8,8,0,835.0,81.0,1.3,11.9,538.0,957.41,733.54
2018,5,8,8,15,850.0,84.5,1.25,12.0,586.0,970.09,738.07
2018,5,8,8,30,865.0,88.0,1.2,12.1,634.0,991.02,748.41
2018,5,8,8,45,875.5,91.0,1.15,12.2,677.5,1003.51,753.07
2018,5,8,9,0,886.0,94.0,1.1,12.3,721.0,1012.57,755.68
2018,5,8,9,15,894.0,96.5,1.05,12.35,759.5,1015.0,754.29
2018,5,8,9,30,902.0,99.0,1.0,12.4,798.0,1013.83,750.84
2018,5,8,9,45,830.5,139.5,1.0,12.45,804.5,984.21,730.27
2018,5,8,10,0,759.0,180.0,1.0,12.5,811.0,945.93,704.52
2018,5,8,10,15,671.0,237.5,0.95,12.75,808.5,899.03,671.15
2018,5,8,10,30,583.0,295.0,0.9,13.0,806.0,845.75,631.39
2018,5,8,10,45,749.5,207.0,0.9,13.2,879.5,890.11,663.93
2018,5,8,11,0,916.0,119.0,0.9,13.4,953.0,904.8,671.94
2018,5,8,11,15,856.0,159.0,0.9,13.9,947.0,865.5,644.23
2018,5,8,11,30,796.0,199.0,0.9,14.4,941.0,815.5,608.97
2018,5,8,11,45,702.0,259.5,0.9,14.85,916.5,762.53,569.36
2018,5,8,12,0,608.0,320.0,0.9,15.3,892.0,704.72,526.43
2018,5,8,12,15,464.0,383.0,0.9,15.95,818.5,624.49,466.92
2018,5,8,12,30,320.0,446.0,0.9,16.6,745.0,552.24,412.94
2018,5,8,12,45,346.0,431.5,0.95,17.2,751.5,529.98,396.34
2018,5,8,13,0,372.0,417.0,1.0,17.8,758.0,505.45,377.03
2018,5,8,13,15,579.5,305.5,1.1,17.95,825.5,490.14,363.91
2018,5,8,13,30,787.0,194.0,1.2,18.1,893.0,458.99,335.75
2018,5,8,13,45,779.5,191.5,1.25,18.25,867.0,406.86,292.11
2018,5,8,14,0,772.0,189.0,1.3,18.4,841.0,349.02,243.59
2018,5,8,14,15,845.0,139.5,1.4,18.15,829.0,291.76,192.82
2018,5,8,14,30,918.0,90.0,1.5,17.9,817.0,230.46,139.06
2018,5,8,14,45,909.0,88.5,1.6,17.65,779.0,174.19,96.83
2018,5,8,15,0,900.0,87.0,1.7,17.4,741.0,118.98,65.66
2018,5,8,15,15,887.5,85.0,1.7,17.4,698.0,74.76,58.58
2018,5,8,15,30,875.0,83.0,1.7,17.4,655.0,73.69,57.89
2018,5,8,15,45,857.0,81.0,1.7,16.65,607.0,72.4,57.14
2018,5,8,16,0,839.0,79.0,1.7,15.9,559.0,71.01,56.31
2018,5,8,16,15,814.5,77.0,1.65,15.5,508.0,61.1,47.99
2018,5,8,16,30,790.0,75.0,1.6,15.1,457.0,60.27,47.55
2018,5,8,16,45,757.5,71.5,1.55,14.75,404.0,58.23,46.0
2018,5,8,17,0,725.0,68.0,1.5,14.4,351.0,56.14,44.4
2018,5,8,17,15,680.0,64.5,1.4,13.95,299.0,53.91,42.64
2018,5,8,17,30,635.0,61.0,1.3,13.5,247.0,47.47,37.05
2018,5,8,17,45,568.0,55.5,1.2,13.05,197.0,43.75,33.73
2018,5,8,18,0,501.0,50.0,1.1,12.6,147.0,40.07,30.27
2018,5,8,18,15,398.0,41.5,1.0,12.2,104.0,33.72,24.19
2018,5,8,18,30,295.0,33.0,0.9,11.8,61.0,27.39,17.4
2018,5,8,18,45,170.5,20.5,0.85,11.35,34.5,16.03,0.0
2018,5,8,19,0,46.0,8.0,0.8,10.9,8.0,6.83,0.0
2018,5,8,19,15,23.0,4.0,0.8,10.65,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,9,4,45,7.5,1.0,0.9,8.05,1.0,0.0,0.0
2018,5,9,5,0,15.0,2.0,0.9,8.0,2.0,0.0,0.0
2018,5,9,5,15,140.0,14.5,0.95,8.35,24.0,107.19,0.0
2018,5,9,5,30,265.0,27.0,1.0,8.7,46.0,261.79,175.26
2018,5,9,5,45,388.5,35.5,1.05,9.1,88.0,386.75,316.04
2018,5,9,6,0,512.0,44.0,1.1,9.5,130.0,509.96,420.15
2018,5,9,6,15,586.5,49.5,1.1,9.85,181.0,595.81,489.04
2018,5,9,6,30,661.0,55.0,1.1,10.2,232.0,678.51,551.57
2018,5,9,6,45,709.0,59.0,1.1,10.55,286.0,745.19,598.82
2018,5,9,7,0,757.0,63.0,1.1,10.9,340.0,811.82,643.78
2018,5,9,7,15,789.0,66.5,1.15,11.4,394.0,862.19,675.86
2018,5,9,7,30,821.0,70.0,1.2,11.9,448.0,910.98,706.06
2018,5,9,7,45,845.0,72.5,1.2,12.35,500.5,937.6,719.82
2018,5,9,8,0,869.0,75.0,1.2,12.8,553.0,972.58,739.24
2018,5,9,8,15,885.5,77.0,1.25,13.2,602.0,996.67,752.12
2018,5,9,8,30,902.0,79.0,1.3,13.6,651.0,1017.66,763.1
2018,5,9,8,45,914.5,80.5,1.35,14.0,695.5,1030.67,768.98
2018,5,9,9,0,927.0,82.0,1.4,14.4,740.0,1040.19,772.83
2018,5,9,9,15,903.5,98.5,1.45,14.65,769.0,1027.29,762.79
2018,5,9,9,30,880.0,115.0,1.5,14.9,798.0,1010.0,750.36
2018,5,9,9,45,910.0,106.5,1.55,15.2,839.5,1014.91,752.43
2018,5,9,10,0,940.0,98.0,1.6,15.5,881.0,1015.88,751.79
2018,5,9,10,15,956.5,93.5,1.6,15.65,912.5,1004.17,742.76
2018,5,9,10,30,973.0,89.0,1.6,15.8,944.0,988.63,731.54
2018,5,9,10,45,976.5,90.0,1.65,16.0,964.5,963.11,714.53
2018,5,9,11,0,980.0,91.0,1.7,16.2,985.0,934.19,695.38
2018,5,9,11,15,981.0,91.5,1.7,16.3,997.0,899.47,671.97
2018,5,9,11,30,982.0,92.0,1.7,16.4,1009.0,861.81,646.57
2018,5,9,11,45,982.0,92.5,1.75,16.45,1013.5,820.66,619.3
2018,5,9,12,0,982.0,93.0,1.8,16.5,1018.0,777.03,589.48
2018,5,9,12,15,980.0,94.5,1.8,16.55,1015.0,730.64,554.97
2018,5,9,12,30,978.0,96.0,1.8,16.6,1012.0,682.33,518.22
2018,5,9,12,45,973.5,96.5,1.8,16.65,1000.0,630.13,477.68
2018,5,9,13,0,969.0,97.0,1.8,16.7,988.0,576.73,435.06
2018,5,9,13,15,965.5,97.0,1.8,16.65,970.0,522.43,390.59
2018,5,9,13,30,962.0,97.0,1.8,16.6,952.0,467.27,344.04
2018,5,9,13,45,957.5,95.0,1.8,16.6,926.0,409.7,294.35
2018,5,9,14,0,953.0,93.0,1.8,16.6,900.0,351.85,243.5
2018,5,9,14,15,946.0,91.5,1.8,16.4,867.5,293.66,192.57
2018,5,9,14,30,939.0,90.0,1.8,16.2,835.0,235.89,143.61
2018,5,9,14,45,929.5,88.5,1.85,16.05,796.5,178.42,99.84
2018,5,9,15,0,920.0,87.0,1.9,15.9,758.0,122.07,67.32
2018,5,9,15,15,907.5,85.0,1.9,15.9,714.0,75.14,59.26
2018,5,9,15,30,895.0,83.0,1.9,15.9,670.0,74.06,58.55
2018,5,9,15,45,877.5,81.0,1.9,15.3,621.5,72.76,57.76
2018,5,9,16,0,860.0,79.0,1.9,14.7,573.0,71.35,56.87
2018,5,9,16,15,836.0,77.0,1.95,14.25,521.0,69.72,55.76
2018,5,9,16,30,812.0,75.0,2.0,13.8,469.0,60.54,48.02
2018,5,9,16,45,780.0,72.0,2.0,13.35,415.5,58.84,46.8
2018,5,9,17,0,748.0,69.0,2.0,12.9,362.0,57.13,45.55
2018,5,9,17,15,702.5,65.0,2.0,12.35,308.5,54.49,43.43
2018,5,9,17,30,657.0,61.0,2.0,11.8,255.0,47.61,37.42
2018,5,9,17,45,589.0,55.5,1.95,11.3,204.0,43.84,34.06
2018,5,9,18,0,521.0,50.0,1.9,10.8,153.0,40.12,30.54
2018,5,9,18,15,413.5,42.0,1.8,10.35,108.5,34.15,24.77
2018,5,9,18,30,306.0,34.0,1.7,9.9,64.0,28.24,18.41
2018,5,9,18,45,176.5,21.0,1.55,9.45,36.0,17.62,0.0
2018,5,9,19,0,47.0,8.0,1.4,9.0,8.0,6.83,0.0
2018,5,9,19,15,23.5,4.0,1.35,8.9,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,10,4,45,4.0,1.0,1.45,8.25,1.0,0.0,0.0
2018,5,10,5,0,8.0,2.0,1.5,8.3,2.0,0.0,0.0
2018,5,10,5,15,64.5,14.5,1.45,8.4,19.0,56.12,0.0
2018,5,10,5,30,121.0,27.0,1.4,8.5,36.0,161.53,111.41
2018,5,10,5,45,162.0,42.5,1.4,8.6,64.5,204.44,169.17
2018,5,10,6,0,203.0,58.0,1.4,8.7,93.0,259.59,220.06
2018,5,10,6,15,243.5,74.0,1.4,8.95,130.0,317.73,270.96
2018,5,10,6,30,284.0,90.0,1.4,9.2,167.0,398.36,337.52
2018,5,10,6,45,419.0,93.0,1.4,9.45,233.5,527.83,441.76
2018,5,10,7,0,554.0,96.0,1.4,9.7,300.0,673.96,551.37
2018,5,10,7,15,628.5,98.0,1.4,10.05,362.5,758.22,609.59
2018,5,10,7,30,703.0,100.0,1.4,10.4,425.0,842.75,666.34
2018,5,10,7,45,752.5,99.0,1.35,10.8,483.0,892.04,695.73
2018,5,10,8,0,802.0,98.0,1.3,11.2,541.0,947.19,728.68
2018,5,10,8,15,822.5,100.5,1.3,11.75,590.0,975.18,742.92
2018,5,10,8,30,843.0,103.0,1.3,12.3,639.0,1000.11,755.38
2018,5,10,8,45,859.5,105.0,1.25,12.85,684.5,1017.13,761.71
2018,5,10,9,0,876.0,107.0,1.2,13.4,730.0,1018.44,757.98
2018,5,10,9,15,879.0,113.0,1.25,13.8,767.5,1019.43,756.75
2018,5,10,9,30,882.0,119.0,1.3,14.2,805.0,1016.74,753.3
2018,5,10,9,45,819.0,159.0,1.35,14.55,817.5,994.26,737.37
2018,5,10,10,0,756.0,199.0,1.4,14.9,830.0,963.77,716.52
2018,5,10,10,15,644.5,271.0,1.45,15.1,821.0,906.22,676.33
2018,5,10,10,30,533.0,343.0,1.5,15.3,812.0,846.05,632.55
2018,5,10,10,45,509.5,365.0,1.5,15.5,821.5,821.34,614.33
2018,5,10,11,0,486.0,387.0,1.5,15.7,831.0,794.79,594.47
2018,5,10,11,15,488.5,394.0,1.55,15.8,845.5,775.54,580.98
2018,5,10,11,30,491.0,401.0,1.6,15.9,860.0,753.99,565.68
2018,5,10,11,45,629.5,318.5,1.6,16.0,910.0,756.62,569.63
2018,5,10,12,0,768.0,236.0,1.6,16.1,960.0,752.59,567.83
2018,5,10,12,15,736.5,255.5,1.6,16.15,948.5,704.36,531.81
2018,5,10,12,30,705.0,275.0,1.6,16.2,937.0,656.51,495.89
2018,5,10,12,45,730.5,255.5,1.6,16.25,934.5,613.53,463.35
2018,5,10,13,0,756.0,236.0,1.6,16.3,932.0,567.71,427.55
2018,5,10,13,15,771.0,220.0,1.65,16.1,918.0,516.68,387.27
2018,5,10,13,30,786.0,204.0,1.7,15.9,904.0,463.91,344.14
2018,5,10,13,45,844.5,163.0,1.75,15.7,896.0,412.44,299.58
2018,5,10,14,0,903.0,122.0,1.8,15.5,888.0,357.49,250.36
2018,5,10,14,15,889.0,123.5,1.9,15.2,854.0,301.95,202.17
2018,5,10,14,30,875.0,125.0,2.0,14.9,820.0,247.52,156.36
2018,5,10,14,45,867.0,120.0,2.05,14.6,781.5,191.38,113.3
2018,5,10,15,0,859.0,115.0,2.1,14.3,743.0,126.09,72.16
2018,5,10,15,15,860.0,107.0,2.1,14.3,704.0,87.1,69.91
2018,5,10,15,30,861.0,99.0,2.1,14.3,665.0,83.12,66.73
2018,5,10,15,45,843.0,96.0,2.15,13.7,616.5,71.94,57.4
2018,5,10,16,0,825.0,93.0,2.2,13.1,568.0,70.99,56.92
2018,5,10,16,15,800.0,90.5,2.15,12.75,517.0,70.21,56.52
2018,5,10,16,30,775.0,88.0,2.1,12.4,466.0,69.42,56.12
2018,5,10,16,45,741.0,84.0,2.1,12.05,412.5,67.36,54.59
2018,5,10,17,0,707.0,80.0,2.1,11.7,359.0,59.78,48.12
2018,5,10,17,15,656.0,76.0,2.1,11.2,305.5,57.65,46.46
2018,5,10,17,30,605.0,72.0,2.1,10.7,252.0,55.57,44.76
2018,5,10,17,45,522.5,65.5,2.05,10.25,199.5,51.32,40.96
2018,5,10,18,0,440.0,59.0,2.0,9.8,147.0,47.15,37.01
2018,5,10,18,15,333.0,48.0,1.95,9.45,103.5,36.91,27.36
2018,5,10,18,30,226.0,37.0,1.9,9.1,60.0,28.57,18.88
2018,5,10,18,45,127.5,22.5,1.8,8.8,34.0,17.5,0.0
2018,5,10,19,0,29.0,8.0,1.7,8.5,8.0,6.83,0.0
2018,5,10,19,15,14.5,4.0,1.7,8.45,4.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,5,11,4,45,3.5,1.0,0.8,7.3,1.0,0.0,0.0
2018,5,11,5,0,7.0,2.0,0.8,7.3,2.0,0.0,0.0
2018,5,11,5,15,55.5,14.5,0.8,7.7,18.5,50.07,0.0
2018,5,11,5,30,104.0,27.0,0.8,8.1,35.0,133.87,94.89
2018,5,11,5,45,170.0,43.0,0.85,8.5,67.5,228.74,188.94
2018,5,11,6,0,236.0,59.0,0.9,8.9,100.0,305.98,257.43
2018,5,11,6,15,294.5,73.5,0.9,9.4,142.0,379.13,319.42
2018,5,11,6,30,353.0,88.0,0.9,9.9,184.0,455.49,381.03
2018,5,11,6,45,397.5,101.0,0.9,10.45,231.0,519.64,430.0
2018,5,11,7,0,442.0,114.0,0.9,11.0,278.0,584.85,477.33
2018,5,11,7,15,586.0,102.5,0.9,11.55,354.0,723.88,576.62
2018,5,11,7,30,730.0,91.0,0.9,12.1,430.0,857.25,665.42
2018,5,11,7,45,680.5,115.0,0.95,12.6,459.5,848.65,654.84
2018,5,11,8,0,631.0,139.0,1.0,13.1,489.0,834.01,642.28
2018,5,11,8,15,601.0,165.5,1.0,13.6,522.5,836.55,640.98
2018,5,11,8,30,571.0,192.0,1.0,14.1,556.0,826.36,630.92
2018,5,11,8,45,576.0,208.5,1.0,14.6,597.5,846.65,641.71
2018,5,11,9,0,581.0,225.0,1.0,15.1,639.0,863.96,649.84
2018,5,11,9,15,577.5,244.5,1.05,15.55,675.5,872.91,653.17
2018,5,11,9,30,574.0,264.0,1.1,16.0,712.0,878.67,654.6
2018,5,11,9,45,561.5,287.0,1.1,16.5,740.5,876.02,649.5
2018,5,11,10,0,549.0,310.0,1.1,17.0,769.0,870.3,642.64
2018,5,11,10,15,723.0,223.0,1.15,17.35,848.0,935.08,688.05
2018,5,11,10,30,897.0,136.0,1.2,17.7,927.0,966.04,706.29
2018,5,11,10,45,930.0,120.5,1.2,18.0,957.0,952.34,695.62
2018,5,11,11,0,963.0,105.0,1.2,18.3,987.0,934.19,682.8
2018,5,11,11,15,967.5,105.0,1.25,18.5,1001.0,902.15,662.12
2018,5,11,11,30,972.0,105.0,1.3,18.7,1015.0,867.0,639.43
2018,5,11,11,45,975.0,104.0,1.35,18.9,1021.0,826.95,613.3
2018,5,11,12,0,978.0,103.0,1.4,19.1,1027.0,784.31,584.47
2018,5,11,12,15,978.5,103.0,1.4,19.15,1025.0,738.4,551.18
2018,5,11,12,30,979.0,103.0,1.4,19.2,1023.0,690.44,515.59
2018,5,11,12,45,977.5,102.5,1.45,19.25,1012.5,639.12,476.99
2018,5,11,13,0,976.0,102.0,1.5,19.3,1002.0,586.35,436.02
2018,5,11,13,15,974.5,100.5,1.5,19.3,984.5,531.6,391.99
2018,5,11,13,30,973.0,99.0,1.5,19.3,967.0,475.81,345.76
2018,5,11,13,45,969.0,97.5,1.55,19.3,941.5,418.29,297.08
2018,5,11,14,0,965.0,96.0,1.6,19.3,916.0,360.41,247.03
2018,5,11,14,15,958.0,94.5,1.6,19.25,883.0,301.65,196.17
2018,5,11,14,30,951.0,93.0,1.6,19.2,850.0,243.3,147.16
2018,5,11,14,45,941.5,91.0,1.6,19.15,811.0,184.93,102.83
2018,5,11,15,0,932.0,89.0,1.6,19.1,772.0,127.69,69.24
2018,5,11,15,15,919.5,87.5,1.6,19.1,728.0,76.85,59.9
2018,5,11,15,30,907.0,86.0,1.6,19.1,684.0,76.11,59.51
2018,5,11,15,45,890.0,84.0,1.65,18.75,635.0,74.87,58.72
2018,5,11,16,0,873.0,82.0,1.7,18.4,586.0,73.5,57.84
2018,5,11,16,15,851.0,79.0,1.65,18.0,534.0,71.28,56.24
2018,5,11,16,30,829.0,76.0,1.6,17.6,482.0,61.42,48.01
2018,5,11,16,45,799.5,73.0,1.6,17.15,428.5,59.76,46.86
2018,5,11,17,0,770.0,70.0,1.6,16.7,375.0,58.07,45.65
2018,5,11,17,15,728.0,65.5,1.55,15.95,321.0,55.05,43.28
2018,5,11,17,30,686.0,61.0,1.5,15.2,267.0,52.0,40.79
2018,5,11,17,45,623.5,55.5,1.45,14.45,215.0,43.99,33.76
2018,5,11,18,0,561.0,50.0,1.4,13.7,163.0,40.23,30.31
2018,5,11,18,15,460.5,42.0,1.3,13.05,117.0,34.21,24.62
2018,5,11,18,30,360.0,34.0,1.2,12.4,71.0,28.23,18.44
2018,5,11,18,45,216.0,21.5,1.15,11.8,40.5,17.98,1.12
2018,5,11,19,0,72.0,9.0,1.1,11.2,10.0,7.68,0.0
2018,5,11,19,15,36.0,4.5,1.05,11.05,5.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.55,8.6,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.5,8.45,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.45,8.2,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.4,8.05,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.45,7.95,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.45,7.6,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.45,7.6,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.55,7.8,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.65,8.05,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,12,4,45,14.0,2.5,0.75,8.35,2.0,0.0,0.0
2018,5,12,5,0,28.0,5.0,0.8,8.5,4.0,0.0,0.0
2018,5,12,5,15,152.0,17.0,0.85,9.15,27.5,117.88,0.0
2018,5,12,5,30,276.0,29.0,0.9,9.8,51.0,277.81,203.54
2018,5,12,5,45,391.0,37.5,0.95,10.4,93.5,391.84,320.09
2018,5,12,6,0,506.0,46.0,1.0,11.0,136.0,508.81,417.29
2018,5,12,6,15,493.0,60.0,1.0,11.65,171.0,532.77,437.43
2018,5,12,6,30,480.0,74.0,1.0,12.3,206.0,554.18,453.82
2018,5,12,6,45,496.5,89.0,0.95,13.0,250.5,600.65,486.87
2018,5,12,7,0,513.0,104.0,0.9,13.7,295.0,637.23,510.57
2018,5,12,7,15,524.0,118.0,0.9,14.35,338.5,674.45,534.39
2018,5,12,7,30,535.0,132.0,0.9,15.0,382.0,709.9,556.17
2018,5,12,7,45,548.0,145.5,0.85,15.65,426.5,744.71,576.26
2018,5,12,8,0,561.0,159.0,0.8,16.3,471.0,777.43,594.34
2018,5,12,8,15,600.5,164.5,0.8,16.75,525.0,835.25,630.19
2018,5,12,8,30,640.0,170.0,0.8,17.2,579.0,881.22,656.97
2018,5,12,8,45,752.5,140.5,0.8,17.6,654.5,958.17,703.49
2018,5,12,9,0,865.0,111.0,0.8,18.0,730.0,1012.71,734.09
2018,5,12,9,15,795.0,147.0,0.85,18.3,740.0,986.27,715.25
2018,5,12,9,30,725.0,183.0,0.9,18.6,750.0,951.47,692.38
2018,5,12,9,45,663.5,216.5,0.9,18.85,752.5,910.84,665.02
2018,5,12,10,0,602.0,250.0,0.9,19.1,755.0,866.81,633.92
2018,5,12,10,15,585.5,262.0,0.95,19.25,766.0,843.09,617.96
2018,5,12,10,30,569.0,274.0,1.0,19.4,777.0,817.14,600.17
2018,5,12,10,45,563.0,279.5,1.05,19.5,786.5,792.81,583.79
2018,5,12,11,0,557.0,285.0,1.1,19.6,796.0,766.36,565.82
2018,5,12,11,15,550.0,287.0,1.15,19.65,797.0,734.22,544.01
2018,5,12,11,30,543.0,289.0,1.2,19.7,798.0,701.15,521.29
2018,5,12,11,45,544.5,291.5,1.25,19.7,804.5,674.03,502.46
2018,5,12,12,0,546.0,294.0,1.3,19.7,811.0,645.19,482.01
2018,5,12,12,15,556.0,294.5,1.3,19.65,819.5,615.81,460.61
2018,5,12,12,30,566.0,295.0,1.3,19.6,828.0,586.95,439.02
2018,5,12,12,45,683.0,241.5,1.3,19.5,877.5,577.79,431.6
2018,5,12,13,0,800.0,188.0,1.3,19.4,927.0,558.54,415.24
2018,5,12,13,15,864.5,152.5,1.35,19.25,937.0,517.19,381.78
2018,5,12,13,30,929.0,117.0,1.4,19.1,947.0,471.46,343.21
2018,5,12,13,45,922.0,116.0,1.4,18.95,920.5,415.42,296.0
2018,5,12,14,0,915.0,115.0,1.4,18.8,894.0,359.38,247.88
2018,5,12,14,15,906.5,113.5,1.4,18.55,861.5,302.88,199.34
2018,5,12,14,30,898.0,112.0,1.4,18.3,829.0,246.96,152.6
2018,5,12,14,45,886.0,110.5,1.35,18.1,790.0,191.38,110.38
2018,5,12,15,0,874.0,109.0,1.3,17.9,751.0,137.19,78.27
2018,5,12,15,15,860.0,107.0,1.3,17.9,707.5,87.03,68.76
2018,5,12,15,30,846.0,105.0,1.3,17.9,664.0,76.17,59.82
2018,5,12,15,45,828.0,101.5,1.25,17.35,616.0,75.15,59.28
2018,5,12,16,0,810.0,98.0,1.2,16.8,568.0,74.02,58.65
2018,5,12,16,15,786.0,94.5,1.15,16.45,517.0,72.71,57.81
2018,5,12,16,30,762.0,91.0,1.1,16.1,466.0,71.32,56.91
2018,5,12,16,45,730.5,86.5,1.05,15.75,413.5,63.18,50.1
2018,5,12,17,0,699.0,82.0,1.0,15.4,361.0,61.0,48.46
2018,5,12,17,15,654.5,77.0,0.95,14.85,308.5,58.25,46.3
2018,5,12,17,30,610.0,72.0,0.9,14.3,256.0,55.47,44.04
2018,5,12,17,45,545.0,64.5,0.85,13.7,205.5,50.52,39.71
2018,5,12,18,0,480.0,57.0,0.8,13.1,155.0,45.51,35.12
2018,5,12,18,15,381.5,47.0,0.75,12.3,111.0,38.11,28.19
2018,5,12,18,30,283.0,37.0,0.7,11.5,67.0,28.72,19.06
2018,5,12,18,45,165.5,23.0,0.65,10.75,38.5,17.93,2.7
2018,5,12,19,0,48.0,9.0,0.6,10.0,10.0,7.68,0.0
2018,5,12,19,15,24.0,4.5,0.6,9.75,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,13,4,45,2.0,0.5,0.9,9.05,0.5,0.0,0.0
2018,5,13,5,0,4.0,1.0,0.9,9.1,1.0,0.0,0.0
2018,5,13,5,15,31.0,7.0,0.9,9.2,9.5,27.08,0.0
2018,5,13,5,30,58.0,13.0,0.9,9.3,18.0,83.57,59.92
2018,5,13,5,45,109.0,20.5,0.95,9.4,37.5,135.53,111.87
2018,5,13,6,0,160.0,28.0,1.0,9.5,57.0,189.47,161.07
2018,5,13,6,15,115.5,25.5,0.95,9.75,50.0,148.08,126.15
2018,5,13,6,30,71.0,23.0,0.9,10.0,43.0,105.23,88.55
2018,5,13,6,45,35.5,38.5,0.9,10.25,48.5,73.47,59.8
2018,5,13,7,0,0.0,54.0,0.9,10.5,54.0,44.69,33.17
2018,5,13,7,15,0.0,67.0,0.85,10.85,67.0,55.54,42.34
2018,5,13,7,30,0.0,80.0,0.8,11.2,80.0,66.41,51.35
2018,5,13,7,45,0.0,93.0,0.8,11.6,93.0,77.82,60.67
2018,5,13,8,0,0.0,106.0,0.8,12.0,106.0,89.43,70.03
2018,5,13,8,15,1.0,130.5,0.8,12.45,131.0,112.72,88.96
2018,5,13,8,30,2.0,155.0,0.8,12.9,156.0,136.03,107.56
2018,5,13,8,45,5.0,175.5,0.8,13.4,179.0,157.5,124.45
2018,5,13,9,0,8.0,196.0,0.8,13.9,202.0,178.8,140.96
2018,5,13,9,15,11.5,221.0,0.8,14.3,230.0,204.62,160.87
2018,5,13,9,30,15.0,246.0,0.8,14.7,258.0,230.09,180.19
2018,5,13,9,45,18.0,266.5,0.85,15.15,281.5,250.46,195.35
2018,5,13,10,0,21.0,287.0,0.9,15.6,305.0,270.41,210.06
2018,5,13,10,15,21.5,291.5,0.95,15.9,310.0,272.92,211.43
2018,5,13,10,30,22.0,296.0,1.0,16.2,315.0,288.3,222.69
2018,5,13,10,45,28.5,330.0,1.05,16.5,355.5,321.87,247.66
2018,5,13,11,0,35.0,364.0,1.1,16.8,396.0,353.79,270.99
2018,5,13,11,15,60.0,402.0,1.1,16.95,458.0,402.71,307.09
2018,5,13,11,30,85.0,440.0,1.1,17.1,520.0,448.01,339.74
2018,5,13,11,45,126.0,449.0,1.15,17.25,568.0,482.05,364.5
2018,5,13,12,0,167.0,458.0,1.2,17.4,616.0,504.22,380.47
2018,5,13,12,15,223.5,439.5,1.2,17.4,650.5,510.88,385.48
2018,5,13,12,30,280.0,421.0,1.2,17.4,685.0,510.39,385.02
2018,5,13,12,45,320.5,403.0,1.25,17.45,702.0,496.72,374.64
2018,5,13,13,0,361.0,385.0,1.3,17.5,719.0,479.56,361.15
2018,5,13,13,15,344.5,378.5,1.3,17.4,692.5,439.99,330.79
2018,5,13,13,30,328.0,372.0,1.3,17.3,666.0,402.21,301.48
2018,5,13,13,45,453.0,315.0,1.3,17.2,708.5,376.27,278.0
2018,5,13,14,0,578.0,258.0,1.3,17.1,751.0,341.62,245.48
2018,5,13,14,15,725.0,189.5,1.3,16.95,784.5,295.32,201.31
2018,5,13,14,30,872.0,121.0,1.3,16.8,818.0,249.09,156.21
2018,5,13,14,45,860.5,118.5,1.3,16.6,779.5,194.39,114.31
2018,5,13,15,0,849.0,116.0,1.3,16.4,741.0,130.93,73.9
2018,5,13,15,15,835.0,113.5,1.3,16.4,698.0,79.47,62.75
2018,5,13,15,30,821.0,111.0,1.3,16.4,655.0,79.44,62.98
2018,5,13,15,45,802.5,108.0,1.25,15.9,608.0,78.92,62.85
2018,5,13,16,0,784.0,105.0,1.2,15.4,561.0,78.33,62.68
2018,5,13,16,15,761.0,101.0,1.2,15.0,511.0,76.9,61.76
2018,5,13,16,30,738.0,97.0,1.2,14.6,461.0,68.85,55.08
2018,5,13,16,45,707.0,91.5,1.15,14.25,409.0,66.25,53.11
2018,5,13,17,0,676.0,86.0,1.1,13.9,357.0,63.53,50.99
2018,5,13,17,15,632.5,80.5,1.05,13.4,305.5,60.57,48.63
2018,5,13,17,30,589.0,75.0,1.0,12.9,254.0,57.55,46.14
2018,5,13,17,45,526.5,67.0,0.95,12.4,204.5,52.33,41.54
2018,5,13,18,0,464.0,59.0,0.9,11.9,155.0,47.01,36.66
2018,5,13,18,15,368.0,48.5,0.85,11.35,111.5,39.27,29.36
2018,5,13,18,30,272.0,38.0,0.8,10.8,68.0,29.42,19.81
2018,5,13,18,45,159.5,23.5,0.75,10.25,39.0,18.29,4.16
2018,5,13,19,0,47.0,9.0,0.7,9.7,10.0,7.68,0.0
2018,5,13,19,15,23.5,4.5,0.75,9.45,5.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,5,14,4,45,7.5,1.5,0.8,7.55,1.5,0.0,0.0
2018,5,14,5,0,15.0,3.0,0.8,7.6,3.0,2.56,0.0
2018,5,14,5,15,92.0,15.0,0.75,7.8,22.0,75.52,0.0
2018,5,14,5,30,169.0,27.0,0.7,8.0,41.0,199.89,152.05
2018,5,14,5,45,227.0,35.5,0.7,8.2,68.5,257.11,214.1
2018,5,14,6,0,285.0,44.0,0.7,8.4,96.0,319.67,270.27
2018,5,14,6,15,200.0,52.0,0.65,8.8,94.0,265.89,225.84
2018,5,14,6,30,115.0,60.0,0.6,9.2,92.0,185.12,157.11
2018,5,14,6,45,79.0,94.5,0.55,9.65,118.5,182.98,153.81
2018,5,14,7,0,43.0,129.0,0.5,10.1,145.0,174.87,144.78
2018,5,14,7,15,46.5,150.0,0.5,10.6,170.0,200.18,164.94
2018,5,14,7,30,50.0,171.0,0.5,11.1,195.0,225.04,184.11
2018,5,14,7,45,59.5,195.0,0.45,11.6,226.5,259.06,210.26
2018,5,14,8,0,69.0,219.0,0.4,12.1,258.0,292.61,235.31
2018,5,14,8,15,190.5,222.5,0.45,12.6,342.5,435.41,347.44
2018,5,14,8,30,312.0,226.0,0.5,13.1,427.0,580.4,453.92
2018,5,14,8,45,386.0,215.0,0.55,13.6,481.0,662.13,510.01
2018,5,14,9,0,460.0,204.0,0.6,14.1,535.0,718.72,548.44
2018,5,14,9,15,515.0,213.5,0.65,14.5,602.5,776.8,586.62
2018,5,14,9,30,570.0,223.0,0.7,14.9,670.0,839.65,626.92
2018,5,14,9,45,688.5,189.5,0.75,15.3,752.5,908.01,670.78
2018,5,14,10,0,807.0,156.0,0.8,15.7,835.0,962.54,703.82
2018,5,14,10,15,858.5,136.5,0.85,15.95,879.5,957.41,699.15
2018,5,14,10,30,910.0,117.0,0.9,16.2,924.0,961.48,701.38
2018,5,14,10,45,914.5,118.0,0.95,16.5,944.0,937.92,685.76
2018,5,14,11,0,919.0,119.0,1.0,16.8,964.0,911.12,668.4
2018,5,14,11,15,921.5,119.5,1.05,16.95,976.5,879.08,647.95
2018,5,14,11,30,924.0,120.0,1.1,17.1,989.0,844.21,625.53
2018,5,14,11,45,925.0,119.5,1.15,17.2,993.5,804.74,599.94
2018,5,14,12,0,926.0,119.0,1.2,17.3,998.0,762.97,571.42
2018,5,14,12,15,925.5,119.5,1.25,17.3,995.5,718.89,539.96
2018,5,14,12,30,925.0,120.0,1.3,17.3,993.0,673.0,506.27
2018,5,14,12,45,922.5,119.5,1.35,17.3,982.5,623.61,469.02
2018,5,14,13,0,920.0,119.0,1.4,17.3,972.0,573.0,429.64
2018,5,14,13,15,917.0,118.0,1.4,17.2,954.0,520.78,387.59
2018,5,14,13,30,914.0,117.0,1.4,17.1,936.0,467.75,343.59
2018,5,14,13,45,909.0,115.0,1.45,16.95,911.0,412.74,297.07
2018,5,14,14,0,904.0,113.0,1.5,16.8,886.0,357.55,249.32
2018,5,14,14,15,896.5,112.0,1.5,16.55,854.5,302.4,201.36
2018,5,14,14,30,889.0,111.0,1.5,16.3,823.0,247.72,155.0
2018,5,14,14,45,879.5,108.0,1.5,16.05,785.0,192.23,112.03
2018,5,14,15,0,870.0,105.0,1.5,15.8,747.0,137.87,78.53
2018,5,14,15,15,856.5,103.0,1.5,15.8,704.0,85.32,67.89
2018,5,14,15,30,843.0,101.0,1.5,15.8,661.0,73.44,57.98
2018,5,14,15,45,826.0,98.0,1.5,15.15,614.0,72.68,57.67
2018,5,14,16,0,809.0,95.0,1.5,14.5,567.0,71.83,57.28
