Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,16,15,786.5,91.5,1.5,14.05,517.0,70.46,56.4
2018,5,14,16,30,764.0,88.0,1.5,13.6,467.0,69.01,55.45
2018,5,14,16,45,734.5,84.0,1.5,13.2,415.5,67.02,54.01
2018,5,14,17,0,705.0,80.0,1.5,12.8,364.0,59.52,47.65
2018,5,14,17,15,662.5,75.0,1.5,12.25,312.0,56.73,45.42
2018,5,14,17,30,620.0,70.0,1.5,11.7,260.0,53.88,43.07
2018,5,14,17,45,558.0,63.0,1.5,11.15,210.0,49.28,39.0
2018,5,14,18,0,496.0,56.0,1.5,10.6,160.0,44.61,34.7
2018,5,14,18,15,400.0,47.0,1.45,10.15,116.0,38.03,28.41
2018,5,14,18,30,304.0,38.0,1.4,9.7,72.0,31.41,21.7
2018,5,14,18,45,184.0,25.0,1.35,9.2,42.5,19.48,5.94
2018,5,14,19,0,64.0,12.0,1.3,8.7,13.0,10.24,0.0
2018,5,14,19,15,32.0,6.0,1.25,8.55,6.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,0.8,7.25,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,0.8,7.3,1.0,0.85,0.0
2018,5,15,5,15,0.0,5.0,0.8,7.65,5.0,4.27,0.0
2018,5,15,5,30,0.0,9.0,0.8,8.0,9.0,7.39,0.22
2018,5,15,5,45,0.0,16.0,0.8,8.4,16.0,13.16,5.65
2018,5,15,6,0,0.0,23.0,0.8,8.8,23.0,18.94,10.88
2018,5,15,6,15,0.0,35.0,0.75,9.2,35.0,28.89,19.69
2018,5,15,6,30,0.0,47.0,0.7,9.6,47.0,38.86,28.41
2018,5,15,6,45,1.0,76.0,0.65,10.0,76.5,65.79,51.68
2018,5,15,7,0,2.0,105.0,0.6,10.4,106.0,95.28,76.6
2018,5,15,7,15,7.0,131.5,0.55,10.8,135.0,125.85,102.02
2018,5,15,7,30,12.0,158.0,0.5,11.2,164.0,156.3,126.74
2018,5,15,7,45,32.0,192.5,0.45,11.65,210.0,228.65,185.23
2018,5,15,8,0,52.0,227.0,0.4,12.1,256.0,285.14,228.9
2018,5,15,8,15,41.5,233.0,0.4,12.55,257.5,276.37,220.03
2018,5,15,8,30,31.0,239.0,0.4,13.0,259.0,267.97,212.06
2018,5,15,8,45,28.0,252.0,0.35,13.45,271.0,275.13,216.35
2018,5,15,9,0,25.0,265.0,0.3,13.9,283.0,262.62,205.47
2018,5,15,9,15,58.0,306.0,0.35,14.3,351.0,354.85,275.93
2018,5,15,9,30,91.0,347.0,0.4,14.7,419.0,425.84,327.65
2018,5,15,9,45,248.5,342.0,0.45,15.1,549.0,607.5,460.12
2018,5,15,10,0,406.0,337.0,0.5,15.5,679.0,759.74,563.85
2018,5,15,10,15,503.0,305.5,0.6,15.85,743.0,804.58,593.82
2018,5,15,10,30,600.0,274.0,0.7,16.2,807.0,846.62,622.94
2018,5,15,10,45,732.0,210.5,0.75,16.5,875.0,881.16,647.03
2018,5,15,11,0,864.0,147.0,0.8,16.8,943.0,889.09,651.36
2018,5,15,11,15,897.0,130.5,0.9,16.95,966.5,869.0,639.17
2018,5,15,11,30,930.0,114.0,1.0,17.1,990.0,844.54,624.35
2018,5,15,11,45,808.5,184.0,1.1,17.3,948.5,778.78,579.95
2018,5,15,12,0,687.0,254.0,1.2,17.5,907.0,712.88,532.7
2018,5,15,12,15,754.5,215.0,1.25,17.5,930.0,687.87,516.03
2018,5,15,12,30,822.0,176.0,1.3,17.5,953.0,655.7,492.96
2018,5,15,12,45,875.0,144.5,1.4,17.5,963.5,615.27,463.05
2018,5,15,13,0,928.0,113.0,1.5,17.5,974.0,573.96,430.81
2018,5,15,13,15,924.5,112.0,1.55,17.35,956.0,521.27,388.58
2018,5,15,13,30,921.0,111.0,1.6,17.2,938.0,467.81,344.38
2018,5,15,13,45,916.5,109.5,1.7,17.1,913.5,413.09,297.93
2018,5,15,14,0,912.0,108.0,1.8,17.0,889.0,358.12,250.13
2018,5,15,14,15,905.0,106.5,1.8,16.7,857.5,302.47,201.58
2018,5,15,14,30,898.0,105.0,1.8,16.4,826.0,247.25,154.54
2018,5,15,14,45,889.0,103.0,1.8,16.15,788.5,192.07,111.48
2018,5,15,15,0,880.0,101.0,1.8,15.9,751.0,137.94,77.76
2018,5,15,15,15,816.5,114.0,1.8,15.9,690.0,81.69,64.78
2018,5,15,15,30,753.0,127.0,1.8,15.9,629.0,88.33,70.71
2018,5,15,15,45,768.5,114.5,1.8,15.15,595.0,82.49,66.1
2018,5,15,16,0,784.0,102.0,1.8,14.4,561.0,76.11,61.0
2018,5,15,16,15,669.5,118.5,1.75,13.95,486.0,79.99,64.72
2018,5,15,16,30,555.0,135.0,1.7,13.5,411.0,92.3,75.83
2018,5,15,16,45,637.0,105.5,1.7,13.05,389.0,75.0,61.03
2018,5,15,17,0,719.0,76.0,1.7,12.6,367.0,61.94,49.81
2018,5,15,17,15,596.5,81.5,1.7,12.15,300.5,60.8,49.07
2018,5,15,17,30,474.0,87.0,1.7,11.7,234.0,64.13,52.24
2018,5,15,17,45,463.0,71.5,1.65,11.25,193.0,55.35,44.44
2018,5,15,18,0,452.0,56.0,1.6,10.8,152.0,44.26,34.36
2018,5,15,18,15,395.5,46.0,1.55,10.4,113.5,37.06,27.55
2018,5,15,18,30,339.0,36.0,1.5,10.0,75.0,29.63,20.2
2018,5,15,18,45,211.5,24.0,1.4,9.65,44.5,19.96,7.13
2018,5,15,19,0,84.0,12.0,1.3,9.3,14.0,10.24,0.0
2018,5,15,19,15,42.0,6.0,1.3,9.1,7.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,5,16,4,45,18.5,3.0,0.9,6.15,3.0,0.0,0.0
2018,5,16,5,0,37.0,6.0,0.9,6.3,6.0,28.9,0.0
2018,5,16,5,15,167.5,18.5,0.9,6.9,32.0,130.23,0.0
2018,5,16,5,30,298.0,31.0,0.9,7.5,58.0,301.58,235.59
2018,5,16,5,45,405.5,39.5,0.95,8.1,101.0,406.22,335.92
2018,5,16,6,0,513.0,48.0,1.0,8.7,144.0,518.09,428.87
2018,5,16,6,15,581.0,54.0,1.0,9.15,194.5,599.69,493.19
2018,5,16,6,30,649.0,60.0,1.0,9.6,245.0,683.97,555.84
2018,5,16,6,45,694.0,64.5,1.0,10.0,298.0,741.72,595.81
2018,5,16,7,0,739.0,69.0,1.0,10.4,351.0,806.0,638.8
2018,5,16,7,15,770.5,73.0,0.95,10.8,404.5,856.2,669.31
2018,5,16,7,30,802.0,77.0,0.9,11.2,458.0,904.81,697.73
2018,5,16,7,45,651.5,123.0,0.9,11.6,454.5,831.26,643.21
2018,5,16,8,0,501.0,169.0,0.9,12.0,451.0,730.28,570.47
2018,5,16,8,15,327.5,216.5,0.9,12.35,407.5,588.18,463.17
2018,5,16,8,30,154.0,264.0,0.9,12.7,364.0,442.66,349.76
2018,5,16,8,45,141.0,288.0,0.9,13.05,384.0,451.57,355.53
2018,5,16,9,0,128.0,312.0,0.9,13.4,404.0,459.2,359.02
2018,5,16,9,15,80.5,297.0,0.9,13.7,356.0,367.75,288.1
2018,5,16,9,30,33.0,282.0,0.9,14.0,308.0,300.0,234.57
2018,5,16,9,45,51.5,315.5,0.95,14.25,358.0,348.19,271.7
2018,5,16,10,0,70.0,349.0,1.0,14.5,408.0,394.69,306.16
2018,5,16,10,15,49.5,319.0,1.0,14.7,361.5,340.12,263.73
2018,5,16,10,30,29.0,289.0,1.0,14.9,315.0,288.09,223.5
2018,5,16,10,45,20.0,250.0,1.05,15.05,268.0,240.51,186.79
2018,5,16,11,0,11.0,211.0,1.1,15.2,221.0,188.11,145.79
2018,5,16,11,15,10.0,198.5,1.15,15.3,207.5,175.68,136.09
2018,5,16,11,30,9.0,186.0,1.2,15.4,194.0,163.46,126.38
2018,5,16,11,45,7.5,172.5,1.2,15.5,179.5,150.22,115.82
2018,5,16,12,0,6.0,159.0,1.2,15.6,165.0,137.22,105.44
2018,5,16,12,15,8.0,175.0,1.25,15.6,182.5,151.19,116.58
2018,5,16,12,30,10.0,191.0,1.3,15.6,200.0,164.74,127.26
2018,5,16,12,45,9.0,185.0,1.3,15.6,193.0,158.28,122.1
2018,5,16,13,0,8.0,179.0,1.3,15.6,186.0,151.98,117.14
2018,5,16,13,15,6.5,166.0,1.3,15.55,171.5,139.98,107.7
2018,5,16,13,30,5.0,153.0,1.3,15.5,157.0,128.26,98.47
2018,5,16,13,45,6.5,168.0,1.35,15.45,173.5,140.1,108.01
2018,5,16,14,0,8.0,183.0,1.4,15.4,190.0,151.45,117.08
2018,5,16,14,15,10.5,209.5,1.4,15.25,218.0,171.11,132.74
2018,5,16,14,30,13.0,236.0,1.4,15.1,246.0,189.36,147.24
2018,5,16,14,45,18.5,252.0,1.4,15.0,266.0,199.0,154.86
2018,5,16,15,0,24.0,268.0,1.4,14.9,286.0,206.83,161.37
2018,5,16,15,15,113.5,257.5,1.4,14.9,334.5,171.22,140.38
2018,5,16,15,30,203.0,247.0,1.4,14.9,383.0,153.6,126.12
2018,5,16,15,45,426.0,193.5,1.5,14.4,452.0,119.08,97.52
2018,5,16,16,0,649.0,140.0,1.6,13.9,521.0,91.09,74.03
2018,5,16,16,15,588.0,143.0,1.6,13.55,465.0,95.13,77.94
2018,5,16,16,30,527.0,146.0,1.6,13.2,409.0,98.69,81.44
2018,5,16,16,45,415.0,148.0,1.65,12.85,341.0,100.15,83.14
2018,5,16,17,0,303.0,150.0,1.7,12.5,273.0,105.89,88.6
2018,5,16,17,15,281.0,130.5,1.7,12.1,232.5,93.72,78.27
2018,5,16,17,30,259.0,111.0,1.7,11.7,192.0,81.1,67.35
2018,5,16,17,45,260.5,91.0,1.7,11.25,159.5,67.87,55.66
2018,5,16,18,0,262.0,71.0,1.7,10.8,127.0,52.66,41.91
2018,5,16,18,15,273.0,54.5,1.65,10.35,99.0,41.32,31.37
2018,5,16,18,30,284.0,38.0,1.6,9.9,71.0,29.43,20.1
2018,5,16,18,45,186.5,25.5,1.5,9.45,43.0,19.86,7.82
2018,5,16,19,0,89.0,13.0,1.4,9.0,15.0,11.1,0.0
2018,5,16,19,15,44.5,6.5,1.4,8.75,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,5,17,4,45,0.5,1.5,1.0,7.6,1.5,0.0,0.0
2018,5,17,5,0,1.0,3.0,1.0,7.7,3.0,3.2,0.0
2018,5,17,5,15,23.0,17.0,1.05,8.05,19.0,41.93,0.0
2018,5,17,5,30,45.0,31.0,1.1,8.4,35.0,84.45,63.44
2018,5,17,5,45,157.5,47.0,1.15,8.7,74.5,205.22,171.73
2018,5,17,6,0,270.0,63.0,1.2,9.0,114.0,338.22,286.12
2018,5,17,6,15,338.0,74.5,1.2,9.4,158.0,416.57,351.75
2018,5,17,6,30,406.0,86.0,1.2,9.8,202.0,498.82,417.31
2018,5,17,6,45,524.5,86.5,1.2,10.2,267.5,624.19,512.34
2018,5,17,7,0,643.0,87.0,1.2,10.6,333.0,747.11,600.03
2018,5,17,7,15,699.0,87.5,1.15,11.1,390.5,813.32,642.24
2018,5,17,7,30,755.0,88.0,1.1,11.6,448.0,873.53,679.22
2018,5,17,7,45,780.0,91.0,1.05,12.05,498.5,911.8,700.19
2018,5,17,8,0,805.0,94.0,1.0,12.5,549.0,947.66,719.29
2018,5,17,8,15,823.5,96.5,1.0,12.9,597.0,973.67,732.63
2018,5,17,8,30,842.0,99.0,1.0,13.3,645.0,996.67,744.06
2018,5,17,8,45,857.0,100.0,0.95,13.75,688.5,998.98,740.99
2018,5,17,9,0,872.0,101.0,0.9,14.2,732.0,1010.19,744.1
2018,5,17,9,15,883.0,102.5,0.9,14.55,771.0,1014.52,744.12
2018,5,17,9,30,894.0,104.0,0.9,14.9,810.0,1015.35,742.19
2018,5,17,9,45,902.0,105.5,0.95,15.3,843.0,1009.63,737.25
2018,5,17,10,0,910.0,107.0,1.0,15.7,876.0,1000.33,730.26
2018,5,17,10,15,916.0,108.0,1.0,16.0,903.0,985.05,718.91
2018,5,17,10,30,922.0,109.0,1.0,16.3,930.0,966.29,705.57
2018,5,17,10,45,926.0,109.5,1.05,16.55,949.5,941.85,689.76
2018,5,17,11,0,930.0,110.0,1.1,16.8,969.0,914.19,671.89
2018,5,17,11,15,932.0,110.5,1.15,16.95,981.0,881.77,651.11
2018,5,17,11,30,934.0,111.0,1.2,17.1,993.0,846.53,628.34
2018,5,17,11,45,935.0,110.5,1.25,17.2,997.5,807.06,602.65
2018,5,17,12,0,936.0,110.0,1.3,17.3,1002.0,765.29,574.39
2018,5,17,12,15,935.0,110.5,1.35,17.3,999.0,720.84,542.57
2018,5,17,12,30,934.0,111.0,1.4,17.3,996.0,674.61,508.55
2018,5,17,12,45,931.5,110.5,1.5,17.3,985.0,625.18,471.52
2018,5,17,13,0,929.0,110.0,1.6,17.3,974.0,574.52,432.23
2018,5,17,13,15,925.5,109.0,1.65,17.15,956.0,521.97,390.09
2018,5,17,13,30,922.0,108.0,1.7,17.0,938.0,468.66,345.92
2018,5,17,13,45,916.5,107.0,1.7,16.85,913.0,414.05,299.28
2018,5,17,14,0,911.0,106.0,1.7,16.7,888.0,359.29,251.52
2018,5,17,14,15,903.5,104.5,1.75,16.45,856.5,303.74,203.07
2018,5,17,14,30,896.0,103.0,1.8,16.2,825.0,248.67,156.04
2018,5,17,14,45,886.5,101.0,1.85,15.95,787.5,193.69,112.78
2018,5,17,15,0,877.0,99.0,1.9,15.7,750.0,139.83,78.45
2018,5,17,15,15,864.0,97.0,1.9,15.7,707.5,87.16,69.48
2018,5,17,15,30,851.0,95.0,1.9,15.7,665.0,80.36,63.92
2018,5,17,15,45,835.0,92.0,1.9,15.0,618.0,78.74,62.91
2018,5,17,16,0,819.0,89.0,1.9,14.3,571.0,67.8,53.8
2018,5,17,16,15,797.0,86.0,1.95,13.85,521.5,66.62,53.07
2018,5,17,16,30,775.0,83.0,2.0,13.4,472.0,65.38,52.28
2018,5,17,16,45,746.0,79.5,2.0,12.95,420.5,63.62,51.03
2018,5,17,17,0,717.0,76.0,2.0,12.5,369.0,61.81,49.71
2018,5,17,17,15,676.5,71.5,2.0,12.0,317.5,54.15,43.14
2018,5,17,17,30,636.0,67.0,2.0,11.5,266.0,51.57,41.01
2018,5,17,17,45,577.0,60.5,1.95,11.0,216.0,47.26,37.21
2018,5,17,18,0,518.0,54.0,1.9,10.5,166.0,42.89,33.2
2018,5,17,18,15,425.5,46.0,1.85,10.2,122.0,37.06,27.62
2018,5,17,18,30,333.0,38.0,1.8,9.9,78.0,31.23,21.73
2018,5,17,18,45,206.5,25.5,1.75,9.55,46.5,19.89,8.46
2018,5,17,19,0,80.0,13.0,1.7,9.2,15.0,11.1,0.0
2018,5,17,19,15,40.0,6.5,1.65,9.15,7.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,18,4,45,13.5,3.0,1.1,8.0,3.0,0.0,0.0
2018,5,18,5,0,27.0,6.0,1.1,8.0,6.0,22.5,0.0
2018,5,18,5,15,118.0,19.0,1.15,8.15,29.0,130.46,0.0
2018,5,18,5,30,209.0,32.0,1.2,8.3,52.0,238.0,188.47
2018,5,18,5,45,293.5,42.0,1.25,8.4,88.0,318.84,267.05
2018,5,18,6,0,378.0,52.0,1.3,8.5,124.0,414.67,349.83
2018,5,18,6,15,217.0,56.5,1.3,8.7,100.5,286.88,244.78
2018,5,18,6,30,56.0,61.0,1.3,8.9,77.0,119.25,99.91
2018,5,18,6,45,47.0,99.0,1.3,9.15,114.5,142.99,119.88
2018,5,18,7,0,38.0,137.0,1.3,9.4,152.0,179.78,149.79
2018,5,18,7,15,131.5,161.5,1.3,9.75,223.0,314.39,262.99
2018,5,18,7,30,225.0,186.0,1.3,10.1,294.0,454.69,374.39
2018,5,18,7,45,448.5,158.5,1.3,10.45,403.0,663.37,535.1
2018,5,18,8,0,672.0,131.0,1.3,10.8,512.0,867.1,676.95
2018,5,18,8,15,751.5,117.0,1.2,11.35,577.5,925.89,709.49
2018,5,18,8,30,831.0,103.0,1.1,11.9,643.0,990.71,746.59
2018,5,18,8,45,847.0,105.0,1.05,12.4,687.5,1007.29,752.14
2018,5,18,9,0,863.0,107.0,1.0,12.9,732.0,1008.21,748.3
2018,5,18,9,15,874.0,108.5,1.0,13.35,771.0,1012.48,748.18
2018,5,18,9,30,885.0,110.0,1.0,13.8,810.0,1013.26,745.95
2018,5,18,9,45,893.5,111.5,1.0,14.25,843.5,1008.02,740.09
2018,5,18,10,0,902.0,113.0,1.0,14.7,877.0,999.21,732.23
2018,5,18,10,15,873.5,132.5,1.0,15.05,891.0,969.47,711.43
2018,5,18,10,30,845.0,152.0,1.0,15.4,905.0,949.22,697.13
2018,5,18,10,45,774.5,201.5,1.05,15.7,903.5,903.83,667.42
2018,5,18,11,0,704.0,251.0,1.1,16.0,902.0,865.73,640.95
2018,5,18,11,15,609.0,301.5,1.1,16.15,870.0,797.62,592.59
2018,5,18,11,30,514.0,352.0,1.1,16.3,838.0,734.64,547.38
2018,5,18,11,45,716.0,239.0,1.15,16.45,920.0,761.77,570.14
2018,5,18,12,0,918.0,126.0,1.2,16.6,1002.0,766.03,575.35
2018,5,18,12,15,854.5,164.5,1.25,16.65,978.0,714.49,537.03
2018,5,18,12,30,791.0,203.0,1.3,16.7,954.0,659.35,496.28
2018,5,18,12,45,760.5,218.5,1.35,16.75,934.0,609.81,459.1
2018,5,18,13,0,730.0,234.0,1.4,16.8,914.0,559.81,420.67
2018,5,18,13,15,651.5,268.0,1.45,16.7,866.5,501.57,375.78
2018,5,18,13,30,573.0,302.0,1.5,16.6,819.0,454.07,338.41
2018,5,18,13,45,546.5,314.5,1.55,16.45,796.5,413.75,305.62
2018,5,18,14,0,520.0,327.0,1.6,16.3,774.0,375.59,274.16
2018,5,18,14,15,500.5,318.5,1.65,16.1,736.0,328.93,236.34
2018,5,18,14,30,481.0,310.0,1.7,15.9,698.0,284.77,201.11
2018,5,18,14,45,518.0,278.5,1.7,15.7,679.0,237.96,163.24
2018,5,18,15,0,555.0,247.0,1.7,15.5,660.0,188.06,127.63
2018,5,18,15,15,643.0,194.5,1.7,15.5,646.5,121.32,98.4
2018,5,18,15,30,731.0,142.0,1.7,15.5,633.0,88.12,70.55
2018,5,18,15,45,767.5,119.5,1.75,14.8,602.5,85.57,68.82
2018,5,18,16,0,804.0,97.0,1.8,14.1,572.0,72.85,58.21
2018,5,18,16,15,780.5,93.5,1.85,13.6,521.5,71.53,57.4
2018,5,18,16,30,757.0,90.0,1.9,13.1,471.0,70.13,56.51
2018,5,18,16,45,726.0,86.5,1.95,12.6,420.0,68.56,55.46
2018,5,18,17,0,695.0,83.0,2.0,12.1,369.0,61.3,49.33
2018,5,18,17,15,654.0,78.0,1.95,11.6,317.5,58.61,47.2
2018,5,18,17,30,613.0,73.0,1.9,11.1,266.0,55.87,44.94
2018,5,18,17,45,553.5,66.0,1.9,10.55,216.5,51.37,40.99
2018,5,18,18,0,494.0,59.0,1.9,10.0,167.0,46.8,36.8
2018,5,18,18,15,403.5,50.0,1.85,9.7,123.0,40.31,30.61
2018,5,18,18,30,313.0,41.0,1.8,9.4,79.0,33.78,24.07
2018,5,18,18,45,193.5,27.5,1.75,9.1,47.5,21.38,10.1
2018,5,18,19,0,74.0,14.0,1.7,8.8,16.0,11.95,0.0
2018,5,18,19,15,37.0,7.0,1.65,8.7,8.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,4,45,9.5,3.5,1.55,7.8,3.5,0.0,0.0
2018,5,19,5,0,19.0,7.0,1.5,7.8,7.0,18.21,0.0
2018,5,19,5,15,80.0,19.0,1.55,7.85,26.0,93.77,0.0
2018,5,19,5,30,141.0,31.0,1.6,7.9,45.0,185.83,147.79
2018,5,19,5,45,206.0,42.0,1.6,7.9,75.0,251.26,211.65
2018,5,19,6,0,271.0,53.0,1.6,7.9,105.0,322.79,275.82
2018,5,19,6,15,164.5,64.5,1.6,8.0,99.0,233.96,200.87
2018,5,19,6,30,58.0,76.0,1.6,8.1,93.0,140.96,119.01
2018,5,19,6,45,49.0,107.0,1.6,8.25,123.0,155.05,130.61
2018,5,19,7,0,40.0,138.0,1.6,8.4,153.0,182.71,152.99
2018,5,19,7,15,98.5,170.0,1.6,8.65,215.0,294.12,246.56
2018,5,19,7,30,157.0,202.0,1.6,8.9,277.0,388.04,322.26
2018,5,19,7,45,318.0,194.5,1.6,9.2,368.0,555.17,455.09
2018,5,19,8,0,479.0,187.0,1.6,9.5,459.0,730.03,585.26
2018,5,19,8,15,648.0,151.0,1.65,9.95,553.0,869.44,682.02
2018,5,19,8,30,817.0,115.0,1.7,10.4,647.0,991.13,761.63
2018,5,19,8,45,836.0,116.0,1.7,10.85,692.5,1009.49,769.14
2018,5,19,9,0,855.0,117.0,1.7,11.3,738.0,1024.48,775.79
2018,5,19,9,15,868.0,118.5,1.65,11.75,778.0,1017.7,767.4
2018,5,19,9,30,881.0,120.0,1.6,12.2,818.0,1020.31,765.7
2018,5,19,9,45,890.5,121.5,1.6,12.7,852.0,1015.87,760.06
2018,5,19,10,0,900.0,123.0,1.6,13.2,886.0,1007.84,752.34
2018,5,19,10,15,907.0,124.0,1.6,13.45,913.5,993.34,741.28
2018,5,19,10,30,914.0,125.0,1.6,13.7,941.0,975.35,728.14
2018,5,19,10,45,918.5,126.0,1.6,14.0,961.5,951.67,711.26
2018,5,19,11,0,923.0,127.0,1.6,14.3,982.0,924.74,692.37
2018,5,19,11,15,924.0,128.5,1.65,14.4,994.0,892.19,670.9
2018,5,19,11,30,925.0,130.0,1.7,14.5,1006.0,856.87,647.46
2018,5,19,11,45,923.5,132.5,1.7,14.6,1010.5,817.89,620.82
2018,5,19,12,0,922.0,135.0,1.7,14.7,1015.0,776.7,591.2
2018,5,19,12,15,920.5,136.0,1.8,14.6,1012.5,732.41,559.46
2018,5,19,12,30,919.0,137.0,1.9,14.5,1010.0,686.45,525.49
2018,5,19,12,45,915.0,137.0,1.95,14.4,998.5,636.86,487.45
2018,5,19,13,0,911.0,137.0,2.0,14.3,987.0,586.23,447.43
2018,5,19,13,15,908.0,136.0,2.05,14.15,969.5,534.55,405.38
2018,5,19,13,30,905.0,135.0,2.1,14.0,952.0,482.11,361.34
2018,5,19,13,45,900.5,132.5,2.15,13.8,927.0,427.57,314.46
2018,5,19,14,0,896.0,130.0,2.2,13.6,902.0,372.83,266.34
2018,5,19,14,15,887.0,128.5,2.2,13.4,869.5,317.53,217.49
2018,5,19,14,30,878.0,127.0,2.2,13.2,837.0,262.88,170.21
2018,5,19,14,45,866.5,125.5,2.25,12.95,799.0,208.71,126.94
2018,5,19,15,0,855.0,124.0,2.3,12.7,761.0,146.22,84.44
2018,5,19,15,15,840.5,121.0,2.3,12.7,717.5,93.29,64.39
2018,5,19,15,30,826.0,118.0,2.3,12.7,674.0,83.53,67.42
2018,5,19,15,45,803.5,116.0,2.25,12.2,625.5,83.8,68.0
2018,5,19,16,0,781.0,114.0,2.2,11.7,577.0,84.06,68.58
2018,5,19,16,15,749.0,113.0,2.2,11.4,525.5,77.3,62.97
2018,5,19,16,30,717.0,112.0,2.2,11.1,474.0,78.17,64.06
2018,5,19,16,45,677.5,108.0,2.15,10.8,421.0,76.96,63.3
2018,5,19,17,0,638.0,104.0,2.1,10.5,368.0,75.74,62.53
2018,5,19,17,15,554.5,96.5,2.1,10.05,303.5,71.39,58.95
2018,5,19,17,30,471.0,89.0,2.1,9.6,239.0,65.34,53.75
2018,5,19,17,45,307.0,65.0,2.05,9.2,156.0,47.95,38.11
2018,5,19,18,0,143.0,41.0,2.0,8.8,73.0,30.27,21.98
2018,5,19,18,15,110.5,32.5,1.95,8.5,53.5,25.82,17.74
2018,5,19,18,30,78.0,24.0,1.9,8.2,34.0,19.22,11.39
2018,5,19,18,45,42.5,14.5,1.8,7.9,19.5,11.75,3.3
2018,5,19,19,0,7.0,5.0,1.7,7.6,5.0,4.27,0.0
2018,5,19,19,15,3.5,2.5,1.7,7.55,2.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,4,45,1.0,2.0,1.45,7.3,2.0,0.0,0.0
2018,5,20,5,0,2.0,4.0,1.5,7.3,4.0,4.7,0.0
2018,5,20,5,15,30.0,14.5,1.55,7.45,17.5,40.9,1.25
2018,5,20,5,30,58.0,25.0,1.6,7.6,31.0,92.52,71.85
2018,5,20,5,45,47.5,21.5,1.6,7.75,28.0,72.39,58.24
2018,5,20,6,0,37.0,18.0,1.6,7.9,25.0,57.05,45.65
2018,5,20,6,15,20.5,28.5,1.6,8.15,32.5,41.4,31.62
2018,5,20,6,30,4.0,39.0,1.6,8.4,40.0,35.71,25.93
2018,5,20,6,45,29.0,74.0,1.6,8.65,85.0,96.13,79.48
2018,5,20,7,0,54.0,109.0,1.6,8.9,130.0,158.58,133.33
2018,5,20,7,15,37.0,124.0,1.6,9.2,139.5,157.94,131.21
2018,5,20,7,30,20.0,139.0,1.6,9.5,149.0,143.23,117.44
2018,5,20,7,45,74.0,189.5,1.6,9.8,231.0,265.55,219.9
2018,5,20,8,0,128.0,240.0,1.6,10.1,313.0,397.5,324.82
2018,5,20,8,15,295.5,232.0,1.6,10.15,419.5,574.35,463.64
2018,5,20,8,30,463.0,224.0,1.6,10.2,526.0,754.81,596.6
2018,5,20,8,45,575.0,204.0,1.6,10.3,604.5,850.48,662.9
2018,5,20,9,0,687.0,184.0,1.6,10.4,683.0,937.48,720.24
2018,5,20,9,15,641.0,209.0,1.6,10.55,694.5,908.86,697.7
2018,5,20,9,30,595.0,234.0,1.6,10.7,706.0,876.84,673.37
2018,5,20,9,45,626.5,231.0,1.6,10.85,746.5,891.23,682.57
2018,5,20,10,0,658.0,228.0,1.6,11.0,787.0,901.9,688.66
2018,5,20,10,15,689.5,224.0,1.6,11.3,825.5,907.7,691.03
2018,5,20,10,30,721.0,220.0,1.6,11.6,864.0,909.45,690.63
2018,5,20,10,45,691.5,250.5,1.65,11.95,879.5,884.58,671.59
2018,5,20,11,0,662.0,281.0,1.7,12.3,895.0,856.69,650.49
2018,5,20,11,15,579.5,326.0,1.7,12.6,868.5,796.26,605.52
2018,5,20,11,30,497.0,371.0,1.7,12.9,842.0,737.84,561.92
2018,5,20,11,45,390.5,421.5,1.7,13.2,792.5,664.41,507.0
2018,5,20,12,0,284.0,472.0,1.7,13.5,743.0,602.04,459.54
2018,5,20,12,15,291.5,466.0,1.75,13.55,743.5,578.25,442.5
2018,5,20,12,30,299.0,460.0,1.8,13.6,744.0,553.64,424.22
2018,5,20,12,45,308.0,452.5,1.85,13.65,742.5,528.07,404.88
2018,5,20,13,0,317.0,445.0,1.9,13.7,741.0,501.73,384.51
2018,5,20,13,15,295.0,443.0,1.95,13.55,714.5,463.53,355.22
2018,5,20,13,30,273.0,441.0,2.0,13.4,688.0,427.53,327.34
2018,5,20,13,45,286.5,423.5,2.05,13.2,676.5,397.35,303.08
2018,5,20,14,0,300.0,406.0,2.1,13.0,665.0,366.33,277.54
2018,5,20,14,15,247.0,400.0,2.1,12.65,608.0,323.91,245.22
2018,5,20,14,30,194.0,394.0,2.1,12.3,551.0,300.62,228.67
2018,5,20,14,45,174.5,372.0,2.15,11.95,508.5,267.25,203.88
2018,5,20,15,0,155.0,350.0,2.2,11.6,466.0,236.72,182.56
2018,5,20,15,15,138.0,328.5,2.2,11.6,427.5,209.31,165.3
2018,5,20,15,30,121.0,307.0,2.2,11.6,389.0,195.46,163.3
2018,5,20,15,45,71.0,251.5,2.2,11.0,298.5,177.27,148.71
2018,5,20,16,0,21.0,196.0,2.2,10.4,208.0,152.12,127.95
2018,5,20,16,15,24.5,191.0,2.15,10.1,204.0,147.62,124.68
2018,5,20,16,30,28.0,186.0,2.1,9.8,200.0,135.87,115.02
2018,5,20,16,45,16.5,149.0,2.1,9.55,157.0,116.84,98.85
2018,5,20,17,0,5.0,112.0,2.1,9.3,114.0,89.89,75.4
2018,5,20,17,15,110.0,100.0,2.05,9.1,135.5,76.48,63.72
2018,5,20,17,30,215.0,88.0,2.0,8.9,157.0,65.63,54.15
2018,5,20,17,45,238.5,82.0,1.95,8.7,145.5,61.77,50.73
2018,5,20,18,0,262.0,76.0,1.9,8.5,134.0,56.11,45.48
2018,5,20,18,15,207.5,60.0,1.9,8.4,98.5,45.89,35.85
2018,5,20,18,30,153.0,44.0,1.9,8.3,63.0,33.99,24.48
2018,5,20,18,45,89.5,28.5,1.85,8.2,38.5,22.24,11.66
2018,5,20,19,0,26.0,13.0,1.8,8.1,14.0,11.1,0.0
2018,5,20,19,15,13.0,6.5,1.8,8.05,7.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,21,4,45,6.0,3.0,1.0,7.9,3.0,0.0,0.0
2018,5,21,5,0,12.0,6.0,1.0,7.9,6.0,12.86,0.0
2018,5,21,5,15,85.0,23.0,0.95,8.0,31.0,106.62,22.44
2018,5,21,5,30,158.0,40.0,0.9,8.1,56.0,199.18,159.64
2018,5,21,5,45,258.0,55.0,0.85,8.2,98.0,312.3,260.92
2018,5,21,6,0,358.0,70.0,0.8,8.3,140.0,419.02,351.48
2018,5,21,6,15,238.5,82.5,0.75,8.5,135.0,324.07,274.0
2018,5,21,6,30,119.0,95.0,0.7,8.7,130.0,220.83,186.8
2018,5,21,6,45,273.0,108.5,0.65,8.95,209.0,395.06,332.75
2018,5,21,7,0,427.0,122.0,0.6,9.2,288.0,581.85,476.11
2018,5,21,7,15,478.5,132.5,0.55,9.6,343.5,650.73,521.99
2018,5,21,7,30,530.0,143.0,0.5,10.0,399.0,719.91,567.57
2018,5,21,7,45,569.5,149.5,0.4,10.4,451.5,781.54,605.25
2018,5,21,8,0,609.0,156.0,0.3,10.8,504.0,833.39,634.93
2018,5,21,8,15,634.0,161.5,0.3,11.5,551.0,867.48,653.23
2018,5,21,8,30,659.0,167.0,0.3,12.2,598.0,899.02,669.84
2018,5,21,8,45,671.0,174.0,0.3,12.9,638.0,916.2,676.98
2018,5,21,9,0,683.0,181.0,0.3,13.6,678.0,930.34,682.42
2018,5,21,9,15,749.0,164.0,0.3,14.25,736.0,969.2,703.74
2018,5,21,9,30,815.0,147.0,0.3,14.9,794.0,997.22,717.54
2018,5,21,9,45,847.5,137.5,0.35,15.5,835.0,1003.92,719.54
2018,5,21,10,0,880.0,128.0,0.4,16.1,876.0,994.27,711.96
2018,5,21,10,15,886.0,129.5,0.45,16.55,902.5,979.67,702.11
2018,5,21,10,30,892.0,131.0,0.5,17.0,929.0,961.66,690.32
2018,5,21,10,45,897.0,131.5,0.6,17.45,949.0,938.48,676.45
2018,5,21,11,0,902.0,132.0,0.7,17.9,969.0,912.13,660.51
2018,5,21,11,15,905.0,132.5,0.75,18.1,981.5,881.04,641.07
2018,5,21,11,30,908.0,133.0,0.8,18.3,994.0,847.16,619.71
2018,5,21,11,45,909.0,133.0,0.9,18.5,999.0,808.75,595.94
2018,5,21,12,0,910.0,133.0,1.0,18.7,1004.0,768.12,569.1
2018,5,21,12,15,868.0,154.0,1.05,18.65,983.0,712.01,529.67
2018,5,21,12,30,826.0,175.0,1.1,18.6,962.0,662.44,493.81
2018,5,21,12,45,824.0,175.5,1.2,18.6,953.5,616.67,460.41
2018,5,21,13,0,822.0,176.0,1.3,18.6,945.0,569.9,424.98
2018,5,21,13,15,825.0,171.5,1.35,18.4,931.0,521.13,386.82
2018,5,21,13,30,828.0,167.0,1.4,18.2,917.0,471.31,346.49
2018,5,21,13,45,849.0,151.0,1.45,18.05,902.0,419.33,302.85
2018,5,21,14,0,870.0,135.0,1.5,17.9,887.0,370.46,260.03
2018,5,21,14,15,862.5,132.5,1.55,17.6,855.5,316.45,213.58
2018,5,21,14,30,855.0,130.0,1.6,17.3,824.0,262.96,168.29
2018,5,21,14,45,844.5,127.5,1.65,17.0,786.5,200.93,119.39
2018,5,21,15,0,834.0,125.0,1.7,16.7,749.0,148.14,84.51
2018,5,21,15,15,819.5,122.5,1.7,16.7,706.5,96.77,64.15
2018,5,21,15,30,805.0,120.0,1.7,16.7,664.0,84.24,66.92
2018,5,21,15,45,788.5,115.5,1.75,15.9,617.5,83.02,66.31
2018,5,21,16,0,772.0,111.0,1.8,15.1,571.0,81.65,65.57
2018,5,21,16,15,751.0,105.0,1.8,14.5,521.0,79.0,63.65
2018,5,21,16,30,730.0,99.0,1.8,13.9,471.0,69.51,55.75
2018,5,21,16,45,700.5,94.5,1.85,13.35,420.5,67.7,54.5
2018,5,21,17,0,671.0,90.0,1.9,12.8,370.0,65.79,53.15
2018,5,21,17,15,629.0,84.0,1.9,12.1,318.5,62.58,50.62
2018,5,21,17,30,587.0,78.0,1.9,11.4,267.0,59.27,47.93
2018,5,21,17,45,527.5,70.5,1.9,10.75,217.5,54.54,43.83
2018,5,21,18,0,468.0,63.0,1.9,10.1,168.0,49.73,39.46
2018,5,21,18,15,379.5,54.0,1.85,9.6,125.0,43.41,33.47
2018,5,21,18,30,291.0,45.0,1.8,9.1,82.0,34.64,25.02
2018,5,21,18,45,182.0,30.5,1.75,8.65,50.5,23.62,13.05
2018,5,21,19,0,73.0,16.0,1.7,8.2,19.0,13.66,0.0
2018,5,21,19,15,36.5,8.0,1.65,8.1,9.5,0.0,0.0
2018,5,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,22,4,45,9.0,2.5,1.15,7.65,2.5,0.0,0.0
2018,5,22,5,0,18.0,5.0,1.2,7.7,5.0,15.88,0.0
2018,5,22,5,15,108.5,18.5,1.2,7.85,28.5,124.92,37.16
2018,5,22,5,30,199.0,32.0,1.2,8.0,52.0,228.49,184.69
2018,5,22,5,45,277.0,41.0,1.25,8.2,86.0,303.22,255.38
2018,5,22,6,0,355.0,50.0,1.3,8.4,120.0,393.86,333.71
2018,5,22,6,15,205.0,44.5,1.3,8.6,87.5,256.28,219.81
2018,5,22,6,30,55.0,39.0,1.3,8.8,55.0,90.77,75.68
2018,5,22,6,45,27.5,60.5,1.25,9.0,68.5,79.78,65.12
2018,5,22,7,0,0.0,82.0,1.2,9.2,82.0,69.15,54.41
2018,5,22,7,15,0.0,102.5,1.2,9.65,102.5,88.25,70.44
2018,5,22,7,30,0.0,123.0,1.2,10.1,123.0,107.28,86.08
2018,5,22,7,45,1.5,140.5,1.15,10.5,141.5,124.67,100.18
2018,5,22,8,0,3.0,158.0,1.1,10.9,160.0,141.98,113.99
2018,5,22,8,15,8.0,182.5,1.05,11.35,188.0,169.64,136.2
2018,5,22,8,30,13.0,207.0,1.0,11.8,216.0,197.14,157.83
2018,5,22,8,45,22.0,240.0,1.0,12.3,256.0,236.87,188.96
2018,5,22,9,0,31.0,273.0,1.0,12.8,296.0,296.13,234.53
2018,5,22,9,15,46.0,306.5,1.0,13.2,342.0,342.68,269.5
2018,5,22,9,30,61.0,340.0,1.0,13.6,388.0,387.95,302.83
2018,5,22,9,45,80.5,370.5,1.0,14.0,437.0,432.99,335.5
2018,5,22,10,0,100.0,401.0,1.0,14.4,486.0,476.19,366.17
2018,5,22,10,15,277.5,358.0,1.05,14.6,604.5,627.61,479.14
2018,5,22,10,30,455.0,315.0,1.1,14.8,723.0,751.11,566.85
2018,5,22,10,45,661.0,229.5,1.15,15.05,836.0,838.54,628.79
2018,5,22,11,0,867.0,144.0,1.2,15.3,949.0,892.83,664.39
2018,5,22,11,15,895.0,131.0,1.2,15.35,972.0,872.02,649.4
2018,5,22,11,30,923.0,118.0,1.2,15.4,995.0,847.21,632.74
2018,5,22,11,45,924.0,118.5,1.25,15.45,1000.0,809.09,607.8
2018,5,22,12,0,925.0,119.0,1.3,15.5,1005.0,768.67,580.37
2018,5,22,12,15,923.5,120.0,1.3,15.5,1002.5,724.85,548.37
2018,5,22,12,30,922.0,121.0,1.3,15.5,1000.0,679.33,514.38
2018,5,22,12,45,918.0,122.0,1.35,15.45,989.5,630.85,477.82
2018,5,22,13,0,914.0,123.0,1.4,15.4,979.0,581.27,439.25
2018,5,22,13,15,910.0,122.5,1.4,15.25,961.0,529.76,397.82
2018,5,22,13,30,906.0,122.0,1.4,15.1,943.0,477.55,354.54
2018,5,22,13,45,901.0,120.0,1.4,15.0,918.0,423.49,308.54
2018,5,22,14,0,896.0,118.0,1.4,14.9,893.0,369.26,261.35
2018,5,22,14,15,888.5,116.5,1.45,14.7,862.0,314.71,213.73
2018,5,22,14,30,881.0,115.0,1.5,14.5,831.0,260.64,167.23
2018,5,22,14,45,871.5,113.0,1.5,14.3,794.0,206.64,123.89
2018,5,22,15,0,862.0,111.0,1.5,14.1,757.0,153.73,88.44
2018,5,22,15,15,849.0,108.5,1.5,14.1,714.5,101.68,67.35
2018,5,22,15,30,836.0,106.0,1.5,14.1,672.0,75.9,60.42
2018,5,22,15,45,819.5,103.0,1.5,13.6,626.0,75.3,60.24
2018,5,22,16,0,803.0,100.0,1.5,13.1,580.0,74.61,59.95
2018,5,22,16,15,780.5,97.0,1.5,12.75,530.5,73.74,59.49
2018,5,22,16,30,758.0,94.0,1.5,12.4,481.0,72.81,58.98
2018,5,22,16,45,728.0,89.5,1.5,12.05,429.5,64.6,52.03
2018,5,22,17,0,698.0,85.0,1.5,11.7,378.0,62.52,50.47
2018,5,22,17,15,655.5,80.0,1.5,11.25,326.0,59.85,48.36
2018,5,22,17,30,613.0,75.0,1.5,10.8,274.0,57.14,46.14
2018,5,22,17,45,523.5,70.5,1.55,10.35,219.5,54.44,43.81
2018,5,22,18,0,434.0,66.0,1.6,9.9,165.0,51.94,41.5
2018,5,22,18,15,253.5,54.0,1.55,9.55,108.5,40.72,31.1
2018,5,22,18,30,73.0,42.0,1.5,9.2,52.0,33.16,23.75
2018,5,22,18,45,39.5,26.0,1.45,8.85,31.0,20.89,11.15
2018,5,22,19,0,6.0,10.0,1.4,8.5,10.0,8.54,0.0
2018,5,22,19,15,3.0,5.0,1.4,8.45,5.0,0.0,0.0
2018,5,22,19,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,5,23,4,45,20.0,4.0,1.0,7.75,4.5,0.0,0.0
2018,5,23,5,0,40.0,8.0,1.0,7.8,9.0,32.65,0.0
2018,5,23,5,15,127.5,22.5,1.0,7.9,34.0,146.44,53.81
2018,5,23,5,30,215.0,37.0,1.0,8.0,59.0,249.3,201.65
2018,5,23,5,45,340.0,47.0,1.05,8.15,104.5,364.92,305.58
2018,5,23,6,0,465.0,57.0,1.1,8.3,150.0,491.38,410.76
2018,5,23,6,15,374.0,73.0,1.05,8.55,161.5,444.11,373.64
2018,5,23,6,30,283.0,89.0,1.0,8.8,173.0,395.03,333.02
2018,5,23,6,45,188.0,123.0,1.0,9.0,183.5,338.39,284.43
2018,5,23,7,0,93.0,157.0,1.0,9.2,194.0,256.93,214.52
2018,5,23,7,15,70.5,172.0,1.05,9.5,202.0,249.59,207.17
2018,5,23,7,30,48.0,187.0,1.1,9.8,210.0,241.35,198.6
2018,5,23,7,45,53.0,210.0,1.1,10.15,238.0,269.37,220.38
2018,5,23,8,0,58.0,233.0,1.1,10.5,266.0,296.89,241.19
2018,5,23,8,15,54.5,249.0,1.1,10.85,282.0,306.99,247.67
2018,5,23,8,30,51.0,265.0,1.1,11.2,298.0,316.77,253.98
2018,5,23,8,45,49.0,279.5,1.15,11.5,313.0,326.06,260.14
2018,5,23,9,0,47.0,294.0,1.2,11.8,328.0,335.06,266.07
2018,5,23,9,15,43.0,296.0,1.2,12.25,328.5,328.41,259.69
2018,5,23,9,30,39.0,298.0,1.2,12.7,329.0,322.07,253.74
2018,5,23,9,45,53.0,312.5,1.2,13.15,356.5,346.33,271.93
2018,5,23,10,0,67.0,327.0,1.2,13.6,384.0,369.63,288.98
2018,5,23,10,15,213.5,288.5,1.2,13.9,478.5,497.41,388.09
2018,5,23,10,30,360.0,250.0,1.2,14.2,573.0,600.38,464.48
2018,5,23,10,45,361.5,278.5,1.2,14.5,609.0,612.32,470.19
2018,5,23,11,0,363.0,307.0,1.2,14.8,645.0,620.98,474.47
2018,5,23,11,15,327.5,317.0,1.2,15.0,625.0,579.22,442.88
2018,5,23,11,30,292.0,327.0,1.2,15.2,605.0,530.02,406.35
2018,5,23,11,45,388.0,304.0,1.2,15.4,675.0,570.72,436.77
2018,5,23,12,0,484.0,281.0,1.2,15.6,745.0,595.51,454.29
2018,5,23,12,15,613.0,237.0,1.2,15.7,823.0,615.61,468.6
2018,5,23,12,30,742.0,193.0,1.2,15.8,901.0,624.98,474.2
2018,5,23,12,45,800.5,163.0,1.2,15.9,919.5,595.45,450.77
2018,5,23,13,0,859.0,133.0,1.2,16.0,938.0,560.08,422.29
2018,5,23,13,15,857.0,132.5,1.2,16.0,923.0,512.25,383.55
2018,5,23,13,30,855.0,132.0,1.2,16.0,908.0,463.61,343.11
2018,5,23,13,45,820.5,139.0,1.25,15.95,867.5,406.96,296.37
2018,5,23,14,0,786.0,146.0,1.3,15.9,827.0,348.24,247.42
2018,5,23,14,15,858.0,118.5,1.3,15.8,837.5,309.35,209.81
2018,5,23,14,30,930.0,91.0,1.3,15.7,848.0,257.04,161.62
2018,5,23,14,45,921.5,89.0,1.3,15.6,810.5,200.82,116.36
2018,5,23,15,0,913.0,87.0,1.3,15.5,773.0,145.59,79.11
2018,5,23,15,15,901.5,85.5,1.3,15.5,730.5,91.74,57.01
2018,5,23,15,30,890.0,84.0,1.3,15.5,688.0,74.35,58.75
2018,5,23,15,45,875.0,82.0,1.3,15.05,641.5,73.18,58.06
2018,5,23,16,0,860.0,80.0,1.3,14.6,595.0,71.9,57.24
2018,5,23,16,15,841.0,77.0,1.35,14.25,545.0,69.77,55.68
2018,5,23,16,30,822.0,74.0,1.4,13.9,495.0,59.46,46.93
2018,5,23,16,45,796.0,71.0,1.4,13.55,443.5,57.79,45.73
2018,5,23,17,0,770.0,68.0,1.4,13.2,392.0,56.08,44.46
2018,5,23,17,15,733.0,64.0,1.45,12.65,339.5,53.43,42.36
2018,5,23,17,30,696.0,60.0,1.5,12.1,287.0,50.74,40.16
2018,5,23,17,45,642.5,55.0,1.55,11.6,236.0,47.06,36.97
2018,5,23,18,0,589.0,50.0,1.6,11.1,185.0,39.84,30.43
2018,5,23,18,15,504.5,43.5,1.6,10.55,139.0,35.03,25.89
2018,5,23,18,30,420.0,37.0,1.6,10.0,93.0,30.26,21.15
2018,5,23,18,45,284.5,27.0,1.6,9.45,58.0,22.28,12.47
2018,5,23,19,0,149.0,17.0,1.6,8.9,23.0,14.51,0.0
2018,5,23,19,15,74.5,8.5,1.6,8.65,11.5,7.26,0.0
2018,5,23,19,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,5,24,4,45,23.0,4.0,0.85,6.8,4.5,0.0,0.0
2018,5,24,5,0,46.0,8.0,0.8,6.9,9.0,36.53,0.0
2018,5,24,5,15,161.0,21.5,0.8,7.25,36.5,168.07,71.76
2018,5,24,5,30,276.0,35.0,0.8,7.6,64.0,290.39,235.65
2018,5,24,5,45,305.5,37.0,0.8,7.95,85.0,326.28,273.57
2018,5,24,6,0,335.0,39.0,0.8,8.3,106.0,360.99,305.2
2018,5,24,6,15,167.5,29.5,0.75,8.8,63.0,198.06,169.51
2018,5,24,6,30,0.0,20.0,0.7,9.3,20.0,16.47,8.76
2018,5,24,6,45,0.0,35.0,0.65,9.75,35.0,28.89,19.67
2018,5,24,7,0,0.0,50.0,0.6,10.2,50.0,41.36,30.36
2018,5,24,7,15,0.5,73.0,0.55,10.65,73.0,61.03,47.06
2018,5,24,7,30,1.0,96.0,0.5,11.1,96.0,81.89,64.42
2018,5,24,7,45,1.0,104.0,0.5,11.6,104.5,88.85,69.82
2018,5,24,8,0,1.0,112.0,0.5,12.1,113.0,95.82,75.2
2018,5,24,8,15,2.0,132.0,0.5,12.55,133.5,114.9,90.55
2018,5,24,8,30,3.0,152.0,0.5,13.0,154.0,133.95,105.59
2018,5,24,8,45,5.5,171.0,0.55,13.45,175.0,153.49,120.93
2018,5,24,9,0,8.0,190.0,0.6,13.9,196.0,172.9,135.96
2018,5,24,9,15,7.0,182.5,0.6,14.25,188.0,164.15,128.4
2018,5,24,9,30,6.0,175.0,0.6,14.6,180.0,155.75,121.31
2018,5,24,9,45,8.0,193.0,0.65,15.0,200.0,173.31,134.94
2018,5,24,10,0,10.0,211.0,0.7,15.4,220.0,190.64,148.14
2018,5,24,10,15,10.5,210.5,0.75,15.7,220.0,189.85,147.14
2018,5,24,10,30,11.0,210.0,0.8,16.0,220.0,189.06,146.25
2018,5,24,10,45,6.5,161.5,0.85,16.25,167.5,142.3,109.23
2018,5,24,11,0,2.0,113.0,0.9,16.5,115.0,96.71,72.84
2018,5,24,11,15,1.0,107.5,0.95,16.6,108.5,91.11,68.35
2018,5,24,11,30,0.0,102.0,1.0,16.7,102.0,85.58,63.85
2018,5,24,11,45,4.5,144.0,1.1,16.8,148.5,124.15,94.71
2018,5,24,12,0,9.0,186.0,1.2,16.9,195.0,161.95,124.47
2018,5,24,12,15,15.0,237.5,1.3,16.65,252.0,207.54,160.14
2018,5,24,12,30,21.0,289.0,1.4,16.4,309.0,250.51,193.36
2018,5,24,12,45,44.0,349.0,1.5,16.15,390.5,306.28,236.14
2018,5,24,13,0,67.0,409.0,1.6,15.9,472.0,356.48,273.95
2018,5,24,13,15,85.0,412.5,1.65,15.45,491.0,358.62,275.54
2018,5,24,13,30,103.0,416.0,1.7,15.0,510.0,358.47,275.4
2018,5,24,13,45,76.0,394.0,1.8,14.5,462.5,322.38,248.64
2018,5,24,14,0,49.0,372.0,1.9,14.0,415.0,289.88,224.8
2018,5,24,14,15,41.5,350.0,1.85,13.6,385.5,266.15,206.97
2018,5,24,14,30,34.0,328.0,1.8,13.2,356.0,243.84,190.23
2018,5,24,14,45,31.5,304.5,1.8,12.8,329.5,222.79,174.36
2018,5,24,15,0,29.0,281.0,1.8,12.4,303.0,202.56,159.24
