Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,15,15,19.5,235.0,1.8,12.4,249.5,181.99,144.0
2018,5,24,15,30,10.0,189.0,1.8,12.4,196.0,148.97,123.38
2018,5,24,15,45,12.0,184.5,1.75,11.95,192.0,145.22,120.81
2018,5,24,16,0,14.0,180.0,1.7,11.5,188.0,141.34,118.06
2018,5,24,16,15,31.5,175.5,1.65,11.3,192.0,130.75,109.39
2018,5,24,16,30,49.0,171.0,1.6,11.1,196.0,127.4,106.98
2018,5,24,16,45,98.0,159.5,1.5,10.9,203.0,114.72,96.37
2018,5,24,17,0,147.0,148.0,1.4,10.7,210.0,107.84,90.76
2018,5,24,17,15,121.5,125.0,1.4,10.5,171.5,92.72,77.76
2018,5,24,17,30,96.0,102.0,1.4,10.3,133.0,77.14,64.13
2018,5,24,17,45,57.5,91.0,1.35,10.05,108.5,70.77,58.55
2018,5,24,18,0,19.0,80.0,1.3,9.8,84.0,61.79,50.4
2018,5,24,18,15,10.0,60.0,1.25,9.6,62.0,47.72,37.41
2018,5,24,18,30,1.0,40.0,1.2,9.4,40.0,32.34,23.09
2018,5,24,18,45,6.5,25.5,1.2,9.2,25.5,20.84,11.51
2018,5,24,19,0,12.0,11.0,1.2,9.0,11.0,9.39,0.0
2018,5,24,19,15,6.0,5.5,1.15,8.9,5.5,4.69,0.0
2018,5,24,19,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.0,0.7,7.85,1.0,0.0,0.0
2018,5,25,5,0,0.0,2.0,0.7,7.9,2.0,1.71,0.0
2018,5,25,5,15,0.0,9.0,0.7,8.15,9.0,7.4,0.0
2018,5,25,5,30,0.0,16.0,0.7,8.4,16.0,13.17,5.37
2018,5,25,5,45,0.0,27.0,0.7,8.65,27.0,22.27,13.62
2018,5,25,6,0,0.0,38.0,0.7,8.9,38.0,31.4,21.8
2018,5,25,6,15,13.0,53.0,0.7,9.15,57.0,60.51,47.85
2018,5,25,6,30,26.0,68.0,0.7,9.4,76.0,87.66,71.81
2018,5,25,6,45,21.5,87.0,0.7,9.7,94.5,104.15,85.42
2018,5,25,7,0,17.0,106.0,0.7,10.0,113.0,109.4,89.23
2018,5,25,7,15,21.5,140.5,0.75,10.45,150.5,148.37,121.56
2018,5,25,7,30,26.0,175.0,0.8,10.9,188.0,204.58,167.08
2018,5,25,7,45,17.5,166.5,0.8,11.35,175.5,166.85,134.86
2018,5,25,8,0,9.0,158.0,0.8,11.8,163.0,147.86,118.42
2018,5,25,8,15,9.5,173.0,0.8,12.1,179.0,161.66,129.21
2018,5,25,8,30,10.0,188.0,0.8,12.4,195.0,175.34,139.66
2018,5,25,8,45,13.0,186.0,0.85,12.7,195.5,175.22,139.17
2018,5,25,9,0,16.0,184.0,0.9,13.0,196.0,175.42,139.01
2018,5,25,9,15,18.0,204.0,0.95,13.15,218.0,208.38,164.93
2018,5,25,9,30,20.0,224.0,1.0,13.3,240.0,228.19,180.04
2018,5,25,9,45,28.0,280.0,1.0,13.45,303.5,288.97,226.9
2018,5,25,10,0,36.0,336.0,1.0,13.6,367.0,348.5,271.49
2018,5,25,10,15,33.5,329.0,1.05,13.65,358.5,334.54,260.19
2018,5,25,10,30,31.0,322.0,1.1,13.7,350.0,321.05,249.74
2018,5,25,10,45,26.5,319.0,1.15,13.75,343.0,309.87,240.96
2018,5,25,11,0,22.0,316.0,1.2,13.8,336.0,299.0,232.4
2018,5,25,11,15,21.0,290.5,1.25,13.8,310.0,271.43,211.28
2018,5,25,11,30,20.0,265.0,1.3,13.8,284.0,244.76,190.78
2018,5,25,11,45,16.0,243.5,1.3,13.75,259.0,216.33,168.62
2018,5,25,12,0,12.0,222.0,1.3,13.7,234.0,194.05,151.14
2018,5,25,12,15,16.0,268.0,1.3,13.7,283.5,233.27,181.87
2018,5,25,12,30,20.0,314.0,1.3,13.7,333.0,270.99,210.84
2018,5,25,12,45,19.5,309.0,1.3,13.7,327.5,264.1,205.32
2018,5,25,13,0,19.0,304.0,1.3,13.7,322.0,257.29,200.08
2018,5,25,13,15,15.0,258.0,1.3,13.7,272.0,217.1,168.94
2018,5,25,13,30,11.0,212.0,1.3,13.7,222.0,177.71,138.21
2018,5,25,13,45,24.5,189.0,1.3,13.7,210.5,158.77,123.12
2018,5,25,14,0,38.0,166.0,1.3,13.7,199.0,143.36,110.45
2018,5,25,14,15,89.5,201.0,1.25,13.65,275.0,172.43,131.74
2018,5,25,14,30,141.0,236.0,1.2,13.6,351.0,198.51,149.78
2018,5,25,14,45,89.5,210.5,1.2,13.55,282.5,163.26,123.83
2018,5,25,15,0,38.0,185.0,1.2,13.5,214.0,143.38,110.78
2018,5,25,15,15,51.0,171.5,1.2,13.5,208.0,131.22,101.87
2018,5,25,15,30,64.0,158.0,1.2,13.5,202.0,112.25,91.65
2018,5,25,15,45,54.0,173.0,1.15,13.35,208.0,130.45,107.53
2018,5,25,16,0,44.0,188.0,1.1,13.2,214.0,139.33,115.43
2018,5,25,16,15,48.5,192.0,1.1,13.05,218.5,141.08,117.35
2018,5,25,16,30,53.0,196.0,1.1,12.9,223.0,142.31,118.88
2018,5,25,16,45,223.0,167.0,1.1,12.75,264.0,114.51,95.37
2018,5,25,17,0,393.0,138.0,1.1,12.6,305.0,94.53,78.39
2018,5,25,17,15,443.0,113.5,1.05,12.35,278.5,80.41,66.32
2018,5,25,17,30,493.0,89.0,1.0,12.1,252.0,66.63,54.33
2018,5,25,17,45,447.5,77.5,0.95,11.85,206.0,57.68,46.45
2018,5,25,18,0,402.0,66.0,0.9,11.6,160.0,49.75,39.29
2018,5,25,18,15,386.5,53.5,0.85,11.05,126.0,42.68,32.74
2018,5,25,18,30,371.0,41.0,0.8,10.5,92.0,33.43,23.99
2018,5,25,18,45,248.5,29.0,0.75,9.95,57.5,23.86,14.14
2018,5,25,19,0,126.0,17.0,0.7,9.4,23.0,13.28,0.0
2018,5,25,19,15,63.0,8.5,0.75,9.15,11.5,7.26,0.0
2018,5,25,19,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,26,4,45,2.5,2.5,1.2,8.15,2.5,0.0,0.0
2018,5,26,5,0,5.0,5.0,1.2,8.2,5.0,7.5,0.0
2018,5,26,5,15,2.5,12.5,1.25,8.35,12.5,12.02,0.79
2018,5,26,5,30,0.0,20.0,1.3,8.5,20.0,16.49,8.14
2018,5,26,5,45,42.0,35.0,1.3,8.6,43.5,76.86,62.0
2018,5,26,6,0,84.0,50.0,1.3,8.7,67.0,129.85,109.78
2018,5,26,6,15,51.0,69.5,1.3,8.85,80.5,113.57,95.04
2018,5,26,6,30,18.0,89.0,1.3,9.0,94.0,107.02,88.08
2018,5,26,6,45,14.0,83.5,1.3,9.1,88.0,84.67,68.58
2018,5,26,7,0,10.0,78.0,1.3,9.2,82.0,74.46,59.45
2018,5,26,7,15,5.0,83.0,1.25,9.45,85.0,73.99,58.54
2018,5,26,7,30,0.0,88.0,1.2,9.7,88.0,73.41,57.5
2018,5,26,7,45,0.0,101.0,1.2,9.95,101.0,85.04,67.07
2018,5,26,8,0,0.0,114.0,1.2,10.2,114.0,96.64,76.49
2018,5,26,8,15,0.0,114.0,1.15,10.45,114.0,96.27,75.82
2018,5,26,8,30,0.0,114.0,1.1,10.7,114.0,96.05,75.32
2018,5,26,8,45,0.5,124.5,1.1,11.0,125.0,105.8,83.12
2018,5,26,9,0,1.0,135.0,1.1,11.3,136.0,115.51,90.8
2018,5,26,9,15,4.0,158.5,1.05,11.55,162.0,139.34,110.04
2018,5,26,9,30,7.0,182.0,1.0,11.8,188.0,163.04,128.88
2018,5,26,9,45,10.0,213.5,1.0,12.05,222.0,193.75,153.06
2018,5,26,10,0,13.0,245.0,1.0,12.3,256.0,224.13,176.6
2018,5,26,10,15,17.0,275.5,1.0,12.7,290.5,254.08,199.42
2018,5,26,10,30,21.0,306.0,1.0,13.1,325.0,283.4,221.42
2018,5,26,10,45,22.0,318.5,1.0,13.5,338.5,293.26,228.23
2018,5,26,11,0,23.0,331.0,1.0,13.9,352.0,313.49,242.97
2018,5,26,11,15,28.0,359.0,1.0,14.2,385.0,338.11,261.02
2018,5,26,11,30,33.0,387.0,1.0,14.5,418.0,361.17,277.67
2018,5,26,11,45,58.5,422.5,1.05,14.8,478.5,404.49,309.82
2018,5,26,12,0,84.0,458.0,1.1,15.1,539.0,443.89,338.38
2018,5,26,12,15,82.5,457.0,1.15,15.25,536.5,431.73,328.94
2018,5,26,12,30,81.0,456.0,1.2,15.4,534.0,419.57,319.85
2018,5,26,12,45,60.5,425.0,1.25,15.5,483.0,373.86,285.9
2018,5,26,13,0,40.0,394.0,1.3,15.6,432.0,331.35,254.24
2018,5,26,13,15,37.5,379.5,1.4,15.65,414.5,312.58,240.42
2018,5,26,13,30,35.0,365.0,1.5,15.7,397.0,294.56,226.92
2018,5,26,13,45,37.0,364.0,1.55,15.7,397.0,288.09,222.04
2018,5,26,14,0,39.0,363.0,1.6,15.7,397.0,281.22,216.76
2018,5,26,14,15,83.5,333.5,1.65,15.55,403.0,267.33,204.78
2018,5,26,14,30,128.0,304.0,1.7,15.4,409.0,238.3,180.43
2018,5,26,14,45,461.0,215.0,1.7,15.3,567.0,200.21,136.14
2018,5,26,15,0,794.0,126.0,1.7,15.2,725.0,152.38,88.22
2018,5,26,15,15,827.0,113.0,1.7,15.2,706.5,98.99,61.33
2018,5,26,15,30,860.0,100.0,1.7,15.2,688.0,83.27,66.46
2018,5,26,15,45,812.0,107.5,1.75,14.8,632.0,77.83,62.1
2018,5,26,16,0,764.0,115.0,1.8,14.4,576.0,83.89,67.65
2018,5,26,16,15,642.5,133.0,1.8,14.1,498.5,88.06,71.57
2018,5,26,16,30,521.0,151.0,1.8,13.8,421.0,101.02,83.18
2018,5,26,16,45,336.0,138.0,1.8,13.5,305.0,91.97,75.67
2018,5,26,17,0,151.0,125.0,1.8,13.2,189.0,93.73,77.6
2018,5,26,17,15,244.0,101.5,1.8,12.75,189.5,74.66,61.15
2018,5,26,17,30,337.0,78.0,1.8,12.3,190.0,56.32,45.09
2018,5,26,17,45,339.5,77.5,1.8,11.9,173.5,56.76,45.62
2018,5,26,18,0,342.0,77.0,1.8,11.5,157.0,57.16,45.95
2018,5,26,18,15,258.5,57.5,1.75,11.0,109.5,43.21,33.21
2018,5,26,18,30,175.0,38.0,1.7,10.5,62.0,28.9,19.99
2018,5,26,18,45,111.5,27.5,1.7,10.05,40.5,21.74,12.5
2018,5,26,19,0,48.0,17.0,1.7,9.6,19.0,13.47,0.0
2018,5,26,19,15,24.0,8.5,1.65,9.4,9.5,7.26,0.0
2018,5,26,19,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,5,27,4,45,23.0,5.5,0.7,7.9,6.0,0.0,0.0
2018,5,27,5,0,46.0,11.0,0.7,8.1,12.0,39.12,0.0
2018,5,27,5,15,151.5,25.5,0.65,8.55,40.0,170.48,91.34
2018,5,27,5,30,257.0,40.0,0.6,9.0,68.0,283.81,229.86
2018,5,27,5,45,353.0,50.0,0.6,9.45,110.0,376.19,311.89
2018,5,27,6,0,449.0,60.0,0.6,9.9,152.0,482.04,398.08
2018,5,27,6,15,508.0,67.5,0.55,10.45,199.0,556.93,455.14
2018,5,27,6,30,567.0,75.0,0.5,11.0,246.0,633.67,510.35
2018,5,27,6,45,623.0,79.5,0.45,11.6,300.0,705.26,558.54
2018,5,27,7,0,679.0,84.0,0.4,12.2,354.0,777.52,604.72
2018,5,27,7,15,714.5,88.0,0.45,12.85,406.5,829.73,636.84
2018,5,27,7,30,750.0,92.0,0.5,13.5,459.0,875.0,663.7
2018,5,27,7,45,760.5,98.5,0.5,14.2,505.0,903.2,677.63
2018,5,27,8,0,771.0,105.0,0.5,14.9,551.0,928.64,689.78
2018,5,27,8,15,762.5,119.0,0.55,15.45,590.5,940.66,694.69
2018,5,27,8,30,754.0,133.0,0.6,16.0,630.0,956.42,702.31
2018,5,27,8,45,815.5,116.5,0.65,16.55,687.0,990.76,721.73
2018,5,27,9,0,877.0,100.0,0.7,17.1,744.0,1016.54,735.33
2018,5,27,9,15,888.5,101.0,0.75,17.5,783.0,1021.13,736.27
2018,5,27,9,30,900.0,102.0,0.8,17.9,822.0,1022.25,735.54
2018,5,27,9,45,909.5,102.5,0.85,18.3,855.5,1017.3,731.21
2018,5,27,10,0,919.0,103.0,0.9,18.7,889.0,1008.8,724.88
2018,5,27,10,15,924.5,104.0,0.95,19.0,915.5,993.42,714.67
2018,5,27,10,30,930.0,105.0,1.0,19.3,942.0,974.59,702.45
2018,5,27,10,45,934.0,105.5,1.05,19.6,961.5,950.54,686.99
2018,5,27,11,0,938.0,106.0,1.1,19.9,981.0,923.28,669.51
2018,5,27,11,15,940.5,106.0,1.15,20.1,993.5,891.21,649.14
2018,5,27,11,30,943.0,106.0,1.2,20.3,1006.0,856.32,626.82
2018,5,27,11,45,943.5,106.5,1.2,20.5,1010.5,817.68,601.21
2018,5,27,12,0,944.0,107.0,1.2,20.7,1015.0,776.71,573.74
2018,5,27,12,15,943.0,107.0,1.25,20.8,1012.0,732.24,542.45
2018,5,27,12,30,942.0,107.0,1.3,20.9,1009.0,686.02,509.07
2018,5,27,12,45,940.0,106.0,1.35,21.0,998.5,636.9,472.65
2018,5,27,13,0,938.0,105.0,1.4,21.1,988.0,586.51,434.15
2018,5,27,13,15,935.0,104.5,1.4,21.1,971.0,534.9,393.33
2018,5,27,13,30,932.0,104.0,1.4,21.1,954.0,482.44,350.61
2018,5,27,13,45,926.5,103.0,1.4,21.1,929.0,428.04,305.23
2018,5,27,14,0,921.0,102.0,1.4,21.1,904.0,373.46,258.67
2018,5,27,14,15,914.0,100.5,1.45,21.0,873.0,318.18,211.29
2018,5,27,14,30,907.0,99.0,1.5,20.9,842.0,263.3,164.75
2018,5,27,14,45,898.0,98.0,1.5,20.85,805.5,209.02,121.35
2018,5,27,15,0,889.0,97.0,1.5,20.8,769.0,155.76,85.03
2018,5,27,15,15,877.0,95.0,1.5,20.8,727.0,102.95,61.4
2018,5,27,15,30,865.0,93.0,1.5,20.8,685.0,79.21,61.54
2018,5,27,15,45,850.5,90.0,1.45,20.45,639.0,77.63,60.51
2018,5,27,16,0,836.0,87.0,1.4,20.1,593.0,75.89,59.32
2018,5,27,16,15,817.0,84.5,1.4,19.8,544.5,65.46,50.72
2018,5,27,16,30,798.0,82.0,1.4,19.5,496.0,64.55,50.21
2018,5,27,16,45,771.5,78.0,1.35,19.15,444.5,62.4,48.62
2018,5,27,17,0,745.0,74.0,1.3,18.8,393.0,60.15,46.94
2018,5,27,17,15,708.5,70.0,1.25,18.2,341.5,57.71,45.1
2018,5,27,17,30,672.0,66.0,1.2,17.6,290.0,50.71,39.21
2018,5,27,17,45,620.0,60.5,1.15,16.95,240.0,47.12,36.21
2018,5,27,18,0,568.0,55.0,1.1,16.3,190.0,43.5,33.03
2018,5,27,18,15,487.5,48.0,1.0,15.35,144.0,38.47,28.46
2018,5,27,18,30,407.0,41.0,0.9,14.4,98.0,33.45,23.66
2018,5,27,18,45,282.5,30.5,0.8,13.45,63.0,25.17,15.27
2018,5,27,19,0,158.0,20.0,0.7,12.5,28.0,15.63,0.0
2018,5,27,19,15,79.0,10.0,0.7,12.15,14.0,8.54,0.0
2018,5,27,19,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,5,28,4,45,47.5,6.0,0.7,9.3,7.0,0.0,0.0
2018,5,28,5,0,95.0,12.0,0.7,9.4,14.0,71.64,0.0
2018,5,28,5,15,231.0,22.5,0.65,10.0,44.0,221.34,124.84
2018,5,28,5,30,367.0,33.0,0.6,10.6,74.0,355.42,285.75
2018,5,28,5,45,460.0,40.5,0.55,11.15,118.0,450.23,366.95
2018,5,28,6,0,553.0,48.0,0.5,11.7,162.0,551.24,446.51
2018,5,28,6,15,612.0,53.5,0.5,12.45,212.0,625.9,501.71
2018,5,28,6,30,671.0,59.0,0.5,13.2,262.0,697.16,551.29
2018,5,28,6,45,712.0,62.5,0.45,13.95,314.0,757.11,589.32
2018,5,28,7,0,753.0,66.0,0.4,14.7,366.0,816.7,625.18
2018,5,28,7,15,781.5,68.5,0.4,15.65,417.5,862.29,650.49
2018,5,28,7,30,810.0,71.0,0.4,16.6,469.0,906.24,674.02
2018,5,28,7,45,831.5,73.5,0.4,17.55,519.5,930.28,684.08
2018,5,28,8,0,853.0,76.0,0.4,18.5,570.0,962.81,699.64
2018,5,28,8,15,869.0,78.5,0.45,19.2,617.5,987.11,711.45
2018,5,28,8,30,885.0,81.0,0.5,19.9,665.0,1008.41,721.51
2018,5,28,8,45,897.5,82.5,0.55,20.65,709.0,1021.7,726.6
2018,5,28,9,0,910.0,84.0,0.6,21.4,753.0,1031.64,729.87
2018,5,28,9,15,916.5,87.0,0.6,22.05,790.5,1033.75,727.65
2018,5,28,9,30,923.0,90.0,0.6,22.7,828.0,1032.27,723.54
2018,5,28,9,45,926.5,93.0,0.65,23.35,860.0,1024.17,716.84
2018,5,28,10,0,930.0,96.0,0.7,24.0,892.0,1012.51,708.22
2018,5,28,10,15,935.5,97.5,0.75,24.3,919.0,997.67,698.77
2018,5,28,10,30,941.0,99.0,0.8,24.6,946.0,979.33,687.29
2018,5,28,10,45,945.0,99.0,0.85,24.95,965.5,954.74,671.9
2018,5,28,11,0,949.0,99.0,0.9,25.3,985.0,926.93,654.57
2018,5,28,11,15,951.5,99.5,0.95,25.4,998.0,895.22,635.37
2018,5,28,11,30,954.0,100.0,1.0,25.5,1011.0,860.62,614.21
2018,5,28,11,45,955.0,100.0,1.05,25.6,1016.0,821.74,590.1
2018,5,28,12,0,956.0,100.0,1.1,25.7,1021.0,780.49,564.19
2018,5,28,12,15,955.5,100.0,1.15,25.7,1018.5,736.07,533.96
2018,5,28,12,30,955.0,100.0,1.2,25.7,1016.0,689.82,501.52
2018,5,28,12,45,952.5,100.5,1.25,25.7,1006.0,641.11,466.35
2018,5,28,13,0,950.0,101.0,1.3,25.7,996.0,591.11,429.07
2018,5,28,13,15,946.5,100.5,1.3,25.65,978.5,538.77,388.66
2018,5,28,13,30,943.0,100.0,1.3,25.6,961.0,485.62,346.36
2018,5,28,13,45,938.5,99.0,1.35,25.5,936.5,431.13,302.05
2018,5,28,14,0,934.0,98.0,1.4,25.4,912.0,376.34,256.31
2018,5,28,14,15,927.0,97.0,1.4,25.3,881.0,320.77,209.34
2018,5,28,14,30,920.0,96.0,1.4,25.2,850.0,265.59,163.2
2018,5,28,14,45,911.0,94.5,1.4,25.1,813.0,210.37,119.71
2018,5,28,15,0,902.0,93.0,1.4,25.0,776.0,156.17,83.1
2018,5,28,15,15,890.5,91.0,1.4,25.0,734.0,102.76,59.1
2018,5,28,15,30,879.0,89.0,1.4,25.0,692.0,77.08,58.7
2018,5,28,15,45,863.5,87.0,1.35,24.65,645.5,76.01,58.12
2018,5,28,16,0,848.0,85.0,1.3,24.3,599.0,74.83,57.4
2018,5,28,16,15,828.5,82.0,1.3,23.9,549.5,63.92,48.55
2018,5,28,16,30,809.0,79.0,1.3,23.5,500.0,62.58,47.69
2018,5,28,16,45,783.0,76.0,1.3,23.15,449.0,61.06,46.67
2018,5,28,17,0,757.0,73.0,1.3,22.8,398.0,59.51,45.6
2018,5,28,17,15,722.0,69.0,1.2,22.0,346.5,57.04,43.8
2018,5,28,17,30,687.0,65.0,1.1,21.2,295.0,54.53,41.91
2018,5,28,17,45,635.0,59.5,1.05,20.4,244.0,46.45,35.08
2018,5,28,18,0,583.0,54.0,1.0,19.6,193.0,42.77,31.93
2018,5,28,18,15,504.0,47.0,0.9,18.55,147.0,37.68,27.4
2018,5,28,18,30,425.0,40.0,0.8,17.5,101.0,32.6,22.62
2018,5,28,18,45,300.0,30.0,0.7,16.4,65.0,24.71,14.79
2018,5,28,19,0,175.0,20.0,0.6,15.3,29.0,16.72,0.0
2018,5,28,19,15,87.5,10.0,0.65,14.95,14.5,8.54,0.0
2018,5,28,19,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,29,4,45,41.0,6.0,0.7,10.0,7.0,0.0,0.0
2018,5,29,5,0,82.0,12.0,0.7,10.2,14.0,63.25,0.0
2018,5,29,5,15,210.0,24.0,0.75,10.75,44.0,208.64,121.77
2018,5,29,5,30,338.0,36.0,0.8,11.3,74.0,337.09,271.73
2018,5,29,5,45,430.0,44.0,0.8,11.85,117.0,431.5,353.41
2018,5,29,6,0,522.0,52.0,0.8,12.4,160.0,531.6,433.55
2018,5,29,6,15,582.5,57.0,0.75,13.05,209.0,606.02,489.09
2018,5,29,6,30,643.0,62.0,0.7,13.7,258.0,682.54,542.79
2018,5,29,6,45,684.5,66.5,0.7,14.4,309.5,737.4,578.63
2018,5,29,7,0,726.0,71.0,0.7,15.1,361.0,798.19,617.13
2018,5,29,7,15,755.0,75.0,0.7,15.75,412.5,845.74,645.11
2018,5,29,7,30,784.0,79.0,0.7,16.4,464.0,891.7,671.3
2018,5,29,7,45,806.5,81.5,0.7,17.05,514.0,927.34,690.03
2018,5,29,8,0,829.0,84.0,0.7,17.7,564.0,960.57,706.98
2018,5,29,8,15,845.5,86.5,0.7,18.4,611.5,973.46,710.65
2018,5,29,8,30,862.0,89.0,0.7,19.1,659.0,994.94,720.11
2018,5,29,8,45,875.0,91.0,0.7,19.75,702.5,1009.12,724.99
2018,5,29,9,0,888.0,93.0,0.7,20.4,746.0,1020.0,728.02
2018,5,29,9,15,900.5,93.0,0.75,20.95,785.0,1024.66,728.8
2018,5,29,9,30,913.0,93.0,0.8,21.5,824.0,1025.86,727.68
2018,5,29,9,45,923.5,92.5,0.85,22.0,858.0,1020.98,723.16
2018,5,29,10,0,934.0,92.0,0.9,22.5,892.0,1012.53,716.66
2018,5,29,10,15,939.5,92.5,0.95,22.85,918.5,996.75,706.22
2018,5,29,10,30,945.0,93.0,1.0,23.2,945.0,977.53,693.8
2018,5,29,10,45,948.5,94.5,1.05,23.55,965.0,954.06,678.81
2018,5,29,11,0,952.0,96.0,1.1,23.9,985.0,927.31,661.78
2018,5,29,11,15,953.5,96.5,1.1,24.1,997.0,894.81,640.7
2018,5,29,11,30,955.0,97.0,1.1,24.3,1009.0,859.48,617.82
2018,5,29,11,45,955.0,97.5,1.15,24.5,1013.5,820.37,593.07
2018,5,29,12,0,955.0,98.0,1.2,24.7,1018.0,778.94,566.56
2018,5,29,12,15,952.5,99.0,1.25,24.7,1015.0,734.11,535.86
2018,5,29,12,30,950.0,100.0,1.3,24.7,1012.0,687.58,502.95
2018,5,29,12,45,946.0,101.5,1.35,24.65,1001.5,639.05,467.71
2018,5,29,13,0,942.0,103.0,1.4,24.6,991.0,589.34,430.45
2018,5,29,13,15,938.0,103.0,1.45,24.4,973.5,537.55,390.67
2018,5,29,13,30,934.0,103.0,1.5,24.2,956.0,485.0,348.91
2018,5,29,13,45,928.5,102.0,1.55,24.0,931.5,430.63,304.44
2018,5,29,14,0,923.0,101.0,1.6,23.8,907.0,376.08,258.64
2018,5,29,14,15,916.5,100.0,1.6,23.45,876.5,321.27,212.07
2018,5,29,14,30,910.0,99.0,1.6,23.1,846.0,266.79,166.19
2018,5,29,14,45,900.5,97.5,1.65,22.75,809.0,212.05,122.72
2018,5,29,15,0,891.0,96.0,1.7,22.4,772.0,158.39,85.95
2018,5,29,15,15,879.0,94.5,1.7,22.4,730.5,105.85,61.65
2018,5,29,15,30,867.0,93.0,1.7,22.4,689.0,79.21,61.13
2018,5,29,15,45,852.5,90.0,1.7,21.4,643.0,77.63,60.28
2018,5,29,16,0,838.0,87.0,1.7,20.4,597.0,75.9,59.25
2018,5,29,16,15,818.5,85.0,1.65,19.65,548.5,65.74,50.98
2018,5,29,16,30,799.0,83.0,1.6,18.9,500.0,65.19,50.87
2018,5,29,16,45,773.5,79.0,1.6,18.2,449.0,63.08,49.39
2018,5,29,17,0,748.0,75.0,1.6,17.5,398.0,60.87,47.8
2018,5,29,17,15,712.0,71.0,1.6,16.6,346.5,58.45,46.05
2018,5,29,17,30,676.0,67.0,1.6,15.7,295.0,51.41,40.13
2018,5,29,17,45,623.5,62.0,1.6,14.85,245.0,48.22,37.5
2018,5,29,18,0,571.0,57.0,1.6,14.0,195.0,45.03,34.72
2018,5,29,18,15,489.5,50.0,1.65,13.25,148.5,40.04,30.13
2018,5,29,18,30,408.0,43.0,1.7,12.5,102.0,35.07,25.32
2018,5,29,18,45,282.0,32.5,1.75,11.8,66.0,26.84,17.01
2018,5,29,19,0,156.0,22.0,1.8,11.1,30.0,17.16,0.0
2018,5,29,19,15,78.0,11.0,1.75,10.75,15.0,9.39,0.0
2018,5,29,19,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,30,4,45,6.5,5.0,1.65,7.75,5.0,0.0,0.0
2018,5,30,5,0,13.0,10.0,1.7,7.8,10.0,16.94,0.0
2018,5,30,5,15,57.5,23.5,1.75,8.0,29.5,88.71,51.2
2018,5,30,5,30,102.0,37.0,1.8,8.2,49.0,145.85,118.71
2018,5,30,5,45,130.5,52.0,1.85,8.35,74.5,188.41,158.9
2018,5,30,6,0,159.0,67.0,1.9,8.5,100.0,232.61,198.85
2018,5,30,6,15,188.5,83.0,1.9,8.8,133.0,280.69,240.57
2018,5,30,6,30,218.0,99.0,1.9,9.1,166.0,329.86,281.76
2018,5,30,6,45,181.5,128.5,1.9,9.35,191.0,319.88,271.38
2018,5,30,7,0,145.0,158.0,1.9,9.6,216.0,324.16,272.33
2018,5,30,7,15,145.5,183.5,1.9,9.85,248.5,354.96,295.77
2018,5,30,7,30,146.0,209.0,1.9,10.1,281.0,384.51,317.59
2018,5,30,7,45,192.0,230.0,1.9,10.4,335.0,452.17,370.43
2018,5,30,8,0,238.0,251.0,1.9,10.7,389.0,520.04,421.75
2018,5,30,8,15,238.0,270.5,1.9,11.05,418.0,561.66,450.21
2018,5,30,8,30,238.0,290.0,1.9,11.4,447.0,579.62,461.12
2018,5,30,8,45,333.5,289.5,1.9,11.75,526.0,670.46,528.69
2018,5,30,9,0,429.0,289.0,1.9,12.1,605.0,781.13,607.01
2018,5,30,9,15,388.5,311.5,1.9,12.35,609.0,735.73,570.95
2018,5,30,9,30,348.0,334.0,1.9,12.6,613.0,709.36,549.53
2018,5,30,9,45,431.0,321.0,1.9,12.85,680.5,785.22,603.57
2018,5,30,10,0,514.0,308.0,1.9,13.1,748.0,838.75,640.29
2018,5,30,10,15,687.5,230.0,1.9,13.4,838.0,914.88,694.6
2018,5,30,10,30,861.0,152.0,1.9,13.7,928.0,969.32,728.8
2018,5,30,10,45,799.5,198.0,1.9,14.0,931.0,928.56,699.45
2018,5,30,11,0,738.0,244.0,1.9,14.3,934.0,894.6,674.76
2018,5,30,11,15,702.5,266.5,1.9,14.5,930.5,851.82,643.63
2018,5,30,11,30,667.0,289.0,1.9,14.7,927.0,807.76,611.48
2018,5,30,11,45,791.0,212.5,1.85,14.85,972.5,798.33,606.43
2018,5,30,12,0,915.0,136.0,1.8,15.0,1018.0,780.98,594.77
2018,5,30,12,15,921.5,131.5,1.85,15.05,1018.0,738.99,563.94
2018,5,30,12,30,928.0,127.0,1.9,15.1,1018.0,694.87,530.95
2018,5,30,12,45,925.5,126.5,1.95,15.15,1007.5,646.3,493.68
2018,5,30,13,0,923.0,126.0,2.0,15.2,997.0,596.56,454.44
2018,5,30,13,15,920.0,125.0,2.05,15.05,980.0,545.22,413.07
2018,5,30,13,30,917.0,124.0,2.1,14.9,963.0,493.09,369.71
2018,5,30,13,45,913.0,122.5,2.15,14.8,939.0,439.63,323.95
2018,5,30,14,0,909.0,121.0,2.2,14.7,915.0,385.87,276.81
2018,5,30,14,15,902.5,118.5,2.2,14.45,884.0,330.66,228.12
2018,5,30,14,30,896.0,116.0,2.2,14.2,853.0,275.83,180.23
2018,5,30,14,45,886.5,114.5,2.25,14.0,816.0,221.69,135.5
2018,5,30,15,0,877.0,113.0,2.3,13.8,779.0,168.6,97.57
2018,5,30,15,15,864.5,110.5,2.3,13.8,737.0,116.02,71.71
2018,5,30,15,30,852.0,108.0,2.3,13.8,695.0,76.97,61.37
2018,5,30,15,45,836.5,105.5,2.3,13.3,649.0,76.76,61.53
2018,5,30,16,0,821.0,103.0,2.3,12.8,603.0,76.47,61.6
2018,5,30,16,15,800.0,100.0,2.35,12.4,554.0,75.69,61.22
2018,5,30,16,30,779.0,97.0,2.4,12.0,505.0,74.84,60.8
2018,5,30,16,45,749.0,93.5,2.4,11.65,453.0,73.44,59.89
2018,5,30,17,0,719.0,90.0,2.4,11.3,401.0,65.85,53.45
2018,5,30,17,15,675.5,86.0,2.4,10.8,348.5,64.01,52.11
2018,5,30,17,30,632.0,82.0,2.4,10.3,296.0,62.18,50.72
2018,5,30,17,45,569.5,76.0,2.4,9.8,244.5,58.65,47.71
2018,5,30,18,0,507.0,70.0,2.4,9.3,193.0,55.14,44.55
2018,5,30,18,15,415.5,61.5,2.35,8.95,147.0,49.35,39.08
2018,5,30,18,30,324.0,53.0,2.3,8.6,101.0,40.6,30.7
2018,5,30,18,45,207.0,38.5,2.25,8.2,65.0,29.65,19.8
2018,5,30,19,0,90.0,24.0,2.2,7.8,29.0,18.67,0.0
2018,5,30,19,15,45.0,12.0,2.2,7.75,14.5,10.24,0.0
2018,5,30,19,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,31,4,45,0.5,3.5,1.5,7.95,3.5,0.0,0.0
2018,5,31,5,0,1.0,7.0,1.5,7.9,7.0,6.62,0.0
2018,5,31,5,15,5.0,20.5,1.5,8.05,21.0,21.72,8.5
2018,5,31,5,30,9.0,34.0,1.5,8.2,35.0,38.63,27.18
2018,5,31,5,45,46.0,53.0,1.55,8.35,62.0,95.98,78.56
2018,5,31,6,0,83.0,72.0,1.6,8.5,89.0,162.87,137.83
2018,5,31,6,15,55.0,71.0,1.6,8.75,83.5,132.8,111.67
2018,5,31,6,30,27.0,70.0,1.6,9.0,78.0,90.54,74.36
2018,5,31,6,45,13.5,57.5,1.65,9.3,61.5,63.77,50.55
2018,5,31,7,0,0.0,45.0,1.7,9.6,45.0,37.21,26.74
2018,5,31,7,15,0.0,66.5,1.7,9.95,66.5,55.13,42.04
2018,5,31,7,30,0.0,88.0,1.7,10.3,88.0,73.37,57.35
2018,5,31,7,45,6.5,130.5,1.7,10.65,134.5,119.47,96.15
2018,5,31,8,0,13.0,173.0,1.7,11.0,181.0,166.65,134.91
2018,5,31,8,15,18.0,205.5,1.7,11.3,217.0,202.45,163.56
2018,5,31,8,30,23.0,238.0,1.7,11.6,253.0,238.01,191.54
2018,5,31,8,45,40.5,271.0,1.75,11.95,300.0,307.39,246.26
2018,5,31,9,0,58.0,304.0,1.8,12.3,347.0,356.69,284.0
2018,5,31,9,15,75.5,330.0,1.8,12.5,389.0,397.24,314.55
2018,5,31,9,30,93.0,356.0,1.8,12.7,431.0,436.55,343.73
2018,5,31,9,45,108.5,383.0,1.85,12.95,473.5,493.1,385.16
2018,5,31,10,0,124.0,410.0,1.9,13.2,516.0,527.17,409.39
2018,5,31,10,15,163.5,427.0,1.95,13.3,571.5,571.95,442.43
2018,5,31,10,30,203.0,444.0,2.0,13.4,627.0,613.67,472.7
2018,5,31,10,45,326.5,398.5,2.05,13.5,700.5,682.0,524.39
2018,5,31,11,0,450.0,353.0,2.1,13.6,774.0,740.48,567.7
2018,5,31,11,15,687.0,239.0,2.15,13.65,891.5,815.26,624.79
2018,5,31,11,30,924.0,125.0,2.2,13.7,1009.0,859.93,656.95
2018,5,31,11,45,935.5,119.5,2.25,13.75,1018.5,825.26,632.6
2018,5,31,12,0,947.0,114.0,2.3,13.8,1028.0,787.72,606.63
2018,5,31,12,15,942.5,117.0,2.3,13.75,1024.5,743.12,573.2
2018,5,31,12,30,938.0,120.0,2.3,13.7,1021.0,696.97,537.92
2018,5,31,12,45,931.5,122.5,2.3,13.65,1010.0,647.93,499.64
2018,5,31,13,0,925.0,125.0,2.3,13.6,999.0,597.97,459.63
2018,5,31,13,15,922.5,124.0,2.3,13.6,982.0,546.85,417.54
2018,5,31,13,30,920.0,123.0,2.3,13.6,965.0,494.89,373.54
2018,5,31,13,45,915.5,121.5,2.25,13.55,941.0,441.15,326.95
2018,5,31,14,0,911.0,120.0,2.2,13.5,917.0,387.15,279.15
2018,5,31,14,15,905.0,118.0,2.15,13.4,886.5,332.36,230.35
2018,5,31,14,30,899.0,116.0,2.1,13.3,856.0,277.86,182.34
2018,5,31,14,45,891.0,114.0,2.1,13.2,820.0,223.53,137.11
2018,5,31,15,0,883.0,112.0,2.1,13.1,784.0,170.11,98.5
2018,5,31,15,15,870.0,110.0,2.1,13.1,741.5,117.5,72.23
2018,5,31,15,30,857.0,108.0,2.1,13.1,699.0,77.02,61.57
2018,5,31,15,45,841.5,104.5,2.1,12.75,652.5,76.15,61.13
2018,5,31,16,0,826.0,101.0,2.1,12.4,606.0,75.17,60.55
2018,5,31,16,15,804.0,98.5,2.1,12.1,556.5,74.66,60.38
2018,5,31,16,30,782.0,96.0,2.1,11.8,507.0,74.11,60.2
2018,5,31,16,45,752.5,92.5,2.1,11.5,455.0,72.69,59.24
2018,5,31,17,0,723.0,89.0,2.1,11.2,403.0,65.15,52.84
2018,5,31,17,15,683.5,84.5,2.1,10.85,351.0,62.95,51.14
2018,5,31,17,30,644.0,80.0,2.1,10.5,299.0,60.72,49.36
2018,5,31,17,45,586.5,74.0,2.05,10.1,248.0,57.15,46.29
2018,5,31,18,0,529.0,68.0,2.0,9.7,197.0,53.56,43.07
2018,5,31,18,15,442.5,59.5,1.9,9.35,150.5,47.69,37.55
2018,5,31,18,30,356.0,51.0,1.8,9.0,104.0,39.24,29.48
2018,5,31,18,45,236.5,37.5,1.7,8.65,67.5,28.97,19.29
2018,5,31,19,0,117.0,24.0,1.6,8.3,31.0,18.63,1.12
2018,5,31,19,15,58.5,12.0,1.6,8.2,15.5,10.24,0.0
2018,5,31,19,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,1,4,45,34.0,6.5,1.05,7.7,7.5,0.0,0.0
2018,6,1,5,0,68.0,13.0,1.1,7.8,15.0,55.05,0.0
2018,6,1,5,15,187.5,27.0,1.1,8.05,45.5,199.91,127.5
2018,6,1,5,30,307.0,41.0,1.1,8.3,76.0,320.62,262.97
2018,6,1,5,45,402.5,49.5,1.1,8.55,119.5,416.19,347.48
2018,6,1,6,0,498.0,58.0,1.1,8.8,163.0,519.46,432.34
2018,6,1,6,15,561.5,64.0,1.05,9.25,212.5,597.57,492.55
2018,6,1,6,30,625.0,70.0,1.0,9.7,262.0,677.77,550.95
2018,6,1,6,45,670.0,74.5,0.95,10.2,314.0,740.82,593.55
2018,6,1,7,0,715.0,79.0,0.9,10.7,366.0,803.98,634.3
2018,6,1,7,15,747.0,82.0,0.85,11.3,418.0,847.02,659.08
2018,6,1,7,30,779.0,85.0,0.8,11.9,470.0,894.56,686.25
2018,6,1,7,45,804.0,87.5,0.75,12.55,521.0,932.67,706.02
2018,6,1,8,0,829.0,90.0,0.7,13.2,572.0,968.42,723.81
2018,6,1,8,15,847.5,92.0,0.7,14.0,620.0,982.43,727.95
2018,6,1,8,30,866.0,94.0,0.7,14.8,668.0,1005.3,738.14
2018,6,1,8,45,880.0,95.5,0.7,15.65,712.0,1019.9,742.77
2018,6,1,9,0,894.0,97.0,0.7,16.5,756.0,1031.2,745.54
2018,6,1,9,15,907.5,97.0,0.75,17.15,796.0,1036.88,746.68
2018,6,1,9,30,921.0,97.0,0.8,17.8,836.0,1039.05,745.88
2018,6,1,9,45,933.0,95.5,0.8,18.45,870.5,1034.51,740.0
2018,6,1,10,0,945.0,94.0,0.8,19.1,905.0,1026.39,732.18
2018,6,1,10,15,950.5,95.0,0.8,19.55,932.0,1011.02,720.65
2018,6,1,10,30,956.0,96.0,0.8,20.0,959.0,992.13,707.19
2018,6,1,10,45,960.5,96.5,0.85,20.5,979.5,968.38,691.76
2018,6,1,11,0,965.0,97.0,0.9,21.0,1000.0,941.33,674.31
2018,6,1,11,15,967.5,97.5,0.95,21.25,1013.0,909.39,654.37
2018,6,1,11,30,970.0,98.0,1.0,21.5,1026.0,874.51,632.45
2018,6,1,11,45,970.5,97.5,1.05,21.8,1030.5,834.51,606.9
2018,6,1,12,0,971.0,97.0,1.1,22.1,1035.0,792.16,579.58
2018,6,1,12,15,969.0,98.5,1.15,22.25,1032.5,747.59,548.89
2018,6,1,12,30,967.0,100.0,1.2,22.4,1030.0,701.21,515.76
2018,6,1,12,45,963.0,101.0,1.25,22.5,1019.0,651.69,479.54
2018,6,1,13,0,959.0,102.0,1.3,22.6,1008.0,600.97,441.3
2018,6,1,13,15,955.5,101.5,1.35,22.6,990.5,548.41,400.62
2018,6,1,13,30,952.0,101.0,1.4,22.6,973.0,495.02,357.92
2018,6,1,13,45,947.0,100.0,1.4,22.6,948.5,440.08,312.53
2018,6,1,14,0,942.0,99.0,1.4,22.6,924.0,384.88,265.83
2018,6,1,14,15,935.5,97.5,1.45,22.45,893.0,328.89,218.18
2018,6,1,14,30,929.0,96.0,1.5,22.3,862.0,273.22,171.08
2018,6,1,14,45,920.0,95.0,1.55,22.2,825.0,217.99,126.66
2018,6,1,15,0,911.0,94.0,1.6,22.1,788.0,163.75,88.67
2018,6,1,15,15,899.5,92.0,1.6,22.1,746.0,109.97,62.3
2018,6,1,15,30,888.0,90.0,1.6,22.1,704.0,77.79,59.99
2018,6,1,15,45,873.5,87.5,1.65,21.6,657.5,76.46,59.22
2018,6,1,16,0,859.0,85.0,1.7,21.1,611.0,74.98,58.29
2018,6,1,16,15,840.0,82.0,1.7,20.65,561.5,72.97,56.9
2018,6,1,16,30,821.0,79.0,1.7,20.2,512.0,62.62,48.37
2018,6,1,16,45,795.5,76.0,1.7,19.75,460.5,61.1,47.35
2018,6,1,17,0,770.0,73.0,1.7,19.3,409.0,59.53,46.27
2018,6,1,17,15,735.0,69.0,1.7,18.6,357.0,57.04,44.41
2018,6,1,17,30,700.0,65.0,1.7,17.9,305.0,54.5,42.46
2018,6,1,17,45,650.0,60.0,1.65,17.2,254.0,46.81,35.88
2018,6,1,18,0,600.0,55.0,1.6,16.5,203.0,43.52,33.04
2018,6,1,18,15,524.5,48.5,1.5,15.6,156.5,38.86,28.83
2018,6,1,18,30,449.0,42.0,1.4,14.7,110.0,34.21,24.41
2018,6,1,18,45,325.0,32.0,1.3,13.85,72.0,26.34,16.7
2018,6,1,19,0,201.0,22.0,1.2,13.0,34.0,18.37,2.11
2018,6,1,19,15,100.5,11.0,1.15,12.5,17.0,9.39,0.0
2018,6,1,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,6,2,4,45,51.0,6.5,0.4,9.75,8.0,0.0,0.0
2018,6,2,5,0,102.0,13.0,0.4,9.9,16.0,77.02,0.0
2018,6,2,5,15,238.0,24.5,0.35,10.45,47.5,230.92,148.32
2018,6,2,5,30,374.0,36.0,0.3,11.0,79.0,363.46,291.72
2018,6,2,5,45,464.5,43.5,0.3,11.55,123.5,457.27,370.46
2018,6,2,6,0,555.0,51.0,0.3,12.1,168.0,556.66,448.03
2018,6,2,6,15,613.5,55.5,0.25,12.9,217.5,629.69,500.47
2018,6,2,6,30,672.0,60.0,0.2,13.7,267.0,699.11,547.14
2018,6,2,6,45,712.0,64.0,0.15,14.5,319.0,758.87,584.38
2018,6,2,7,0,752.0,68.0,0.1,15.3,371.0,818.27,619.6
2018,6,2,7,15,780.5,71.5,0.15,16.35,423.0,865.27,645.92
2018,6,2,7,30,809.0,75.0,0.2,17.4,475.0,910.64,670.6
2018,6,2,7,45,830.0,77.5,0.25,18.5,525.0,934.1,680.66
2018,6,2,8,0,851.0,80.0,0.3,19.6,575.0,966.12,696.36
2018,6,2,8,15,867.0,82.0,0.4,20.55,622.5,989.8,708.12
2018,6,2,8,30,883.0,84.0,0.5,21.5,670.0,1010.53,718.24
2018,6,2,8,45,895.5,86.0,0.55,22.5,714.0,1024.51,723.02
2018,6,2,9,0,908.0,88.0,0.6,23.5,758.0,1035.14,725.95
2018,6,2,9,15,915.5,91.0,0.65,24.1,796.5,1038.36,725.69
2018,6,2,9,30,923.0,94.0,0.7,24.7,835.0,1037.98,723.54
2018,6,2,9,45,928.0,96.5,0.75,25.3,867.5,1030.94,717.57
2018,6,2,10,0,933.0,99.0,0.8,25.9,900.0,1020.32,709.67
2018,6,2,10,15,938.5,100.0,0.8,26.3,927.0,1005.09,698.66
2018,6,2,10,30,944.0,101.0,0.8,26.7,954.0,986.38,685.75
2018,6,2,10,45,947.0,102.5,0.85,27.15,974.0,962.47,670.67
2018,6,2,11,0,950.0,104.0,0.9,27.6,994.0,935.31,653.65
2018,6,2,11,15,952.5,104.5,0.95,27.85,1006.5,903.7,634.37
2018,6,2,11,30,955.0,105.0,1.0,28.1,1019.0,869.21,613.18
2018,6,2,11,45,955.5,105.0,1.0,28.35,1024.0,830.07,588.17
2018,6,2,12,0,956.0,105.0,1.0,28.6,1029.0,788.6,561.57
2018,6,2,12,15,956.5,104.0,1.05,28.7,1026.5,744.26,531.91
2018,6,2,12,30,957.0,103.0,1.1,28.8,1024.0,698.06,500.01
2018,6,2,12,45,956.5,102.0,1.1,28.9,1014.5,649.58,465.12
2018,6,2,13,0,956.0,101.0,1.1,29.0,1005.0,599.66,428.2
2018,6,2,13,15,952.5,100.5,1.15,28.95,987.5,547.33,389.03
2018,6,2,13,30,949.0,100.0,1.2,28.9,970.0,494.17,347.85
2018,6,2,13,45,944.0,99.5,1.25,28.85,946.0,439.81,304.43
2018,6,2,14,0,939.0,99.0,1.3,28.8,922.0,385.17,259.59
2018,6,2,14,15,932.0,98.0,1.3,28.6,891.0,329.57,213.42
2018,6,2,14,30,925.0,97.0,1.3,28.4,860.0,274.35,167.84
2018,6,2,14,45,916.0,95.5,1.35,28.2,823.0,219.05,124.47
2018,6,2,15,0,907.0,94.0,1.4,28.0,786.0,164.76,87.18
2018,6,2,15,15,895.5,92.0,1.4,28.0,744.0,111.22,61.13
2018,6,2,15,30,884.0,90.0,1.4,28.0,702.0,77.69,58.42
2018,6,2,15,45,869.0,88.0,1.45,27.3,656.0,76.66,57.97
2018,6,2,16,0,854.0,86.0,1.5,26.6,610.0,75.51,57.39
2018,6,2,16,15,835.0,83.0,1.45,26.05,560.5,73.53,56.07
2018,6,2,16,30,816.0,80.0,1.4,25.5,511.0,63.21,47.77
2018,6,2,16,45,790.5,77.0,1.4,24.95,460.0,61.72,46.83
2018,6,2,17,0,765.0,74.0,1.4,24.4,409.0,60.18,45.83
2018,6,2,17,15,730.5,70.0,1.35,23.45,357.0,57.73,44.09
2018,6,2,17,30,696.0,66.0,1.3,22.5,305.0,55.24,42.27
2018,6,2,17,45,646.5,61.0,1.2,21.55,254.5,47.51,35.82
2018,6,2,18,0,597.0,56.0,1.1,20.6,204.0,44.25,33.1
2018,6,2,18,15,521.0,49.0,1.0,19.45,157.0,39.21,28.67
2018,6,2,18,30,445.0,42.0,0.9,18.3,110.0,34.15,23.99
2018,6,2,18,45,322.5,32.5,0.8,17.1,72.5,26.72,16.84
2018,6,2,19,0,200.0,23.0,0.7,15.9,35.0,19.24,3.46
2018,6,2,19,15,100.0,11.5,0.7,15.5,17.5,9.82,0.0
2018,6,2,19,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,6,3,4,45,53.5,6.5,0.65,10.05,8.0,0.0,0.0
2018,6,3,5,0,107.0,13.0,0.6,10.3,16.0,80.24,0.0
2018,6,3,5,15,246.5,24.5,0.6,10.9,48.5,237.27,154.79
2018,6,3,5,30,386.0,36.0,0.6,11.5,81.0,372.19,299.58
2018,6,3,5,45,476.0,43.0,0.6,12.1,125.5,465.4,378.25
2018,6,3,6,0,566.0,50.0,0.6,12.7,170.0,564.06,455.69
2018,6,3,6,15,624.0,55.0,0.55,13.45,220.0,637.69,509.08
2018,6,3,6,30,682.0,60.0,0.5,14.2,270.0,707.78,556.61
2018,6,3,6,45,721.0,64.0,0.5,14.9,322.0,766.93,594.63
2018,6,3,7,0,760.0,68.0,0.5,15.6,374.0,825.64,630.67
2018,6,3,7,15,788.0,70.5,0.5,16.45,425.5,871.0,655.98
2018,6,3,7,30,816.0,73.0,0.5,17.3,477.0,914.7,679.52
2018,6,3,7,45,837.5,76.0,0.55,18.15,528.0,939.53,691.4
2018,6,3,8,0,859.0,79.0,0.6,19.0,579.0,972.86,708.83
2018,6,3,8,15,874.5,81.0,0.6,19.7,626.5,996.16,718.89
2018,6,3,8,30,890.0,83.0,0.6,20.4,674.0,1016.48,727.18
2018,6,3,8,45,902.0,85.0,0.65,21.1,717.5,1030.04,732.55
2018,6,3,9,0,914.0,87.0,0.7,21.8,761.0,1040.22,736.06
2018,6,3,9,15,920.0,90.0,0.75,22.3,799.0,1041.96,735.17
2018,6,3,9,30,926.0,93.0,0.8,22.8,837.0,1040.11,732.38
2018,6,3,9,45,929.0,97.0,0.85,23.3,869.0,1032.75,726.42
2018,6,3,10,0,932.0,101.0,0.9,23.8,901.0,1021.78,718.46
2018,6,3,10,15,937.5,102.0,0.95,24.1,928.0,1006.56,708.61
2018,6,3,10,30,943.0,103.0,1.0,24.4,955.0,987.88,696.75
2018,6,3,10,45,947.0,104.0,1.05,24.7,975.5,964.41,681.99
2018,6,3,11,0,951.0,105.0,1.1,25.0,996.0,937.67,665.23
2018,6,3,11,15,953.5,105.0,1.15,25.2,1008.5,905.62,645.34
2018,6,3,11,30,956.0,105.0,1.2,25.4,1021.0,870.7,623.54
2018,6,3,11,45,957.0,105.5,1.25,25.6,1026.5,832.38,599.36
2018,6,3,12,0,958.0,106.0,1.3,25.8,1032.0,791.67,573.4
2018,6,3,12,15,957.0,105.5,1.3,25.8,1029.0,746.64,542.27
2018,6,3,12,30,956.0,105.0,1.3,25.8,1026.0,699.88,509.05
2018,6,3,12,45,953.5,106.0,1.35,25.8,1016.5,651.77,474.36
2018,6,3,13,0,951.0,107.0,1.4,25.8,1007.0,602.35,437.59
2018,6,3,13,15,948.0,106.0,1.4,25.65,989.5,550.12,397.57
2018,6,3,13,30,945.0,105.0,1.4,25.5,972.0,497.05,355.63
2018,6,3,13,45,940.5,104.0,1.4,25.35,948.0,442.73,311.47
