Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,14,0,936.0,103.0,1.4,25.2,924.0,388.1,265.92
2018,6,3,14,15,930.0,101.5,1.4,25.0,893.5,332.61,219.13
2018,6,3,14,30,924.0,100.0,1.4,24.8,863.0,277.4,172.83
2018,6,3,14,45,912.5,99.0,1.4,24.55,825.0,222.05,128.79
2018,6,3,15,0,901.0,98.0,1.4,24.3,787.0,167.96,91.01
2018,6,3,15,15,884.5,98.0,1.4,24.3,743.5,115.63,65.16
2018,6,3,15,30,868.0,98.0,1.4,24.3,700.0,82.08,62.96
2018,6,3,15,45,857.0,93.0,1.4,23.65,654.0,79.47,61.2
2018,6,3,16,0,846.0,88.0,1.4,23.0,608.0,76.61,59.17
2018,6,3,16,15,833.0,84.0,1.35,22.45,561.0,65.13,49.83
2018,6,3,16,30,820.0,80.0,1.3,21.9,514.0,63.24,48.54
2018,6,3,16,45,799.0,75.5,1.3,21.4,463.5,60.73,46.69
2018,6,3,17,0,778.0,71.0,1.3,20.9,413.0,58.08,44.7
2018,6,3,17,15,745.0,67.0,1.25,20.05,361.0,55.54,42.84
2018,6,3,17,30,712.0,63.0,1.2,19.2,309.0,52.95,40.87
2018,6,3,17,45,665.5,58.0,1.2,18.4,258.5,49.37,37.94
2018,6,3,18,0,619.0,53.0,1.2,17.6,208.0,42.03,31.58
2018,6,3,18,15,480.0,48.5,1.1,16.7,152.5,38.52,28.42
2018,6,3,18,30,341.0,44.0,1.0,15.8,97.0,35.35,25.34
2018,6,3,18,45,245.5,32.5,0.9,14.9,63.5,25.2,15.79
2018,6,3,19,0,150.0,21.0,0.8,14.0,30.0,16.36,2.93
2018,6,3,19,15,78.0,11.0,0.8,13.5,15.5,9.39,0.0
2018,6,3,19,30,6.0,1.0,0.8,13.0,1.0,0.0,0.0
2018,6,3,19,45,3.0,0.5,0.8,12.55,0.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,4,4,45,62.0,7.0,1.15,9.1,8.5,0.0,0.0
2018,6,4,5,0,124.0,14.0,1.2,9.3,17.0,92.06,0.0
2018,6,4,5,15,268.5,23.5,1.25,9.7,49.5,252.04,168.04
2018,6,4,5,30,413.0,33.0,1.3,10.1,82.0,388.56,316.55
2018,6,4,5,45,500.0,40.0,1.3,10.55,127.0,479.7,395.56
2018,6,4,6,0,587.0,47.0,1.3,11.0,172.0,576.58,473.78
2018,6,4,6,15,643.0,51.5,1.35,11.6,222.0,642.79,524.48
2018,6,4,6,30,699.0,56.0,1.4,12.2,272.0,717.34,578.7
2018,6,4,6,45,737.5,59.5,1.45,12.8,324.0,775.68,618.49
2018,6,4,7,0,776.0,63.0,1.5,13.4,376.0,833.6,656.51
2018,6,4,7,15,802.5,66.5,1.55,13.95,428.0,879.25,684.83
2018,6,4,7,30,829.0,70.0,1.6,14.5,480.0,912.37,703.95
2018,6,4,7,45,849.0,72.5,1.6,15.0,530.5,946.26,722.85
2018,6,4,8,0,869.0,75.0,1.6,15.5,581.0,977.72,739.79
2018,6,4,8,15,884.5,76.5,1.6,15.9,628.5,1000.62,751.19
2018,6,4,8,30,900.0,78.0,1.6,16.3,676.0,1020.54,760.71
2018,6,4,8,45,911.5,80.0,1.65,16.7,719.5,1033.78,766.75
2018,6,4,9,0,923.0,82.0,1.7,17.1,763.0,1043.62,770.79
2018,6,4,9,15,928.5,86.0,1.7,17.35,801.5,1046.16,769.96
2018,6,4,9,30,934.0,90.0,1.7,17.6,840.0,1045.03,767.05
2018,6,4,9,45,936.0,94.0,1.7,17.85,872.0,1036.72,759.75
2018,6,4,10,0,938.0,98.0,1.7,18.1,904.0,1024.82,750.41
2018,6,4,10,15,944.0,98.5,1.75,18.2,931.0,1009.59,740.26
2018,6,4,10,30,950.0,99.0,1.8,18.3,958.0,990.89,727.96
2018,6,4,10,45,955.0,99.5,1.8,18.4,979.0,967.84,712.27
2018,6,4,11,0,960.0,100.0,1.8,18.5,1000.0,941.48,694.51
2018,6,4,11,15,963.0,100.5,1.85,18.45,1013.5,910.2,674.52
2018,6,4,11,30,966.0,101.0,1.9,18.4,1027.0,875.98,652.45
2018,6,4,11,45,967.5,101.0,1.9,18.4,1032.5,837.41,626.68
2018,6,4,12,0,969.0,101.0,1.9,18.4,1038.0,796.42,599.12
2018,6,4,12,15,969.0,100.5,1.95,18.3,1036.0,751.78,567.6
2018,6,4,12,30,969.0,100.0,2.0,18.2,1034.0,705.28,533.51
2018,6,4,12,45,967.0,100.0,2.05,18.15,1024.0,656.27,496.49
2018,6,4,13,0,965.0,100.0,2.1,18.1,1014.0,605.91,457.31
2018,6,4,13,15,962.5,99.0,2.1,17.95,997.0,553.39,415.22
2018,6,4,13,30,960.0,98.0,2.1,17.8,980.0,499.94,371.1
2018,6,4,13,45,956.0,97.0,2.15,17.6,956.0,445.17,324.84
2018,6,4,14,0,952.0,96.0,2.2,17.4,932.0,390.01,277.03
2018,6,4,14,15,946.0,94.5,2.2,17.2,901.0,333.79,227.64
2018,6,4,14,30,940.0,93.0,2.2,17.0,870.0,277.82,178.8
2018,6,4,14,45,932.0,91.0,2.2,16.75,833.0,221.67,132.15
2018,6,4,15,0,924.0,89.0,2.2,16.5,796.0,166.42,91.75
2018,6,4,15,15,913.0,87.0,2.2,16.5,754.0,112.1,63.14
2018,6,4,15,30,902.0,85.0,2.2,16.5,712.0,75.01,59.02
2018,6,4,15,45,887.5,83.5,2.15,15.95,666.0,74.22,58.67
2018,6,4,16,0,873.0,82.0,2.1,15.4,620.0,73.31,58.21
2018,6,4,16,15,854.5,79.0,2.1,15.0,570.0,71.26,56.72
2018,6,4,16,30,836.0,76.0,2.1,14.6,520.0,69.06,55.11
2018,6,4,16,45,811.5,73.5,2.1,14.2,469.0,59.44,46.97
2018,6,4,17,0,787.0,71.0,2.1,13.8,418.0,58.16,46.11
2018,6,4,17,15,752.5,67.5,2.05,13.25,365.5,55.98,44.45
2018,6,4,17,30,718.0,64.0,2.0,12.7,313.0,53.78,42.72
2018,6,4,17,45,668.5,59.0,2.0,12.2,261.5,50.19,39.67
2018,6,4,18,0,619.0,54.0,2.0,11.7,210.0,42.78,33.05
2018,6,4,18,15,542.0,48.0,1.95,11.15,162.5,38.44,29.04
2018,6,4,18,30,465.0,42.0,1.9,10.6,115.0,34.15,24.85
2018,6,4,18,45,342.5,33.5,1.8,10.1,77.0,27.57,18.24
2018,6,4,19,0,220.0,25.0,1.7,9.6,39.0,21.03,6.43
2018,6,4,19,15,115.0,13.5,1.65,9.4,20.5,11.52,0.0
2018,6,4,19,30,10.0,2.0,1.6,9.2,2.0,0.0,0.0
2018,6,4,19,45,5.0,1.0,1.55,9.0,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,6,5,4,45,40.0,7.0,1.55,8.0,8.0,0.0,0.0
2018,6,5,5,0,80.0,14.0,1.6,8.1,16.0,63.62,0.0
2018,6,5,5,15,204.5,27.5,1.65,8.3,48.0,213.37,144.18
2018,6,5,5,30,329.0,41.0,1.7,8.5,80.0,334.26,275.87
2018,6,5,5,45,422.0,50.0,1.8,8.75,124.5,431.51,362.15
2018,6,5,6,0,515.0,59.0,1.9,9.0,169.0,534.01,447.66
2018,6,5,6,15,575.5,65.5,1.9,9.3,219.0,610.87,508.52
2018,6,5,6,30,636.0,72.0,1.9,9.6,269.0,689.61,567.83
2018,6,5,6,45,677.5,78.0,1.9,9.85,321.5,751.94,612.25
2018,6,5,7,0,719.0,84.0,1.9,10.1,374.0,814.18,654.99
2018,6,5,7,15,750.5,87.5,1.85,10.55,426.5,856.83,681.22
2018,6,5,7,30,782.0,91.0,1.8,11.0,479.0,904.75,710.52
2018,6,5,7,45,754.5,107.0,1.8,11.45,513.0,914.02,712.8
2018,6,5,8,0,727.0,123.0,1.8,11.9,547.0,913.32,708.7
2018,6,5,8,15,662.5,157.0,1.8,12.3,567.5,892.02,690.79
2018,6,5,8,30,598.0,191.0,1.8,12.7,588.0,864.1,668.72
2018,6,5,8,45,574.0,218.5,1.75,13.1,620.0,858.55,661.41
2018,6,5,9,0,550.0,246.0,1.7,13.5,652.0,858.73,657.29
2018,6,5,9,15,683.5,200.5,1.7,13.8,732.0,945.51,715.93
2018,6,5,9,30,817.0,155.0,1.7,14.1,812.0,1011.21,756.32
2018,6,5,9,45,877.5,131.5,1.65,14.45,863.0,1018.35,757.17
2018,6,5,10,0,938.0,108.0,1.6,14.8,914.0,1035.55,765.37
2018,6,5,10,15,956.5,101.0,1.6,15.1,945.0,1024.46,756.17
2018,6,5,10,30,975.0,94.0,1.6,15.4,976.0,1009.65,745.08
2018,6,5,10,45,979.5,93.5,1.6,15.7,996.0,984.73,727.58
2018,6,5,11,0,984.0,93.0,1.6,16.0,1016.0,956.51,708.12
2018,6,5,11,15,963.5,108.5,1.6,16.1,1022.0,918.42,682.72
2018,6,5,11,30,943.0,124.0,1.6,16.2,1028.0,877.75,655.58
2018,6,5,11,45,967.5,108.5,1.6,16.3,1040.5,844.45,633.25
2018,6,5,12,0,992.0,93.0,1.6,16.4,1053.0,807.43,608.21
2018,6,5,12,15,989.0,94.5,1.65,16.35,1050.0,761.6,576.15
2018,6,5,12,30,986.0,96.0,1.7,16.3,1047.0,714.01,541.32
2018,6,5,12,45,980.0,99.0,1.7,16.2,1036.0,664.23,503.57
2018,6,5,13,0,974.0,102.0,1.7,16.1,1025.0,613.32,463.89
2018,6,5,13,15,972.0,100.5,1.75,15.95,1008.0,560.26,421.76
2018,6,5,13,30,970.0,99.0,1.8,15.8,991.0,506.22,377.41
2018,6,5,13,45,966.0,97.0,1.85,15.6,966.0,450.27,330.22
2018,6,5,14,0,962.0,95.0,1.9,15.4,941.0,393.94,281.41
2018,6,5,14,15,957.0,93.5,1.9,15.15,910.5,337.51,231.66
2018,6,5,14,30,952.0,92.0,1.9,14.9,880.0,281.21,182.26
2018,6,5,14,45,945.0,89.5,1.9,14.7,843.0,224.29,134.57
2018,6,5,15,0,938.0,87.0,1.9,14.5,806.0,168.18,93.03
2018,6,5,15,15,927.0,85.5,1.9,14.5,764.0,113.44,63.72
2018,6,5,15,30,916.0,84.0,1.9,14.5,722.0,74.68,59.19
2018,6,5,15,45,903.0,81.5,1.9,14.0,675.5,73.26,58.3
2018,6,5,16,0,890.0,79.0,1.9,13.5,629.0,71.7,57.25
2018,6,5,16,15,872.0,76.5,1.85,13.2,579.0,69.92,55.95
2018,6,5,16,30,854.0,74.0,1.8,12.9,529.0,68.01,54.55
2018,6,5,16,45,830.0,71.0,1.8,12.65,477.0,65.54,52.64
2018,6,5,17,0,806.0,68.0,1.8,12.4,425.0,56.17,44.59
2018,6,5,17,15,771.5,65.0,1.8,11.95,372.0,54.26,43.14
2018,6,5,17,30,737.0,62.0,1.8,11.5,319.0,52.34,41.65
2018,6,5,17,45,687.0,58.0,1.75,11.05,267.0,49.49,39.23
2018,6,5,18,0,637.0,54.0,1.7,10.6,215.0,46.67,36.73
2018,6,5,18,15,560.0,48.5,1.65,10.1,167.0,38.92,29.61
2018,6,5,18,30,483.0,43.0,1.6,9.6,119.0,35.04,25.78
2018,6,5,18,45,360.0,34.5,1.5,9.15,80.0,28.46,19.16
2018,6,5,19,0,237.0,26.0,1.4,8.7,41.0,21.94,7.76
2018,6,5,19,15,125.0,14.0,1.4,8.5,21.5,11.95,0.0
2018,6,5,19,30,13.0,2.0,1.4,8.3,2.0,0.0,0.0
2018,6,5,19,45,6.5,1.0,1.35,8.15,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,6,6,4,45,11.0,5.0,1.3,8.25,5.5,0.0,0.0
2018,6,6,5,0,22.0,10.0,1.3,8.3,11.0,22.74,0.0
2018,6,6,5,15,65.5,25.0,1.35,8.45,32.0,97.59,63.8
2018,6,6,5,30,109.0,40.0,1.4,8.6,53.0,155.16,126.91
2018,6,6,5,45,151.0,56.0,1.4,8.75,83.0,209.91,177.1
2018,6,6,6,0,193.0,72.0,1.4,8.9,113.0,267.11,227.71
2018,6,6,6,15,302.5,81.5,1.4,9.15,165.5,394.27,334.95
2018,6,6,6,30,412.0,91.0,1.4,9.4,218.0,509.32,427.38
2018,6,6,6,45,404.5,107.0,1.4,9.6,250.5,532.75,443.61
2018,6,6,7,0,397.0,123.0,1.4,9.8,283.0,554.0,457.8
2018,6,6,7,15,233.5,123.0,1.35,10.1,220.5,379.62,316.13
2018,6,6,7,30,70.0,123.0,1.3,10.4,158.0,202.86,167.67
2018,6,6,7,45,75.5,176.0,1.3,10.75,217.0,249.7,205.64
2018,6,6,8,0,81.0,229.0,1.3,11.1,276.0,313.85,255.46
2018,6,6,8,15,176.0,237.0,1.3,11.55,350.5,436.31,352.34
2018,6,6,8,30,271.0,245.0,1.3,12.0,425.0,560.49,445.59
2018,6,6,8,45,470.0,218.5,1.3,12.45,555.5,752.58,585.8
2018,6,6,9,0,669.0,192.0,1.3,12.9,686.0,930.1,705.21
2018,6,6,9,15,740.5,170.5,1.3,13.3,744.0,970.74,727.23
2018,6,6,9,30,812.0,149.0,1.3,13.7,802.0,1000.1,743.44
2018,6,6,9,45,805.5,161.0,1.3,14.1,831.0,991.51,735.13
2018,6,6,10,0,799.0,173.0,1.3,14.5,860.0,979.44,725.26
2018,6,6,10,15,851.5,149.0,1.35,14.7,901.5,984.96,728.38
2018,6,6,10,30,904.0,125.0,1.4,14.9,943.0,974.13,720.75
2018,6,6,10,45,908.0,126.0,1.45,15.1,962.5,951.21,705.5
2018,6,6,11,0,912.0,127.0,1.5,15.3,982.0,925.13,688.31
2018,6,6,11,15,914.5,127.5,1.5,15.4,995.0,894.31,667.54
2018,6,6,11,30,917.0,128.0,1.5,15.5,1008.0,860.71,644.91
2018,6,6,11,45,917.5,128.5,1.55,15.55,1013.0,822.99,620.1
2018,6,6,12,0,918.0,129.0,1.6,15.6,1018.0,783.07,593.1
2018,6,6,12,15,913.0,132.0,1.65,15.55,1014.5,739.26,561.6
2018,6,6,12,30,908.0,135.0,1.7,15.5,1011.0,694.05,528.28
2018,6,6,12,45,900.0,138.5,1.7,15.4,999.5,646.21,491.86
2018,6,6,13,0,892.0,142.0,1.7,15.3,988.0,597.63,453.9
2018,6,6,13,15,888.5,141.5,1.75,15.2,971.5,548.09,414.38
2018,6,6,13,30,885.0,141.0,1.8,15.1,955.0,497.84,373.01
2018,6,6,13,45,879.5,139.5,1.8,15.0,931.0,445.65,328.77
2018,6,6,14,0,874.0,138.0,1.8,14.9,907.0,393.32,283.37
2018,6,6,14,15,866.0,136.5,1.8,14.75,876.5,340.34,236.96
2018,6,6,14,30,858.0,135.0,1.8,14.6,846.0,287.86,191.24
2018,6,6,14,45,847.5,133.0,1.8,14.5,809.5,227.12,141.04
2018,6,6,15,0,837.0,131.0,1.8,14.4,773.0,175.0,102.44
2018,6,6,15,15,823.5,128.0,1.8,14.4,731.5,123.57,74.08
2018,6,6,15,30,810.0,125.0,1.8,14.4,690.0,86.33,69.19
2018,6,6,15,45,792.0,121.5,1.8,14.0,643.5,85.9,69.18
2018,6,6,16,0,774.0,118.0,1.8,13.6,597.0,85.37,69.05
2018,6,6,16,15,749.5,115.0,1.85,13.25,548.0,77.33,62.38
2018,6,6,16,30,725.0,112.0,1.9,12.9,499.0,76.99,62.41
2018,6,6,16,45,694.0,107.5,1.9,12.6,448.0,75.5,61.41
2018,6,6,17,0,663.0,103.0,1.9,12.3,397.0,73.93,60.34
2018,6,6,17,15,621.0,97.5,1.9,11.85,346.0,71.45,58.46
2018,6,6,17,30,579.0,92.0,1.9,11.4,295.0,68.9,56.47
2018,6,6,17,45,521.0,85.0,1.9,11.0,245.5,64.97,53.14
2018,6,6,18,0,463.0,78.0,1.9,10.6,196.0,58.48,47.36
2018,6,6,18,15,383.0,67.5,1.85,10.15,150.5,50.97,40.45
2018,6,6,18,30,303.0,57.0,1.8,9.7,105.0,43.36,33.2
2018,6,6,18,45,203.5,42.0,1.7,9.3,69.5,32.19,22.43
2018,6,6,19,0,104.0,27.0,1.6,8.9,34.0,21.02,7.81
2018,6,6,19,15,53.0,14.0,1.6,8.8,17.5,11.95,0.0
2018,6,6,19,30,2.0,1.0,1.6,8.7,1.0,0.0,0.0
2018,6,6,19,45,1.0,0.5,1.55,8.6,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,6,7,4,45,11.5,5.5,1.3,7.75,6.0,0.0,0.0
2018,6,7,5,0,23.0,11.0,1.3,7.8,12.0,24.23,0.0
2018,6,7,5,15,113.0,29.0,1.35,8.05,41.5,139.91,94.62
2018,6,7,5,30,203.0,47.0,1.4,8.3,71.0,253.07,208.62
2018,6,7,5,45,294.0,60.0,1.45,8.5,113.0,344.24,290.07
2018,6,7,6,0,385.0,73.0,1.5,8.7,155.0,442.66,374.08
2018,6,7,6,15,443.5,83.0,1.5,9.05,201.5,515.31,432.67
2018,6,7,6,30,502.0,93.0,1.5,9.4,248.0,590.85,490.68
2018,6,7,6,45,536.5,102.0,1.5,9.75,295.0,653.32,536.16
2018,6,7,7,0,571.0,111.0,1.5,10.1,342.0,709.6,575.37
2018,6,7,7,15,631.5,113.0,1.5,10.6,400.0,781.79,624.53
2018,6,7,7,30,692.0,115.0,1.5,11.1,458.0,853.62,671.54
2018,6,7,7,45,721.5,118.5,1.45,11.6,509.0,895.87,695.88
2018,6,7,8,0,751.0,122.0,1.4,12.1,560.0,936.07,718.55
2018,6,7,8,15,772.0,125.0,1.35,12.5,607.5,957.44,728.38
2018,6,7,8,30,793.0,128.0,1.3,12.9,655.0,983.73,741.62
2018,6,7,8,45,810.0,130.0,1.25,13.35,699.0,1001.73,749.07
2018,6,7,9,0,827.0,132.0,1.2,13.8,743.0,1016.45,754.48
2018,6,7,9,15,847.0,130.5,1.25,14.2,784.5,1026.91,759.26
2018,6,7,9,30,867.0,129.0,1.3,14.6,826.0,1020.51,753.37
2018,6,7,9,45,887.5,124.0,1.3,15.0,863.0,1021.14,751.5
2018,6,7,10,0,908.0,119.0,1.3,15.4,900.0,1018.2,747.41
2018,6,7,10,15,914.0,121.0,1.35,15.6,927.5,1004.62,738.11
2018,6,7,10,30,920.0,123.0,1.4,15.8,955.0,987.58,726.79
2018,6,7,10,45,924.0,123.5,1.5,16.05,975.0,963.89,711.85
2018,6,7,11,0,928.0,124.0,1.6,16.3,995.0,937.03,694.78
2018,6,7,11,15,931.0,125.0,1.65,16.35,1008.5,906.68,675.15
2018,6,7,11,30,934.0,126.0,1.7,16.4,1022.0,873.46,653.5
2018,6,7,11,45,935.5,126.0,1.75,16.45,1028.0,835.57,628.54
2018,6,7,12,0,937.0,126.0,1.8,16.5,1034.0,795.38,601.51
2018,6,7,12,15,936.0,127.0,1.85,16.5,1032.0,752.14,570.32
2018,6,7,12,30,935.0,128.0,1.9,16.5,1030.0,707.18,537.09
2018,6,7,12,45,932.5,127.5,1.9,16.5,1020.0,658.72,500.12
2018,6,7,13,0,930.0,127.0,1.9,16.5,1010.0,609.09,461.26
2018,6,7,13,15,928.0,126.0,1.9,16.5,994.0,558.33,420.41
2018,6,7,13,30,926.0,125.0,1.9,16.5,978.0,506.65,377.63
2018,6,7,13,45,923.0,123.0,1.95,16.5,954.5,453.19,332.41
2018,6,7,14,0,920.0,121.0,2.0,16.5,931.0,399.3,285.68
2018,6,7,14,15,915.0,118.5,1.95,16.45,901.0,344.28,237.32
2018,6,7,14,30,910.0,116.0,1.9,16.4,871.0,289.44,189.4
2018,6,7,14,45,902.5,113.0,1.9,16.35,834.5,234.24,143.39
2018,6,7,15,0,895.0,110.0,1.9,16.3,798.0,179.89,103.09
2018,6,7,15,15,882.5,108.5,1.9,16.3,756.0,127.13,74.33
2018,6,7,15,30,870.0,107.0,1.9,16.3,714.0,87.24,69.45
2018,6,7,15,45,857.0,103.5,1.9,15.8,668.5,75.47,59.75
2018,6,7,16,0,844.0,100.0,1.9,15.3,623.0,74.5,59.24
2018,6,7,16,15,828.0,95.5,1.85,14.95,574.0,72.67,57.94
2018,6,7,16,30,812.0,91.0,1.8,14.6,525.0,70.68,56.49
2018,6,7,16,45,788.0,86.5,1.8,14.25,473.5,68.42,54.81
2018,6,7,17,0,764.0,82.0,1.8,13.9,422.0,66.03,53.01
2018,6,7,17,15,729.5,77.5,1.75,13.35,369.5,63.42,51.01
2018,6,7,17,30,695.0,73.0,1.7,12.8,317.0,55.69,44.4
2018,6,7,17,45,645.5,67.0,1.65,12.3,265.5,51.89,41.18
2018,6,7,18,0,596.0,61.0,1.6,11.8,214.0,48.02,37.76
2018,6,7,18,15,520.0,54.5,1.5,11.25,166.5,43.53,33.63
2018,6,7,18,30,444.0,48.0,1.4,10.7,119.0,39.07,29.29
2018,6,7,18,45,327.5,38.0,1.35,10.1,80.5,31.4,21.72
2018,6,7,19,0,211.0,28.0,1.3,9.5,42.0,21.82,8.84
2018,6,7,19,15,110.5,15.0,1.25,9.15,22.0,12.8,0.0
2018,6,7,19,30,10.0,2.0,1.2,8.8,2.0,0.0,0.0
2018,6,7,19,45,5.0,1.0,1.15,8.45,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,6,8,4,45,48.0,6.5,1.05,7.7,8.0,0.0,0.0
2018,6,8,5,0,96.0,13.0,1.1,8.1,16.0,73.03,0.0
2018,6,8,5,15,218.5,25.5,1.1,8.6,47.5,220.12,151.55
2018,6,8,5,30,341.0,38.0,1.1,9.1,79.0,340.65,279.59
2018,6,8,5,45,425.5,47.5,1.1,9.6,122.5,431.2,358.39
2018,6,8,6,0,510.0,57.0,1.1,10.1,166.0,527.14,436.37
2018,6,8,6,15,568.0,63.5,1.1,10.55,215.0,601.45,493.6
2018,6,8,6,30,626.0,70.0,1.1,11.0,264.0,677.66,549.27
2018,6,8,6,45,667.0,75.0,1.1,11.5,315.0,737.85,590.4
2018,6,8,7,0,708.0,80.0,1.1,12.0,366.0,797.98,629.89
2018,6,8,7,15,738.5,84.0,1.1,12.55,418.0,840.73,655.68
2018,6,8,7,30,769.0,88.0,1.1,13.1,470.0,888.06,684.05
2018,6,8,7,45,792.5,91.0,1.1,13.65,520.0,925.36,704.86
2018,6,8,8,0,816.0,94.0,1.1,14.2,570.0,960.28,723.83
2018,6,8,8,15,833.5,97.0,1.15,14.7,618.0,986.5,737.91
2018,6,8,8,30,851.0,100.0,1.2,15.2,666.0,997.52,742.18
2018,6,8,8,45,865.0,102.0,1.2,15.65,709.5,1012.8,748.77
2018,6,8,9,0,879.0,104.0,1.2,16.1,753.0,1024.85,753.28
2018,6,8,9,15,890.0,105.0,1.25,16.5,792.0,1029.35,754.23
2018,6,8,9,30,901.0,106.0,1.3,16.9,831.0,1030.42,753.23
2018,6,8,9,45,910.0,107.0,1.35,17.35,864.5,1025.98,748.77
2018,6,8,10,0,919.0,108.0,1.4,17.8,898.0,1018.01,742.26
2018,6,8,10,15,924.0,108.5,1.45,18.1,924.0,1002.15,731.29
2018,6,8,10,30,929.0,109.0,1.5,18.4,950.0,982.91,718.33
2018,6,8,10,45,933.0,110.0,1.5,18.75,970.0,959.92,702.16
2018,6,8,11,0,937.0,111.0,1.5,19.1,990.0,933.7,684.02
2018,6,8,11,15,940.0,110.5,1.55,19.35,1002.5,902.19,663.4
2018,6,8,11,30,943.0,110.0,1.6,19.6,1015.0,867.85,640.86
2018,6,8,11,45,944.5,109.0,1.65,19.9,1020.0,829.29,615.23
2018,6,8,12,0,946.0,108.0,1.7,20.2,1025.0,788.42,587.85
2018,6,8,12,15,945.0,108.5,1.7,20.35,1022.5,744.92,556.47
2018,6,8,12,30,944.0,109.0,1.7,20.5,1020.0,699.66,522.92
2018,6,8,12,45,940.5,109.5,1.75,20.65,1010.0,651.34,486.7
2018,6,8,13,0,937.0,110.0,1.8,20.8,1000.0,601.85,448.57
2018,6,8,13,15,934.0,109.0,1.85,20.75,983.0,550.55,408.28
2018,6,8,13,30,931.0,108.0,1.9,20.7,966.0,498.41,366.02
2018,6,8,13,45,926.5,106.5,1.9,20.65,942.0,444.69,321.14
2018,6,8,14,0,922.0,105.0,1.9,20.6,918.0,390.68,274.92
2018,6,8,14,15,916.0,103.5,1.9,20.45,888.0,336.13,227.75
2018,6,8,14,30,910.0,102.0,1.9,20.3,858.0,281.85,181.0
2018,6,8,14,45,902.5,99.5,1.9,20.15,822.0,227.15,135.88
2018,6,8,15,0,895.0,97.0,1.9,20.0,786.0,173.29,96.29
2018,6,8,15,15,883.5,95.0,1.9,20.0,744.5,120.51,67.43
2018,6,8,15,30,872.0,93.0,1.9,20.0,703.0,79.12,61.61
2018,6,8,15,45,859.0,90.5,1.9,19.4,658.0,77.92,60.96
2018,6,8,16,0,846.0,88.0,1.9,18.8,613.0,76.56,60.15
2018,6,8,16,15,830.5,84.0,1.9,18.35,565.0,74.06,58.32
2018,6,8,16,30,815.0,80.0,1.9,17.9,517.0,63.01,49.13
2018,6,8,16,45,792.5,76.0,1.85,17.45,466.5,60.85,47.55
2018,6,8,17,0,770.0,72.0,1.8,17.0,416.0,58.58,45.85
2018,6,8,17,15,738.0,68.5,1.75,16.35,365.0,56.47,44.3
2018,6,8,17,30,706.0,65.0,1.7,15.7,314.0,54.34,42.68
2018,6,8,17,45,661.5,59.5,1.6,15.1,263.5,50.42,39.4
2018,6,8,18,0,617.0,54.0,1.5,14.5,213.0,42.65,32.57
2018,6,8,18,15,550.0,48.0,1.4,13.85,166.5,38.36,28.68
2018,6,8,18,30,483.0,42.0,1.3,13.2,120.0,34.08,24.59
2018,6,8,18,45,375.5,33.5,1.2,12.55,82.0,27.5,18.17
2018,6,8,19,0,268.0,25.0,1.1,11.9,44.0,20.9,8.56
2018,6,8,19,15,143.0,13.5,1.05,11.55,23.0,11.52,0.0
2018,6,8,19,30,18.0,2.0,1.0,11.2,2.0,0.0,0.0
2018,6,8,19,45,9.0,1.0,0.95,10.85,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,6,9,4,45,0.0,3.0,0.85,9.45,3.0,0.0,0.0
2018,6,9,5,0,0.0,6.0,0.9,9.6,6.0,5.12,0.0
2018,6,9,5,15,0.0,16.0,1.0,9.9,16.0,13.19,3.7
2018,6,9,5,30,0.0,26.0,1.1,10.2,26.0,21.47,12.43
2018,6,9,5,45,0.0,39.0,1.2,10.5,39.0,32.5,22.33
2018,6,9,6,0,0.0,52.0,1.3,10.8,52.0,44.52,32.96
2018,6,9,6,15,13.5,76.5,1.35,11.15,80.5,81.07,65.11
2018,6,9,6,30,27.0,101.0,1.4,11.5,109.0,129.76,106.96
2018,6,9,6,45,40.5,126.0,1.45,11.85,141.0,169.97,140.74
2018,6,9,7,0,54.0,151.0,1.5,12.2,173.0,210.04,173.64
2018,6,9,7,15,90.5,175.5,1.55,12.5,218.0,271.2,223.88
2018,6,9,7,30,127.0,200.0,1.6,12.8,263.0,353.45,289.2
2018,6,9,7,45,91.5,215.5,1.65,13.05,263.5,312.7,254.15
2018,6,9,8,0,56.0,231.0,1.7,13.3,264.0,291.1,234.71
2018,6,9,8,15,59.0,252.5,1.7,13.45,289.5,314.48,252.34
2018,6,9,8,30,62.0,274.0,1.7,13.6,315.0,337.3,269.13
2018,6,9,8,45,85.0,277.5,1.7,13.8,338.0,359.8,286.44
2018,6,9,9,0,108.0,281.0,1.7,14.0,361.0,403.59,319.63
2018,6,9,9,15,107.5,309.5,1.75,14.3,392.5,428.59,337.03
2018,6,9,9,30,107.0,338.0,1.8,14.6,424.0,452.19,353.34
2018,6,9,9,45,163.5,372.0,1.85,14.85,509.5,536.56,416.27
2018,6,9,10,0,220.0,406.0,1.9,15.1,595.0,617.34,474.49
2018,6,9,10,15,248.5,416.5,1.95,15.35,636.5,660.48,504.07
2018,6,9,10,30,277.0,427.0,2.0,15.6,678.0,682.67,519.08
2018,6,9,10,45,334.0,424.5,2.05,15.9,733.5,715.45,542.31
2018,6,9,11,0,391.0,422.0,2.1,16.2,789.0,743.92,562.09
2018,6,9,11,15,395.5,426.0,2.15,16.3,801.5,728.94,550.82
2018,6,9,11,30,400.0,430.0,2.2,16.4,814.0,712.05,538.53
2018,6,9,11,45,414.5,431.0,2.2,16.55,831.0,698.57,528.31
2018,6,9,12,0,429.0,432.0,2.2,16.7,848.0,683.25,516.62
2018,6,9,12,15,372.5,447.0,2.25,16.65,807.5,626.57,475.07
2018,6,9,12,30,316.0,462.0,2.3,16.6,767.0,573.86,436.19
2018,6,9,12,45,342.5,447.0,2.35,16.55,775.0,553.19,421.08
2018,6,9,13,0,369.0,432.0,2.4,16.5,783.0,530.41,403.66
2018,6,9,13,15,456.0,386.5,2.4,16.3,812.5,508.18,386.17
2018,6,9,13,30,543.0,341.0,2.4,16.1,842.0,484.4,365.92
2018,6,9,13,45,543.0,334.5,2.45,15.95,824.5,443.38,332.27
2018,6,9,14,0,543.0,328.0,2.5,15.8,807.0,402.4,298.01
2018,6,9,14,15,561.5,306.0,2.5,15.6,786.5,357.38,259.64
2018,6,9,14,30,580.0,284.0,2.5,15.4,766.0,310.96,219.94
2018,6,9,14,45,530.0,284.5,2.5,15.25,710.5,264.28,183.81
2018,6,9,15,0,480.0,285.0,2.5,15.1,655.0,223.28,155.09
2018,6,9,15,15,451.0,277.5,2.5,15.1,610.0,185.0,132.39
2018,6,9,15,30,422.0,270.0,2.5,15.1,565.0,155.96,128.0
2018,6,9,15,45,422.0,250.0,2.5,14.55,529.0,148.59,122.45
2018,6,9,16,0,422.0,230.0,2.5,14.0,493.0,140.57,116.25
2018,6,9,16,15,465.0,197.5,2.5,13.7,465.5,125.16,103.55
2018,6,9,16,30,508.0,165.0,2.5,13.4,438.0,108.57,89.71
2018,6,9,16,45,475.0,154.5,2.45,13.1,390.0,103.52,85.76
2018,6,9,17,0,442.0,144.0,2.4,12.8,342.0,98.19,81.52
2018,6,9,17,15,457.5,122.0,2.35,12.4,305.0,85.57,70.81
2018,6,9,17,30,473.0,100.0,2.3,12.0,268.0,72.2,59.26
2018,6,9,17,45,380.0,94.0,2.25,11.6,215.0,68.15,55.86
2018,6,9,18,0,287.0,88.0,2.2,11.2,162.0,64.15,52.34
2018,6,9,18,15,274.5,70.0,2.2,10.8,128.5,52.06,41.34
2018,6,9,18,30,262.0,52.0,2.2,10.4,95.0,39.44,29.67
2018,6,9,18,45,194.5,39.0,2.15,9.95,65.0,29.88,20.48
2018,6,9,19,0,127.0,26.0,2.1,9.5,35.0,20.11,8.5
2018,6,9,19,15,68.5,14.0,2.05,9.25,18.5,11.95,0.0
2018,6,9,19,30,10.0,2.0,2.0,9.0,2.0,0.0,0.0
2018,6,9,19,45,5.0,1.0,2.0,8.75,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,6,10,4,45,42.0,6.5,1.35,7.1,8.0,0.0,0.0
2018,6,10,5,0,84.0,13.0,1.4,7.3,16.0,65.23,0.0
2018,6,10,5,15,209.0,26.5,1.4,7.8,48.0,214.72,149.4
2018,6,10,5,30,334.0,40.0,1.4,8.3,80.0,336.87,278.09
2018,6,10,5,45,391.5,49.5,1.45,8.8,117.5,406.83,341.31
2018,6,10,6,0,449.0,59.0,1.5,9.3,155.0,479.84,402.75
2018,6,10,6,15,472.5,70.0,1.45,9.95,195.0,528.67,441.2
2018,6,10,6,30,496.0,81.0,1.4,10.6,235.0,577.5,477.46
2018,6,10,6,45,519.5,93.0,1.4,11.2,280.0,627.18,512.94
2018,6,10,7,0,543.0,105.0,1.4,11.8,325.0,676.17,546.44
2018,6,10,7,15,539.0,123.0,1.4,12.45,365.5,704.77,563.8
2018,6,10,7,30,535.0,141.0,1.4,13.1,406.0,721.27,572.15
2018,6,10,7,45,544.0,155.0,1.4,13.7,449.0,752.93,591.44
2018,6,10,8,0,553.0,169.0,1.4,14.3,492.0,782.44,608.71
2018,6,10,8,15,593.0,173.0,1.4,14.8,545.0,839.36,644.95
2018,6,10,8,30,633.0,177.0,1.4,15.3,598.0,884.84,672.25
2018,6,10,8,45,618.5,199.5,1.45,15.8,633.0,891.94,674.17
2018,6,10,9,0,604.0,222.0,1.5,16.3,668.0,895.41,673.84
2018,6,10,9,15,632.5,224.0,1.5,16.7,713.0,918.78,687.27
2018,6,10,9,30,661.0,226.0,1.5,17.1,758.0,938.82,698.01
2018,6,10,9,45,767.5,179.0,1.5,17.55,821.0,972.85,717.65
2018,6,10,10,0,874.0,132.0,1.5,18.0,884.0,998.97,731.82
2018,6,10,10,15,904.0,119.0,1.5,18.3,917.5,994.21,726.68
2018,6,10,10,30,934.0,106.0,1.5,18.6,951.0,985.51,719.54
2018,6,10,10,45,938.0,106.0,1.55,18.85,970.5,961.63,703.68
2018,6,10,11,0,942.0,106.0,1.6,19.1,990.0,934.58,685.92
2018,6,10,11,15,944.5,106.0,1.6,19.3,1002.5,903.18,664.79
2018,6,10,11,30,947.0,106.0,1.6,19.5,1015.0,868.95,641.8
2018,6,10,11,45,947.5,106.0,1.65,19.65,1020.0,830.51,616.6
2018,6,10,12,0,948.0,106.0,1.7,19.8,1025.0,789.78,589.64
2018,6,10,12,15,948.0,105.5,1.75,19.8,1023.0,746.25,559.1
2018,6,10,12,30,948.0,105.0,1.8,19.8,1021.0,700.91,526.08
2018,6,10,12,45,946.5,104.0,1.85,19.8,1011.0,652.66,490.04
2018,6,10,13,0,945.0,103.0,1.9,19.8,1001.0,603.08,451.92
2018,6,10,13,15,942.0,102.0,1.95,19.7,984.0,551.57,411.31
2018,6,10,13,30,939.0,101.0,2.0,19.6,967.0,499.21,368.7
2018,6,10,13,45,934.5,100.0,2.0,19.45,943.5,445.58,323.72
2018,6,10,14,0,930.0,99.0,2.0,19.3,920.0,391.63,277.35
2018,6,10,14,15,923.0,97.5,2.05,19.05,889.0,336.5,229.57
2018,6,10,14,30,916.0,96.0,2.1,18.8,858.0,281.74,182.17
2018,6,10,14,45,907.5,94.5,2.1,18.6,822.0,227.28,136.77
2018,6,10,15,0,899.0,93.0,2.1,18.4,786.0,173.74,96.86
2018,6,10,15,15,888.0,91.0,2.1,18.4,745.0,120.85,67.07
2018,6,10,15,30,877.0,89.0,2.1,18.4,704.0,76.82,60.06
2018,6,10,15,45,862.5,86.5,2.15,17.65,658.0,75.52,59.35
2018,6,10,16,0,848.0,84.0,2.2,16.9,612.0,74.07,58.48
2018,6,10,16,15,830.0,81.0,2.2,16.45,563.5,72.11,57.09
2018,6,10,16,30,812.0,78.0,2.2,16.0,515.0,61.54,48.23
2018,6,10,16,45,789.5,74.5,2.2,15.5,465.0,59.69,46.91
2018,6,10,17,0,767.0,71.0,2.2,15.0,415.0,57.75,45.49
2018,6,10,17,15,735.5,67.0,2.2,14.4,364.0,55.24,43.56
2018,6,10,17,30,704.0,63.0,2.2,13.8,313.0,52.67,41.53
2018,6,10,17,45,660.0,58.5,2.15,13.25,263.5,49.53,38.9
2018,6,10,18,0,616.0,54.0,2.1,12.7,214.0,42.59,32.76
2018,6,10,18,15,549.5,47.5,2.0,12.15,167.5,37.9,28.48
2018,6,10,18,30,483.0,41.0,1.9,11.6,121.0,33.17,23.98
2018,6,10,18,45,377.0,33.0,1.8,11.0,83.0,26.99,17.92
2018,6,10,19,0,271.0,25.0,1.7,10.4,45.0,20.82,9.29
2018,6,10,19,15,144.5,13.5,1.65,10.1,23.5,11.52,0.0
2018,6,10,19,30,18.0,2.0,1.6,9.8,2.0,0.0,0.0
2018,6,10,19,45,9.0,1.0,1.55,9.5,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,6,11,4,45,57.5,7.0,0.95,8.35,8.5,0.0,0.0
2018,6,11,5,0,115.0,14.0,0.9,8.6,17.0,86.01,0.0
2018,6,11,5,15,254.0,24.5,0.95,9.1,49.5,243.88,169.15
2018,6,11,5,30,393.0,35.0,1.0,9.6,82.0,375.21,306.46
2018,6,11,5,45,480.5,41.5,1.0,10.15,126.0,465.52,383.92
2018,6,11,6,0,568.0,48.0,1.0,10.7,170.0,561.34,460.71
2018,6,11,6,15,623.0,53.0,1.05,11.3,219.0,626.58,510.41
2018,6,11,6,30,678.0,58.0,1.1,11.9,268.0,700.35,563.9
2018,6,11,6,45,715.5,61.5,1.1,12.5,319.0,757.31,602.01
2018,6,11,7,0,753.0,65.0,1.1,13.1,370.0,813.85,638.3
2018,6,11,7,15,780.0,68.5,1.1,13.7,421.0,859.59,665.75
2018,6,11,7,30,807.0,72.0,1.1,14.3,472.0,903.72,691.4
2018,6,11,7,45,827.0,74.5,1.1,14.9,521.5,926.56,702.2
2018,6,11,8,0,847.0,77.0,1.1,15.5,571.0,957.91,718.77
2018,6,11,8,15,862.5,79.0,1.1,16.05,618.0,981.45,730.04
2018,6,11,8,30,878.0,81.0,1.1,16.6,665.0,1002.07,739.48
2018,6,11,8,45,890.5,83.0,1.1,17.2,708.5,1016.51,744.86
2018,6,11,9,0,903.0,85.0,1.1,17.8,752.0,1027.64,748.3
2018,6,11,9,15,902.5,92.0,1.1,18.35,788.0,1027.87,745.18
2018,6,11,9,30,902.0,99.0,1.1,18.9,824.0,1024.4,740.07
2018,6,11,9,45,897.5,107.5,1.1,19.45,854.0,1014.9,731.4
2018,6,11,10,0,893.0,116.0,1.1,20.0,884.0,1001.78,720.73
2018,6,11,10,15,900.0,117.0,1.1,20.5,911.5,988.77,710.48
2018,6,11,10,30,907.0,118.0,1.1,21.0,939.0,972.36,698.23
2018,6,11,10,45,912.0,119.0,1.15,21.45,960.0,950.74,683.85
2018,6,11,11,0,917.0,120.0,1.2,21.9,981.0,925.91,667.5
2018,6,11,11,15,920.0,120.0,1.25,22.25,994.0,895.39,647.76
2018,6,11,11,30,923.0,120.0,1.3,22.6,1007.0,862.07,626.16
2018,6,11,11,45,924.5,120.5,1.3,22.95,1013.0,825.37,601.62
2018,6,11,12,0,926.0,121.0,1.3,23.3,1019.0,786.36,575.44
2018,6,11,12,15,930.0,118.0,1.35,23.45,1018.5,744.3,546.17
2018,6,11,12,30,934.0,115.0,1.4,23.6,1018.0,700.26,514.75
2018,6,11,12,45,938.5,111.0,1.45,23.75,1011.0,653.93,480.81
2018,6,11,13,0,943.0,107.0,1.5,23.9,1004.0,605.81,444.52
2018,6,11,13,15,940.0,106.5,1.55,23.9,987.5,554.74,405.14
2018,6,11,13,30,937.0,106.0,1.6,23.9,971.0,502.8,363.8
2018,6,11,13,45,932.5,105.0,1.65,23.9,947.5,449.24,319.97
2018,6,11,14,0,928.0,104.0,1.7,23.9,924.0,395.36,274.7
2018,6,11,14,15,922.5,102.5,1.7,23.75,894.5,340.74,228.18
2018,6,11,14,30,917.0,101.0,1.7,23.6,865.0,286.32,181.91
2018,6,11,14,45,908.5,99.5,1.75,23.45,829.0,231.76,137.4
2018,6,11,15,0,900.0,98.0,1.8,23.3,793.0,178.12,98.12
2018,6,11,15,15,889.0,96.0,1.8,23.3,751.5,125.11,68.58
2018,6,11,15,30,878.0,94.0,1.8,23.3,710.0,79.79,61.3
2018,6,11,15,45,864.5,91.5,1.8,22.75,665.0,78.59,60.67
2018,6,11,16,0,851.0,89.0,1.8,22.2,620.0,77.25,59.87
2018,6,11,16,15,833.5,86.5,1.8,21.75,572.0,66.56,51.15
2018,6,11,16,30,816.0,84.0,1.8,21.3,524.0,65.71,50.73
2018,6,11,16,45,791.0,80.5,1.8,20.85,473.0,63.97,49.54
2018,6,11,17,0,766.0,77.0,1.8,20.4,422.0,62.16,48.27
2018,6,11,17,15,733.0,73.0,1.75,19.7,370.5,59.81,46.56
2018,6,11,17,30,700.0,69.0,1.7,19.0,319.0,57.4,44.75
2018,6,11,17,45,652.0,64.5,1.6,18.3,268.5,49.92,38.43
2018,6,11,18,0,604.0,60.0,1.5,17.6,218.0,47.15,36.1
2018,6,11,18,15,532.0,53.0,1.45,16.7,170.5,42.21,31.73
2018,6,11,18,30,460.0,46.0,1.4,15.8,123.0,37.25,27.12
2018,6,11,18,45,347.5,37.0,1.3,14.9,84.0,30.37,20.53
2018,6,11,19,0,235.0,28.0,1.2,14.0,45.0,23.47,11.3
2018,6,11,19,15,124.0,15.0,1.15,13.5,23.5,12.8,0.0
2018,6,11,19,30,13.0,2.0,1.1,13.0,2.0,0.0,0.0
2018,6,11,19,45,6.5,1.0,1.05,12.45,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.45,9.2,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.35,9.55,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,6,12,4,45,59.0,6.5,0.25,10.0,8.5,0.0,0.0
2018,6,12,5,0,118.0,13.0,0.2,10.2,17.0,87.04,0.0
2018,6,12,5,15,260.0,24.5,0.2,10.75,50.5,247.9,169.81
2018,6,12,5,30,402.0,36.0,0.2,11.3,84.0,382.67,306.54
2018,6,12,5,45,491.5,42.0,0.2,11.8,128.5,474.47,382.59
2018,6,12,6,0,581.0,48.0,0.2,12.3,173.0,571.62,457.7
2018,6,12,6,15,637.0,52.5,0.25,13.1,222.5,637.52,505.62
2018,6,12,6,30,693.0,57.0,0.3,13.9,272.0,711.93,557.09
2018,6,12,6,45,731.5,60.5,0.3,14.7,323.5,770.21,593.82
2018,6,12,7,0,770.0,64.0,0.3,15.5,375.0,828.1,628.71
2018,6,12,7,15,797.5,67.0,0.35,16.5,427.0,874.04,654.76
2018,6,12,7,30,825.0,70.0,0.4,17.5,479.0,907.56,672.15
2018,6,12,7,45,845.5,72.5,0.45,18.55,529.5,942.12,689.89
2018,6,12,8,0,866.0,75.0,0.5,19.6,580.0,974.3,705.79
2018,6,12,8,15,881.0,77.0,0.6,20.3,627.0,997.61,718.08
2018,6,12,8,30,896.0,79.0,0.7,21.0,674.0,1017.92,728.66
2018,6,12,8,45,908.0,80.0,0.75,21.75,717.5,1030.78,733.44
2018,6,12,9,0,920.0,81.0,0.8,22.5,761.0,1040.33,736.39
2018,6,12,9,15,929.5,82.5,0.9,23.05,800.0,1044.47,737.88
2018,6,12,9,30,939.0,84.0,1.0,23.6,839.0,1045.06,737.34
2018,6,12,9,45,946.5,85.0,1.05,24.1,872.5,1039.49,732.31
2018,6,12,10,0,954.0,86.0,1.1,24.6,906.0,1030.32,725.29
2018,6,12,10,15,959.0,86.5,1.15,24.95,933.0,1014.63,714.84
2018,6,12,10,30,964.0,87.0,1.2,25.3,960.0,995.46,702.41
2018,6,12,10,45,967.0,88.0,1.25,25.6,980.0,971.55,687.24
2018,6,12,11,0,970.0,89.0,1.3,25.9,1000.0,944.37,670.06
2018,6,12,11,15,972.0,89.5,1.35,26.0,1013.0,912.72,650.55
2018,6,12,11,30,974.0,90.0,1.4,26.1,1026.0,878.15,629.07
2018,6,12,11,45,975.0,90.5,1.45,26.25,1032.0,840.07,605.04
2018,6,12,12,0,976.0,91.0,1.5,26.4,1038.0,799.54,579.17
2018,6,12,12,15,974.0,92.0,1.55,26.4,1035.5,755.09,549.56
2018,6,12,12,30,972.0,93.0,1.6,26.4,1033.0,708.85,517.0
2018,6,12,12,45,968.5,94.0,1.65,26.4,1023.0,660.12,481.75
2018,6,12,13,0,965.0,95.0,1.7,26.4,1013.0,610.1,444.48
2018,6,12,13,15,962.0,94.5,1.7,26.25,996.5,558.16,404.63
2018,6,12,13,30,959.0,94.0,1.7,26.1,980.0,505.31,362.83
2018,6,12,13,45,954.5,93.0,1.75,25.95,956.0,450.79,318.68
2018,6,12,14,0,950.0,92.0,1.8,25.8,932.0,395.91,272.99
2018,6,12,14,15,944.0,92.0,1.8,25.5,903.0,341.13,226.6
2018,6,12,14,30,938.0,92.0,1.8,25.2,874.0,286.55,180.4
2018,6,12,14,45,930.0,90.5,1.8,24.95,838.0,231.05,135.23
2018,6,12,15,0,922.0,89.0,1.8,24.7,802.0,176.42,95.24
2018,6,12,15,15,911.5,87.5,1.8,24.7,760.5,122.68,65.21
2018,6,12,15,30,901.0,86.0,1.8,24.7,719.0,75.49,57.39
2018,6,12,15,45,888.0,83.5,1.8,24.0,673.5,74.15,56.66
2018,6,12,16,0,875.0,81.0,1.8,23.3,628.0,72.66,55.76
2018,6,12,16,15,858.0,78.5,1.75,22.8,579.5,70.96,54.64
2018,6,12,16,30,841.0,76.0,1.7,22.3,531.0,69.13,53.41
2018,6,12,16,45,819.5,72.5,1.65,21.75,480.0,58.66,44.81
2018,6,12,17,0,798.0,69.0,1.6,21.2,429.0,56.65,43.37
2018,6,12,17,15,767.0,65.5,1.55,20.35,377.5,54.43,41.78
2018,6,12,17,30,736.0,62.0,1.5,19.5,326.0,52.17,40.11
2018,6,12,17,45,691.5,58.0,1.5,18.65,275.0,49.35,37.88
2018,6,12,18,0,647.0,54.0,1.5,17.8,224.0,46.55,35.54
2018,6,12,18,15,580.0,48.0,1.4,16.9,176.0,38.44,28.39
2018,6,12,18,30,513.0,42.0,1.3,16.0,128.0,34.1,24.36
2018,6,12,18,45,395.0,34.5,1.25,15.05,88.0,28.3,18.76
2018,6,12,19,0,277.0,27.0,1.2,14.1,48.0,22.59,10.92
2018,6,12,19,15,148.5,15.0,1.15,13.55,25.5,12.8,0.0
2018,6,12,19,30,20.0,3.0,1.1,13.0,3.0,0.0,0.0
2018,6,12,19,45,10.0,1.5,1.1,12.45,1.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,6,13,4,45,61.5,7.0,0.95,8.65,9.0,0.0,0.0
2018,6,13,5,0,123.0,14.0,1.0,8.9,18.0,91.06,0.0
2018,6,13,5,15,269.0,25.0,0.95,9.45,52.0,254.35,176.26
2018,6,13,5,30,415.0,36.0,0.9,10.0,86.0,391.96,318.67
2018,6,13,5,45,505.0,42.0,0.9,10.5,131.0,484.64,397.53
2018,6,13,6,0,595.0,48.0,0.9,11.0,176.0,582.69,475.39
2018,6,13,6,15,652.0,52.5,0.9,11.55,226.5,649.92,525.61
2018,6,13,6,30,709.0,57.0,0.9,12.1,277.0,725.69,579.29
2018,6,13,6,45,748.5,60.0,0.9,12.7,329.5,784.67,618.03
2018,6,13,7,0,788.0,63.0,0.9,13.3,382.0,843.25,654.92
2018,6,13,7,15,815.5,66.0,0.9,13.9,434.5,889.63,682.09
2018,6,13,7,30,843.0,69.0,0.9,14.5,487.0,923.58,700.28
2018,6,13,7,45,864.0,71.0,0.9,15.15,538.0,958.33,718.62
2018,6,13,8,0,885.0,73.0,0.9,15.8,589.0,990.67,735.03
2018,6,13,8,15,900.0,75.0,0.95,16.4,637.0,1014.25,746.81
2018,6,13,8,30,915.0,77.0,1.0,17.0,685.0,1034.78,756.77
2018,6,13,8,45,926.0,78.5,1.0,17.6,728.5,1047.37,760.75
2018,6,13,9,0,937.0,80.0,1.0,18.2,772.0,1056.55,762.82
2018,6,13,9,15,943.5,82.5,1.05,18.65,810.5,1058.81,762.26
2018,6,13,9,30,950.0,85.0,1.1,19.1,849.0,1057.45,759.7
2018,6,13,9,45,954.0,87.5,1.15,19.55,881.5,1049.94,753.52
2018,6,13,10,0,958.0,90.0,1.2,20.0,914.0,1038.82,745.29
2018,6,13,10,15,963.0,91.5,1.25,20.35,941.5,1024.02,735.2
2018,6,13,10,30,968.0,93.0,1.3,20.7,969.0,1005.68,723.0
2018,6,13,10,45,971.5,94.0,1.35,21.05,989.5,981.99,707.52
2018,6,13,11,0,975.0,95.0,1.4,21.4,1010.0,954.98,689.97
2018,6,13,11,15,976.5,95.0,1.4,21.65,1022.5,922.17,668.25
2018,6,13,11,30,978.0,95.0,1.4,21.9,1035.0,886.48,644.69
2018,6,13,11,45,979.0,95.0,1.45,22.1,1040.5,847.73,619.78
2018,6,13,12,0,980.0,95.0,1.5,22.3,1046.0,806.54,593.04
2018,6,13,12,15,978.0,96.5,1.55,22.45,1044.0,762.27,562.76
2018,6,13,12,30,976.0,98.0,1.6,22.6,1042.0,716.17,529.55
2018,6,13,12,45,972.5,98.5,1.6,22.75,1031.5,666.81,492.79
2018,6,13,13,0,969.0,99.0,1.6,22.9,1021.0,616.18,454.15
2018,6,13,13,15,965.5,99.0,1.6,22.8,1004.5,564.12,413.76
