Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,13,30,962.0,99.0,1.6,22.7,988.0,511.18,371.42
2018,6,13,13,45,957.5,98.0,1.65,22.65,964.0,456.46,326.59
2018,6,13,14,0,953.0,97.0,1.7,22.6,940.0,401.39,280.22
2018,6,13,14,15,946.0,96.0,1.7,22.35,909.0,345.45,232.49
2018,6,13,14,30,939.0,95.0,1.7,22.1,878.0,289.83,185.04
2018,6,13,14,45,930.5,94.0,1.75,21.85,842.0,234.48,139.52
2018,6,13,15,0,922.0,93.0,1.8,21.6,806.0,180.03,99.14
2018,6,13,15,15,911.0,90.5,1.8,21.6,764.0,125.6,67.97
2018,6,13,15,30,900.0,88.0,1.8,21.6,722.0,76.66,59.11
2018,6,13,15,45,885.0,86.5,1.8,20.75,676.0,75.92,58.93
2018,6,13,16,0,870.0,85.0,1.8,19.9,630.0,75.08,58.6
2018,6,13,16,15,850.5,83.0,1.8,19.35,580.5,73.73,57.78
2018,6,13,16,30,831.0,81.0,1.8,18.8,531.0,63.82,49.62
2018,6,13,16,45,806.0,78.5,1.8,18.25,480.0,62.71,48.97
2018,6,13,17,0,781.0,76.0,1.8,17.7,429.0,61.56,48.29
2018,6,13,17,15,748.5,72.0,1.75,16.95,377.0,59.16,46.52
2018,6,13,17,30,716.0,68.0,1.7,16.2,325.0,56.71,44.66
2018,6,13,17,45,670.5,63.0,1.65,15.5,274.0,48.91,37.99
2018,6,13,18,0,625.0,58.0,1.6,14.8,223.0,45.69,35.24
2018,6,13,18,15,556.5,52.0,1.55,14.05,175.5,41.49,31.47
2018,6,13,18,30,488.0,46.0,1.5,13.3,128.0,37.32,27.51
2018,6,13,18,45,380.0,36.5,1.5,12.55,88.0,29.96,20.45
2018,6,13,19,0,272.0,27.0,1.5,11.8,48.0,22.53,11.26
2018,6,13,19,15,151.5,16.0,1.45,11.4,26.0,13.66,0.0
2018,6,13,19,30,31.0,5.0,1.4,11.0,4.0,0.0,0.0
2018,6,13,19,45,15.5,2.5,1.4,10.55,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,6,14,4,45,48.5,7.0,1.45,8.5,8.5,0.0,0.0
2018,6,14,5,0,97.0,14.0,1.5,8.6,17.0,74.3,0.0
2018,6,14,5,15,231.0,26.5,1.55,8.9,50.0,229.04,159.11
2018,6,14,5,30,365.0,39.0,1.6,9.2,83.0,358.04,294.7
2018,6,14,5,45,458.5,47.0,1.65,9.45,128.0,454.91,379.48
2018,6,14,6,0,552.0,55.0,1.7,9.7,173.0,557.33,463.79
2018,6,14,6,15,611.5,60.0,1.65,10.1,223.0,632.13,521.69
2018,6,14,6,30,671.0,65.0,1.6,10.5,273.0,708.83,577.89
2018,6,14,6,45,713.0,68.5,1.55,10.9,325.0,763.55,615.06
2018,6,14,7,0,755.0,72.0,1.5,11.3,377.0,824.47,655.17
2018,6,14,7,15,785.0,75.0,1.45,11.8,429.5,872.59,684.37
2018,6,14,7,30,815.0,78.0,1.4,12.3,482.0,919.14,711.61
2018,6,14,7,45,838.5,80.0,1.35,12.8,533.0,956.03,731.51
2018,6,14,8,0,862.0,82.0,1.3,13.3,584.0,979.12,741.87
2018,6,14,8,15,877.5,84.0,1.3,13.85,631.5,1002.79,753.4
2018,6,14,8,30,893.0,86.0,1.3,14.4,679.0,1023.49,762.93
2018,6,14,8,45,905.5,87.5,1.25,14.95,723.0,1037.36,767.15
2018,6,14,9,0,918.0,89.0,1.2,15.5,767.0,1047.91,769.38
2018,6,14,9,15,928.5,89.5,1.2,15.95,806.0,1051.82,768.81
2018,6,14,9,30,939.0,90.0,1.2,16.4,845.0,1052.21,766.28
2018,6,14,9,45,947.5,90.5,1.2,16.9,879.0,1047.03,760.31
2018,6,14,10,0,956.0,91.0,1.2,17.4,913.0,1038.24,752.33
2018,6,14,10,15,959.0,93.5,1.2,17.75,940.0,1022.62,740.67
2018,6,14,10,30,962.0,96.0,1.2,18.1,967.0,1003.49,727.04
2018,6,14,10,45,963.5,98.0,1.2,18.45,986.5,979.07,710.19
2018,6,14,11,0,965.0,100.0,1.2,18.8,1006.0,951.4,691.41
2018,6,14,11,15,965.0,102.0,1.25,19.0,1018.5,919.33,671.02
2018,6,14,11,30,965.0,104.0,1.3,19.2,1031.0,884.42,648.67
2018,6,14,11,45,963.0,106.0,1.35,19.4,1036.0,845.29,623.37
2018,6,14,12,0,961.0,108.0,1.4,19.6,1041.0,803.9,596.32
2018,6,14,12,15,959.5,109.0,1.45,19.6,1039.0,760.08,566.18
2018,6,14,12,30,958.0,110.0,1.5,19.6,1037.0,714.5,533.44
2018,6,14,12,45,955.0,110.0,1.55,19.6,1026.5,665.69,497.48
2018,6,14,13,0,952.0,110.0,1.6,19.6,1016.0,615.65,459.5
2018,6,14,13,15,946.5,110.5,1.6,19.45,998.5,563.64,418.81
2018,6,14,13,30,941.0,111.0,1.6,19.3,981.0,510.96,376.34
2018,6,14,13,45,933.5,111.5,1.65,19.15,956.5,457.02,331.82
2018,6,14,14,0,926.0,112.0,1.7,19.0,932.0,403.03,286.0
2018,6,14,14,15,919.0,111.5,1.7,18.8,902.0,348.7,239.03
2018,6,14,14,30,912.0,111.0,1.7,18.6,872.0,294.69,192.35
2018,6,14,14,45,903.5,108.5,1.65,18.35,835.5,239.7,146.57
2018,6,14,15,0,895.0,106.0,1.6,18.1,799.0,185.64,105.88
2018,6,14,15,15,883.5,104.0,1.6,18.1,757.5,132.79,75.1
2018,6,14,15,30,872.0,102.0,1.6,18.1,716.0,84.28,66.39
2018,6,14,15,45,860.0,98.0,1.6,17.6,671.0,82.36,65.15
2018,6,14,16,0,848.0,94.0,1.6,17.1,626.0,70.41,55.26
2018,6,14,16,15,834.5,89.0,1.55,16.8,578.0,68.16,53.59
2018,6,14,16,30,821.0,84.0,1.5,16.5,530.0,65.71,51.73
2018,6,14,16,45,800.0,80.0,1.5,16.15,479.5,63.67,50.23
2018,6,14,17,0,779.0,76.0,1.5,15.8,429.0,61.51,48.62
2018,6,14,17,15,748.5,71.5,1.45,15.35,377.5,58.76,46.47
2018,6,14,17,30,718.0,67.0,1.4,14.9,326.0,55.91,44.19
2018,6,14,17,45,675.0,61.5,1.35,14.4,275.0,52.04,40.95
2018,6,14,18,0,632.0,56.0,1.3,13.9,224.0,44.17,34.02
2018,6,14,18,15,564.5,50.0,1.25,13.3,176.5,39.9,30.17
2018,6,14,18,30,497.0,44.0,1.2,12.7,129.0,35.64,26.11
2018,6,14,18,45,390.0,35.5,1.15,12.1,89.0,29.09,19.77
2018,6,14,19,0,283.0,27.0,1.1,11.5,49.0,22.52,11.48
2018,6,14,19,15,158.5,16.0,1.1,11.15,26.5,13.66,0.0
2018,6,14,19,30,34.0,5.0,1.1,10.8,4.0,0.0,0.0
2018,6,14,19,45,17.0,2.5,1.1,10.4,2.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,15,4,45,44.5,7.0,1.0,8.9,8.5,0.0,0.0
2018,6,15,5,0,89.0,14.0,1.0,9.0,17.0,69.11,0.0
2018,6,15,5,15,218.5,27.0,1.05,9.25,49.5,220.44,152.14
2018,6,15,5,30,348.0,40.0,1.1,9.5,82.0,346.19,283.6
2018,6,15,5,45,420.5,47.0,1.15,9.8,121.0,425.47,353.76
2018,6,15,6,0,493.0,54.0,1.2,10.1,160.0,508.2,422.26
2018,6,15,6,15,412.0,67.0,1.2,10.4,171.0,473.13,395.1
2018,6,15,6,30,331.0,80.0,1.2,10.7,182.0,421.59,353.8
2018,6,15,6,45,351.5,89.5,1.2,11.05,215.5,459.65,383.58
2018,6,15,7,0,372.0,99.0,1.2,11.4,249.0,497.68,411.47
2018,6,15,7,15,394.5,116.0,1.2,11.9,294.5,547.27,447.19
2018,6,15,7,30,417.0,133.0,1.2,12.4,340.0,595.77,480.78
2018,6,15,7,45,429.0,144.0,1.2,12.95,376.0,625.06,499.3
2018,6,15,8,0,441.0,155.0,1.2,13.5,412.0,652.84,516.57
2018,6,15,8,15,452.0,167.5,1.2,13.95,449.5,679.71,533.06
2018,6,15,8,30,463.0,180.0,1.2,14.4,487.0,704.61,547.95
2018,6,15,8,45,471.0,191.0,1.2,14.8,521.0,722.56,557.92
2018,6,15,9,0,479.0,202.0,1.2,15.2,555.0,738.29,566.38
2018,6,15,9,15,578.5,187.5,1.25,15.55,636.5,826.56,626.85
2018,6,15,9,30,678.0,173.0,1.3,15.9,718.0,900.87,674.33
2018,6,15,9,45,716.5,172.0,1.35,16.2,769.0,924.67,687.96
2018,6,15,10,0,755.0,171.0,1.4,16.5,820.0,937.12,694.79
2018,6,15,10,15,781.0,169.0,1.4,16.7,858.5,940.61,695.51
2018,6,15,10,30,807.0,167.0,1.4,16.9,897.0,940.21,693.92
2018,6,15,10,45,861.0,144.0,1.45,17.05,938.5,928.99,686.28
2018,6,15,11,0,915.0,121.0,1.5,17.2,980.0,927.11,684.98
2018,6,15,11,15,929.5,115.5,1.5,17.25,998.5,901.78,667.81
2018,6,15,11,30,944.0,110.0,1.5,17.3,1017.0,873.11,648.71
2018,6,15,11,45,944.0,111.0,1.55,17.35,1022.5,835.36,624.08
2018,6,15,12,0,944.0,112.0,1.6,17.4,1028.0,795.3,597.71
2018,6,15,12,15,941.5,112.5,1.6,17.4,1025.0,751.05,566.13
2018,6,15,12,30,939.0,113.0,1.6,17.4,1022.0,705.19,532.32
2018,6,15,12,45,934.5,115.0,1.65,17.35,1012.5,657.81,496.97
2018,6,15,13,0,930.0,117.0,1.7,17.3,1003.0,609.3,459.69
2018,6,15,13,15,927.5,115.5,1.7,17.15,986.5,558.42,419.41
2018,6,15,13,30,925.0,114.0,1.7,17.0,970.0,506.67,377.2
2018,6,15,13,45,920.5,113.0,1.7,16.9,946.5,453.75,332.75
2018,6,15,14,0,916.0,112.0,1.7,16.8,923.0,400.52,286.9
2018,6,15,14,15,909.5,110.0,1.75,16.55,892.5,345.93,239.51
2018,6,15,14,30,903.0,108.0,1.8,16.3,862.0,291.65,192.28
2018,6,15,14,45,895.0,105.5,1.85,16.0,826.0,237.29,146.58
2018,6,15,15,0,887.0,103.0,1.9,15.7,790.0,183.82,105.78
2018,6,15,15,15,875.5,100.5,1.9,15.7,749.0,131.14,74.44
2018,6,15,15,30,864.0,98.0,1.9,15.7,708.0,81.78,64.91
2018,6,15,15,45,852.5,95.0,1.95,15.0,664.0,80.42,64.17
2018,6,15,16,0,841.0,92.0,2.0,14.3,620.0,78.88,63.22
2018,6,15,16,15,828.0,87.0,2.0,13.9,572.5,66.69,52.93
2018,6,15,16,30,815.0,82.0,2.0,13.5,525.0,64.21,51.05
2018,6,15,16,45,795.0,77.5,2.0,13.15,475.0,61.79,49.19
2018,6,15,17,0,775.0,73.0,2.0,12.8,425.0,59.22,47.18
2018,6,15,17,15,744.5,69.0,2.0,12.35,374.0,56.77,45.27
2018,6,15,17,30,714.0,65.0,2.0,11.9,323.0,54.25,43.25
2018,6,15,17,45,671.5,60.0,2.0,11.5,273.0,50.75,40.27
2018,6,15,18,0,629.0,55.0,2.0,11.1,223.0,43.35,33.68
2018,6,15,18,15,557.5,50.0,1.95,10.65,175.5,39.84,30.44
2018,6,15,18,30,486.0,45.0,1.9,10.2,128.0,36.4,27.07
2018,6,15,18,45,373.0,37.0,1.8,9.75,88.5,30.31,21.06
2018,6,15,19,0,260.0,29.0,1.7,9.3,49.0,24.28,13.14
2018,6,15,19,15,144.0,17.0,1.7,9.2,27.0,14.51,0.0
2018,6,15,19,30,28.0,5.0,1.7,9.1,5.0,0.0,0.0
2018,6,15,19,45,14.0,2.5,1.65,8.95,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,16,4,45,35.5,7.5,1.2,8.75,8.5,0.0,0.0
2018,6,16,5,0,71.0,15.0,1.2,8.8,17.0,58.37,0.0
2018,6,16,5,15,191.0,29.0,1.2,9.05,48.5,206.25,141.69
2018,6,16,5,30,311.0,43.0,1.2,9.3,80.0,324.09,265.95
2018,6,16,5,45,355.5,46.5,1.2,9.55,108.0,374.74,313.72
2018,6,16,6,0,400.0,50.0,1.2,9.8,136.0,427.59,359.21
2018,6,16,6,15,200.0,49.0,1.2,10.15,92.0,257.0,218.71
2018,6,16,6,30,0.0,48.0,1.2,10.5,48.0,39.69,28.78
2018,6,16,6,45,1.0,70.5,1.15,10.85,71.0,59.5,46.0
2018,6,16,7,0,2.0,93.0,1.1,11.2,94.0,81.61,64.68
2018,6,16,7,15,5.0,119.0,1.1,11.65,121.5,109.28,87.75
2018,6,16,7,30,8.0,145.0,1.1,12.1,149.0,137.01,110.4
2018,6,16,7,45,10.5,161.0,1.1,12.55,167.0,153.82,123.65
2018,6,16,8,0,13.0,177.0,1.1,13.0,185.0,170.58,136.71
2018,6,16,8,15,12.0,186.5,1.1,13.5,194.0,177.26,141.27
2018,6,16,8,30,11.0,196.0,1.1,14.0,203.0,183.96,145.87
2018,6,16,8,45,11.5,204.0,1.1,14.5,212.0,190.75,150.6
2018,6,16,9,0,12.0,212.0,1.1,15.0,221.0,197.56,155.32
2018,6,16,9,15,12.0,216.0,1.1,15.4,225.5,200.11,156.72
2018,6,16,9,30,12.0,220.0,1.1,15.8,230.0,202.72,158.2
2018,6,16,9,45,13.5,233.5,1.15,16.2,245.0,215.49,167.72
2018,6,16,10,0,15.0,247.0,1.2,16.6,260.0,228.05,176.97
2018,6,16,10,15,17.0,263.5,1.25,16.9,278.5,243.52,188.5
2018,6,16,10,30,19.0,280.0,1.3,17.2,297.0,258.64,199.67
2018,6,16,10,45,18.0,273.5,1.3,17.5,290.0,250.34,192.79
2018,6,16,11,0,17.0,267.0,1.3,17.8,283.0,242.23,186.19
2018,6,16,11,15,16.0,263.5,1.35,17.95,278.5,236.83,181.86
2018,6,16,11,30,15.0,260.0,1.4,18.1,274.0,231.51,177.61
2018,6,16,11,45,15.0,260.5,1.45,18.25,275.0,230.39,176.62
2018,6,16,12,0,15.0,261.0,1.5,18.4,276.0,229.2,175.57
2018,6,16,12,15,15.0,259.0,1.5,18.35,274.0,225.86,173.0
2018,6,16,12,30,15.0,257.0,1.5,18.3,272.0,222.51,170.43
2018,6,16,12,45,13.5,240.0,1.55,18.3,253.0,206.16,157.86
2018,6,16,13,0,12.0,223.0,1.6,18.3,234.0,190.16,145.57
2018,6,16,13,15,12.0,218.0,1.65,18.1,229.0,184.82,141.62
2018,6,16,13,30,12.0,213.0,1.7,17.9,224.0,179.54,137.67
2018,6,16,13,45,110.0,196.5,1.7,17.75,294.0,188.15,143.3
2018,6,16,14,0,208.0,180.0,1.7,17.6,364.0,195.12,145.95
2018,6,16,14,15,255.5,175.0,1.75,17.35,393.5,190.24,139.25
2018,6,16,14,30,303.0,170.0,1.8,17.1,423.0,180.36,128.06
2018,6,16,14,45,267.0,164.0,1.8,16.8,380.0,149.44,103.88
2018,6,16,15,0,231.0,158.0,1.8,16.5,337.0,122.77,84.55
2018,6,16,15,15,305.0,152.5,1.8,16.5,376.0,108.82,73.81
2018,6,16,15,30,379.0,147.0,1.8,16.5,415.0,87.5,69.59
2018,6,16,15,45,343.0,147.5,1.8,15.85,378.0,89.04,71.31
2018,6,16,16,0,307.0,148.0,1.8,15.2,341.0,90.66,73.1
2018,6,16,16,15,329.5,141.5,1.8,14.8,334.0,89.22,72.22
2018,6,16,16,30,352.0,135.0,1.8,14.4,327.0,87.51,71.1
2018,6,16,16,45,340.5,136.0,1.8,14.0,307.0,89.69,73.38
2018,6,16,17,0,329.0,137.0,1.8,13.6,287.0,91.91,75.71
2018,6,16,17,15,320.5,128.5,1.8,13.15,260.0,87.98,72.66
2018,6,16,17,30,312.0,120.0,1.8,12.7,233.0,87.42,72.54
2018,6,16,17,45,325.0,103.0,1.8,12.25,204.5,73.67,60.6
2018,6,16,18,0,338.0,86.0,1.8,11.8,176.0,62.97,51.18
2018,6,16,18,15,304.0,71.5,1.8,11.45,140.0,53.2,42.32
2018,6,16,18,30,270.0,57.0,1.8,11.1,104.0,43.07,32.91
2018,6,16,18,45,183.5,43.0,1.8,10.75,70.5,32.77,23.13
2018,6,16,19,0,97.0,29.0,1.8,10.4,37.0,22.63,11.95
2018,6,16,19,15,52.5,16.5,1.75,10.25,20.5,14.08,0.0
2018,6,16,19,30,8.0,4.0,1.7,10.1,4.0,0.0,0.0
2018,6,16,19,45,4.0,2.0,1.7,9.95,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,17,4,45,0.0,1.5,1.0,8.95,1.5,0.0,0.0
2018,6,17,5,0,0.0,3.0,1.0,9.0,3.0,2.56,0.0
2018,6,17,5,15,0.0,9.0,1.0,9.15,9.0,7.39,0.0
2018,6,17,5,30,0.0,15.0,1.0,9.3,15.0,12.34,4.78
2018,6,17,5,45,0.0,23.5,1.05,9.5,23.5,19.36,11.11
2018,6,17,6,0,0.0,32.0,1.1,9.7,32.0,26.4,17.4
2018,6,17,6,15,0.0,33.5,1.1,9.9,33.5,27.64,18.56
2018,6,17,6,30,0.0,35.0,1.1,10.1,35.0,28.89,19.63
2018,6,17,6,45,0.0,54.0,1.1,10.35,54.0,44.69,33.27
2018,6,17,7,0,0.0,73.0,1.1,10.6,73.0,60.55,46.74
2018,6,17,7,15,1.5,101.5,1.05,10.85,102.0,88.35,70.22
2018,6,17,7,30,3.0,130.0,1.0,11.1,131.0,116.82,93.78
2018,6,17,7,45,3.0,134.0,1.0,11.3,135.5,119.38,95.41
2018,6,17,8,0,3.0,138.0,1.0,11.5,140.0,122.19,97.32
2018,6,17,8,15,3.5,148.0,1.0,11.75,150.5,131.34,104.46
2018,6,17,8,30,4.0,158.0,1.0,12.0,161.0,140.48,111.51
2018,6,17,8,45,3.0,147.5,1.0,12.25,149.5,129.15,101.8
2018,6,17,9,0,2.0,137.0,1.0,12.5,138.0,118.32,92.61
2018,6,17,9,15,3.0,142.5,1.0,12.8,144.5,124.02,97.01
2018,6,17,9,30,4.0,148.0,1.0,13.1,151.0,129.69,101.32
2018,6,17,9,45,5.0,155.5,1.0,13.4,159.5,137.07,106.99
2018,6,17,10,0,6.0,163.0,1.0,13.7,168.0,144.35,112.54
2018,6,17,10,15,9.0,191.0,1.0,14.15,199.0,171.4,133.78
2018,6,17,10,30,12.0,219.0,1.0,14.6,230.0,198.11,154.38
2018,6,17,10,45,11.5,212.0,1.0,15.05,222.5,190.68,148.01
2018,6,17,11,0,11.0,205.0,1.0,15.5,215.0,183.35,141.91
2018,6,17,11,15,11.5,212.5,1.05,15.9,223.5,189.34,146.33
2018,6,17,11,30,12.0,220.0,1.1,16.3,232.0,195.14,150.54
2018,6,17,11,45,14.0,245.5,1.1,16.65,259.5,217.03,167.2
2018,6,17,12,0,16.0,271.0,1.1,17.0,287.0,238.28,183.13
2018,6,17,12,15,17.5,284.0,1.15,17.25,301.0,248.18,190.43
2018,6,17,12,30,19.0,297.0,1.2,17.5,315.0,257.62,197.41
2018,6,17,12,45,32.0,334.5,1.2,17.8,365.0,290.14,221.81
2018,6,17,13,0,45.0,372.0,1.2,18.1,415.0,320.31,243.93
2018,6,17,13,15,73.0,364.5,1.25,18.2,432.5,322.28,245.19
2018,6,17,13,30,101.0,357.0,1.3,18.3,450.0,315.02,239.32
2018,6,17,13,45,278.5,312.0,1.3,18.4,560.5,335.39,251.78
2018,6,17,14,0,456.0,267.0,1.3,18.5,671.0,338.82,248.51
2018,6,17,14,15,678.5,187.5,1.35,18.45,766.5,318.01,223.22
2018,6,17,14,30,901.0,108.0,1.4,18.4,862.0,293.02,191.68
2018,6,17,14,45,892.5,106.5,1.4,18.4,826.5,239.32,146.64
2018,6,17,15,0,884.0,105.0,1.4,18.4,791.0,186.51,106.55
2018,6,17,15,15,872.5,102.5,1.4,18.4,750.0,133.98,75.27
2018,6,17,15,30,861.0,100.0,1.4,18.4,709.0,83.05,65.24
2018,6,17,15,45,847.0,98.0,1.4,18.05,664.5,82.07,64.77
2018,6,17,16,0,833.0,96.0,1.4,17.7,620.0,71.35,55.91
2018,6,17,16,15,815.0,92.0,1.35,17.4,571.5,69.76,54.81
2018,6,17,16,30,797.0,88.0,1.3,17.1,523.0,68.03,53.59
2018,6,17,16,45,773.0,84.5,1.3,16.8,473.0,66.44,52.48
2018,6,17,17,0,749.0,81.0,1.3,16.5,423.0,64.78,51.31
2018,6,17,17,15,717.0,76.5,1.25,16.05,372.0,62.18,49.32
2018,6,17,17,30,685.0,72.0,1.2,15.6,321.0,54.57,42.88
2018,6,17,17,45,639.5,67.0,1.2,15.15,271.0,51.54,40.39
2018,6,17,18,0,594.0,62.0,1.2,14.7,221.0,48.48,37.75
2018,6,17,18,15,525.5,55.5,1.1,14.05,174.5,44.04,33.77
2018,6,17,18,30,457.0,49.0,1.0,13.4,128.0,39.6,29.57
2018,6,17,18,45,352.5,39.5,0.95,12.8,89.0,32.39,22.64
2018,6,17,19,0,248.0,30.0,0.9,12.2,50.0,25.11,13.92
2018,6,17,19,15,137.5,17.5,0.85,11.75,27.5,14.94,0.0
2018,6,17,19,30,27.0,5.0,0.8,11.3,5.0,0.0,0.0
2018,6,17,19,45,13.5,2.5,0.8,10.85,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,18,4,45,45.5,6.5,0.65,9.1,8.0,0.0,0.0
2018,6,18,5,0,91.0,13.0,0.6,9.3,16.0,69.4,0.0
2018,6,18,5,15,216.0,26.0,0.55,9.75,47.5,217.07,147.0
2018,6,18,5,30,341.0,39.0,0.5,10.2,79.0,339.65,275.41
2018,6,18,5,45,429.5,46.5,0.5,10.65,121.5,431.12,353.52
2018,6,18,6,0,518.0,54.0,0.5,11.1,164.0,527.63,430.28
2018,6,18,6,15,575.0,60.0,0.5,11.7,212.5,600.42,484.66
2018,6,18,6,30,632.0,66.0,0.5,12.3,261.0,675.18,537.55
2018,6,18,6,45,671.0,71.0,0.45,12.85,311.5,733.76,575.46
2018,6,18,7,0,710.0,76.0,0.4,13.4,362.0,786.84,607.85
2018,6,18,7,15,739.5,80.0,0.4,14.05,413.0,834.93,636.25
2018,6,18,7,30,769.0,84.0,0.4,14.7,464.0,881.55,662.8
2018,6,18,7,45,791.5,87.0,0.45,15.3,513.5,918.15,683.3
2018,6,18,8,0,814.0,90.0,0.5,15.9,563.0,952.44,702.15
2018,6,18,8,15,831.0,92.5,0.55,16.5,610.0,977.94,715.26
2018,6,18,8,30,848.0,95.0,0.6,17.1,657.0,988.57,719.08
2018,6,18,8,45,861.5,97.0,0.65,17.65,700.5,1003.91,726.36
2018,6,18,9,0,875.0,99.0,0.7,18.2,744.0,1016.05,731.64
2018,6,18,9,15,881.5,102.5,0.75,18.65,781.5,1019.43,731.91
2018,6,18,9,30,888.0,106.0,0.8,19.1,819.0,1019.35,730.3
2018,6,18,9,45,892.0,109.0,0.85,19.55,850.5,1012.74,724.84
2018,6,18,10,0,896.0,112.0,0.9,20.0,882.0,1002.7,717.45
2018,6,18,10,15,879.0,127.5,0.95,20.25,902.5,981.39,703.71
2018,6,18,10,30,862.0,143.0,1.0,20.5,923.0,956.56,687.92
2018,6,18,10,45,699.5,248.5,1.05,20.8,890.5,902.04,652.23
2018,6,18,11,0,537.0,354.0,1.1,21.1,858.0,824.51,597.48
2018,6,18,11,15,576.0,339.0,1.2,21.25,886.5,817.76,595.0
2018,6,18,11,30,615.0,324.0,1.3,21.4,915.0,803.96,586.86
2018,6,18,11,45,637.0,310.0,1.35,21.55,925.5,776.71,568.71
2018,6,18,12,0,659.0,296.0,1.4,21.7,936.0,746.48,548.31
2018,6,18,12,15,795.5,204.5,1.4,21.75,975.5,728.7,537.84
2018,6,18,12,30,932.0,113.0,1.4,21.8,1015.0,702.84,520.58
2018,6,18,12,45,936.5,108.5,1.45,21.8,1008.0,656.54,486.64
2018,6,18,13,0,941.0,104.0,1.5,21.8,1001.0,608.47,450.5
2018,6,18,13,15,938.5,103.5,1.5,21.75,985.5,558.02,411.2
2018,6,18,13,30,936.0,103.0,1.5,21.7,970.0,506.65,369.96
2018,6,18,13,45,932.5,102.0,1.55,21.6,947.5,453.77,326.61
2018,6,18,14,0,929.0,101.0,1.6,21.5,925.0,400.44,281.64
2018,6,18,14,15,923.0,99.5,1.6,21.35,895.5,345.79,234.79
2018,6,18,14,30,917.0,98.0,1.6,21.2,866.0,291.36,188.06
2018,6,18,14,45,909.5,96.0,1.6,21.0,830.5,236.78,142.73
2018,6,18,15,0,902.0,94.0,1.6,20.8,795.0,183.0,102.08
2018,6,18,15,15,891.0,92.5,1.6,20.8,754.5,130.25,70.78
2018,6,18,15,30,880.0,91.0,1.6,20.8,714.0,79.05,61.27
2018,6,18,15,45,868.0,88.5,1.55,20.3,669.5,76.77,59.72
2018,6,18,16,0,856.0,86.0,1.5,19.8,625.0,75.42,58.88
2018,6,18,16,15,840.0,83.0,1.5,19.45,577.5,73.53,57.56
2018,6,18,16,30,824.0,80.0,1.5,19.1,530.0,62.93,48.77
2018,6,18,16,45,802.0,77.0,1.45,18.8,480.0,61.48,47.79
2018,6,18,17,0,780.0,74.0,1.4,18.5,430.0,59.97,46.73
2018,6,18,17,15,749.0,70.0,1.35,17.9,378.5,57.53,44.9
2018,6,18,17,30,718.0,66.0,1.3,17.3,327.0,55.03,42.98
2018,6,18,17,45,673.5,61.5,1.3,16.75,276.5,51.94,40.46
2018,6,18,18,0,629.0,57.0,1.3,16.2,226.0,44.84,34.29
2018,6,18,18,15,562.0,51.0,1.2,15.45,178.5,40.61,30.53
2018,6,18,18,30,495.0,45.0,1.1,14.7,131.0,36.38,26.57
2018,6,18,18,45,366.0,37.0,1.0,13.95,89.5,30.2,20.65
2018,6,18,19,0,237.0,29.0,0.9,13.2,48.0,24.12,13.21
2018,6,18,19,15,136.0,17.0,0.9,12.75,26.5,14.51,0.0
2018,6,18,19,30,35.0,5.0,0.9,12.3,5.0,4.27,0.0
2018,6,18,19,45,17.5,2.5,0.85,11.9,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,6,19,4,45,59.0,7.0,0.75,9.35,8.5,0.0,0.0
2018,6,19,5,0,118.0,14.0,0.8,9.5,17.0,87.48,0.0
2018,6,19,5,15,256.0,24.0,0.8,9.8,49.0,242.54,163.57
2018,6,19,5,30,394.0,34.0,0.8,10.1,81.0,373.13,303.01
2018,6,19,5,45,459.0,41.5,0.8,10.4,120.5,447.23,367.9
2018,6,19,6,0,524.0,49.0,0.8,10.7,160.0,525.41,431.63
2018,6,19,6,15,514.5,62.5,0.75,11.1,195.5,552.72,452.43
2018,6,19,6,30,505.0,76.0,0.7,11.5,231.0,577.46,469.84
2018,6,19,6,45,620.5,73.0,0.7,11.9,298.5,690.79,551.73
2018,6,19,7,0,736.0,70.0,0.7,12.3,366.0,803.05,627.5
2018,6,19,7,15,774.0,71.0,0.7,12.9,419.5,855.76,658.6
2018,6,19,7,30,812.0,72.0,0.7,13.5,473.0,907.29,688.72
2018,6,19,7,45,834.0,74.0,0.7,14.1,523.0,931.82,700.25
2018,6,19,8,0,856.0,76.0,0.7,14.7,573.0,964.93,717.6
2018,6,19,8,15,872.0,78.0,0.75,15.3,620.5,989.42,730.14
2018,6,19,8,30,888.0,80.0,0.8,15.9,668.0,1010.98,740.91
2018,6,19,8,45,900.5,81.5,0.8,16.55,711.5,1025.24,745.87
2018,6,19,9,0,913.0,83.0,0.8,17.2,755.0,1036.2,748.96
2018,6,19,9,15,921.5,84.5,0.85,17.8,793.5,1039.67,748.81
2018,6,19,9,30,930.0,86.0,0.9,18.4,832.0,1039.63,746.75
2018,6,19,9,45,936.5,87.5,0.9,18.95,865.5,1034.04,740.49
2018,6,19,10,0,943.0,89.0,0.9,19.5,899.0,1024.89,732.29
2018,6,19,10,15,948.5,89.5,0.95,19.9,926.0,1010.17,722.3
2018,6,19,10,30,954.0,90.0,1.0,20.3,953.0,992.0,710.3
2018,6,19,10,45,958.0,91.0,1.05,20.7,974.0,969.53,695.69
2018,6,19,11,0,962.0,92.0,1.1,21.1,995.0,943.76,679.03
2018,6,19,11,15,964.5,92.5,1.15,21.3,1008.5,913.04,659.72
2018,6,19,11,30,967.0,93.0,1.2,21.5,1022.0,879.39,638.44
2018,6,19,11,45,968.5,92.5,1.25,21.75,1028.0,841.34,614.01
2018,6,19,12,0,970.0,92.0,1.3,22.0,1034.0,800.85,587.76
2018,6,19,12,15,967.5,93.5,1.35,22.05,1032.0,756.95,558.39
2018,6,19,12,30,965.0,95.0,1.4,22.1,1030.0,711.29,525.9
2018,6,19,12,45,960.5,97.0,1.45,22.2,1020.5,663.22,490.67
2018,6,19,13,0,956.0,99.0,1.5,22.3,1011.0,613.94,453.49
2018,6,19,13,15,953.5,98.5,1.55,22.2,995.0,562.85,414.17
2018,6,19,13,30,951.0,98.0,1.6,22.1,979.0,510.8,372.75
2018,6,19,13,45,946.5,97.0,1.65,22.05,955.5,456.81,328.48
2018,6,19,14,0,942.0,96.0,1.7,22.0,932.0,402.46,282.66
2018,6,19,14,15,935.5,95.5,1.7,21.8,902.5,347.69,235.73
2018,6,19,14,30,929.0,95.0,1.7,21.6,873.0,293.17,188.91
2018,6,19,14,45,921.0,93.0,1.75,21.4,837.0,237.86,143.01
2018,6,19,15,0,913.0,91.0,1.8,21.2,801.0,183.42,101.8
2018,6,19,15,15,902.5,89.0,1.8,21.2,760.0,129.83,69.73
2018,6,19,15,30,892.0,87.0,1.8,21.2,719.0,77.76,60.1
2018,6,19,15,45,878.0,85.5,1.8,20.55,674.0,75.12,58.28
2018,6,19,16,0,864.0,84.0,1.8,19.9,629.0,74.31,57.92
2018,6,19,16,15,846.0,81.5,1.8,19.4,580.5,72.67,56.84
2018,6,19,16,30,828.0,79.0,1.8,18.9,532.0,62.29,48.27
2018,6,19,16,45,804.5,76.5,1.8,18.45,481.5,61.15,47.57
2018,6,19,17,0,781.0,74.0,1.8,18.0,431.0,59.97,46.82
2018,6,19,17,15,749.0,70.0,1.75,17.3,379.5,57.52,45.0
2018,6,19,17,30,717.0,66.0,1.7,16.6,328.0,55.0,43.08
2018,6,19,17,45,672.0,61.5,1.7,15.9,277.0,51.91,40.57
2018,6,19,18,0,627.0,57.0,1.7,15.2,226.0,44.81,34.4
2018,6,19,18,15,561.0,51.0,1.65,14.45,179.0,40.58,30.63
2018,6,19,18,30,495.0,45.0,1.6,13.7,132.0,36.36,26.66
2018,6,19,18,45,390.5,37.0,1.55,12.95,92.0,30.27,20.8
2018,6,19,19,0,286.0,29.0,1.5,12.2,52.0,24.21,13.44
2018,6,19,19,15,161.0,17.0,1.5,11.75,28.5,14.51,0.0
2018,6,19,19,30,36.0,5.0,1.5,11.3,5.0,4.27,0.0
2018,6,19,19,45,18.0,2.5,1.5,10.8,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,6,20,4,45,66.5,6.5,1.15,7.85,8.5,0.0,0.0
2018,6,20,5,0,133.0,13.0,1.2,8.1,17.0,96.15,0.0
2018,6,20,5,15,281.5,23.0,1.25,8.6,50.5,258.54,174.26
2018,6,20,5,30,430.0,33.0,1.3,9.1,84.0,397.85,324.96
2018,6,20,5,45,496.5,40.0,1.3,9.6,125.0,473.64,392.03
2018,6,20,6,0,563.0,47.0,1.3,10.1,166.0,553.63,457.62
2018,6,20,6,15,586.5,57.5,1.3,10.6,210.5,606.09,498.31
2018,6,20,6,30,610.0,68.0,1.3,11.1,255.0,658.28,536.5
2018,6,20,6,45,701.5,65.0,1.25,11.55,317.5,747.17,599.16
2018,6,20,7,0,793.0,62.0,1.2,12.0,380.0,844.84,664.41
2018,6,20,7,15,820.0,65.0,1.2,12.6,432.5,880.63,684.28
2018,6,20,7,30,847.0,68.0,1.2,13.2,485.0,924.89,710.12
2018,6,20,7,45,868.0,69.5,1.2,13.75,536.0,959.31,728.73
2018,6,20,8,0,889.0,71.0,1.2,14.3,587.0,991.37,745.57
2018,6,20,8,15,904.5,72.5,1.2,14.85,635.0,1015.22,756.87
2018,6,20,8,30,920.0,74.0,1.2,15.4,683.0,1036.05,766.28
2018,6,20,8,45,932.5,75.5,1.2,15.95,728.0,1050.6,771.73
2018,6,20,9,0,945.0,77.0,1.2,16.5,773.0,1061.74,775.19
2018,6,20,9,15,948.5,82.0,1.25,16.95,811.5,1064.28,774.68
2018,6,20,9,30,952.0,87.0,1.3,17.4,850.0,1063.07,772.08
2018,6,20,9,45,952.0,92.0,1.3,17.8,882.0,1054.6,764.32
2018,6,20,10,0,952.0,97.0,1.3,18.2,914.0,1042.47,754.54
2018,6,20,10,15,958.0,98.0,1.35,18.5,942.0,1028.4,744.92
2018,6,20,10,30,964.0,99.0,1.4,18.8,970.0,1010.78,733.14
2018,6,20,10,45,969.0,98.5,1.45,19.05,991.0,987.29,717.85
2018,6,20,11,0,974.0,98.0,1.5,19.3,1012.0,960.5,700.49
2018,6,20,11,15,976.5,98.5,1.55,19.4,1026.0,929.27,680.62
2018,6,20,11,30,979.0,99.0,1.6,19.5,1040.0,895.07,658.71
2018,6,20,11,45,980.5,99.0,1.65,19.55,1046.0,856.86,634.11
2018,6,20,12,0,982.0,99.0,1.7,19.6,1052.0,816.17,607.6
2018,6,20,12,15,981.5,99.0,1.75,19.5,1050.5,771.81,577.56
2018,6,20,12,30,981.0,99.0,1.8,19.4,1049.0,725.57,544.33
2018,6,20,12,45,979.0,99.0,1.9,19.3,1040.0,676.7,508.58
2018,6,20,13,0,977.0,99.0,2.0,19.2,1031.0,626.44,470.54
2018,6,20,13,15,974.0,97.5,2.0,19.05,1013.5,573.34,428.74
2018,6,20,13,30,971.0,96.0,2.0,18.9,996.0,519.33,384.92
2018,6,20,13,45,967.0,95.0,2.0,18.7,972.5,464.54,339.2
2018,6,20,14,0,963.0,94.0,2.0,18.5,949.0,409.3,291.87
2018,6,20,14,15,957.5,92.5,2.0,18.3,919.0,353.05,242.9
2018,6,20,14,30,952.0,91.0,2.0,18.1,889.0,296.96,193.94
2018,6,20,14,45,945.0,89.5,2.0,17.9,853.5,240.94,146.56
2018,6,20,15,0,938.0,88.0,2.0,17.7,818.0,185.66,103.93
2018,6,20,15,15,927.5,86.5,2.0,17.7,776.5,131.04,70.65
2018,6,20,15,30,917.0,85.0,2.0,17.7,735.0,77.93,61.12
2018,6,20,15,45,904.0,82.5,1.95,17.2,689.0,73.78,57.94
2018,6,20,16,0,891.0,80.0,1.9,16.7,643.0,72.28,56.95
2018,6,20,16,15,874.5,77.0,1.9,16.3,593.5,70.25,55.48
2018,6,20,16,30,858.0,74.0,1.9,15.9,544.0,68.07,53.88
2018,6,20,16,45,836.5,71.5,1.85,15.5,493.5,66.01,52.39
2018,6,20,17,0,815.0,69.0,1.8,15.1,443.0,56.75,44.55
2018,6,20,17,15,786.0,65.5,1.75,14.55,391.0,54.54,42.88
2018,6,20,17,30,757.0,62.0,1.7,14.0,339.0,52.27,41.11
2018,6,20,17,45,715.0,57.5,1.7,13.45,287.0,49.03,38.42
2018,6,20,18,0,673.0,53.0,1.7,12.9,235.0,45.75,35.59
2018,6,20,18,15,609.0,47.5,1.65,12.3,186.5,41.44,31.69
2018,6,20,18,30,545.0,42.0,1.6,11.7,138.0,34.1,24.89
2018,6,20,18,45,441.5,35.0,1.55,11.1,97.0,28.71,19.62
2018,6,20,19,0,338.0,28.0,1.5,10.5,56.0,23.4,13.0
2018,6,20,19,15,192.5,16.5,1.45,10.2,30.5,14.08,0.0
2018,6,20,19,30,47.0,5.0,1.4,9.9,5.0,4.27,0.0
2018,6,20,19,45,23.5,2.5,1.4,9.55,2.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,21,4,45,70.5,7.0,1.15,8.15,9.0,0.0,0.0
2018,6,21,5,0,141.0,14.0,1.2,8.3,18.0,102.04,0.0
2018,6,21,5,15,291.5,23.5,1.25,8.65,51.5,265.29,176.97
2018,6,21,5,30,442.0,33.0,1.3,9.0,85.0,406.32,331.46
2018,6,21,5,45,529.0,39.5,1.3,9.35,130.5,497.56,410.95
2018,6,21,6,0,616.0,46.0,1.3,9.7,176.0,587.8,484.35
2018,6,21,6,15,671.0,50.5,1.3,10.2,226.5,661.02,540.33
2018,6,21,6,30,726.0,55.0,1.3,10.7,277.0,735.6,594.15
2018,6,21,6,45,763.5,58.5,1.3,11.15,330.0,794.04,633.64
2018,6,21,7,0,801.0,62.0,1.3,11.6,383.0,852.01,671.23
2018,6,21,7,15,827.5,65.0,1.3,12.15,435.5,887.55,691.64
2018,6,21,7,30,854.0,68.0,1.3,12.7,488.0,931.5,717.47
2018,6,21,7,45,873.5,70.0,1.25,13.25,539.0,965.26,734.86
2018,6,21,8,0,893.0,72.0,1.2,13.8,590.0,996.58,750.33
2018,6,21,8,15,907.5,74.0,1.2,14.35,638.0,1020.1,761.41
2018,6,21,8,30,922.0,76.0,1.2,14.9,686.0,1040.56,770.57
2018,6,21,8,45,933.5,78.0,1.2,15.45,730.5,1054.7,775.75
2018,6,21,9,0,945.0,80.0,1.2,16.0,775.0,1065.4,778.92
2018,6,21,9,15,954.5,80.5,1.2,16.5,814.5,1068.75,777.78
2018,6,21,9,30,964.0,81.0,1.2,17.0,854.0,1068.53,774.68
2018,6,21,9,45,971.5,81.5,1.25,17.5,888.0,1062.67,769.25
2018,6,21,10,0,979.0,82.0,1.3,18.0,922.0,1053.16,761.74
2018,6,21,10,15,984.0,82.5,1.3,18.45,949.5,1037.59,749.83
2018,6,21,10,30,989.0,83.0,1.3,18.9,977.0,1018.47,735.92
2018,6,21,10,45,992.0,83.5,1.3,19.35,997.5,994.02,718.8
2018,6,21,11,0,995.0,84.0,1.3,19.8,1018.0,966.24,699.71
2018,6,21,11,15,997.0,84.5,1.35,20.05,1031.5,934.4,679.38
2018,6,21,11,30,999.0,85.0,1.4,20.3,1045.0,899.54,657.0
2018,6,21,11,45,1000.0,85.5,1.4,20.5,1051.5,861.08,631.6
2018,6,21,12,0,1001.0,86.0,1.4,20.7,1058.0,820.06,604.4
2018,6,21,12,15,997.0,88.5,1.45,20.75,1055.5,774.85,574.31
2018,6,21,12,30,993.0,91.0,1.5,20.8,1053.0,727.86,540.73
2018,6,21,12,45,987.0,94.5,1.55,20.85,1043.5,678.86,504.75
2018,6,21,13,0,981.0,98.0,1.6,20.9,1034.0,628.66,466.79
2018,6,21,13,15,979.0,96.5,1.65,20.85,1017.5,575.91,425.98
2018,6,21,13,30,977.0,95.0,1.7,20.8,1001.0,522.13,383.0
2018,6,21,13,45,973.5,94.0,1.75,20.75,978.0,467.25,337.76
2018,6,21,14,0,970.0,93.0,1.8,20.7,955.0,411.86,290.8
2018,6,21,14,15,964.5,92.0,1.8,20.55,925.0,355.59,242.27
2018,6,21,14,30,959.0,91.0,1.8,20.4,895.0,299.44,193.73
2018,6,21,14,45,952.0,89.0,1.8,20.25,859.0,242.72,146.21
2018,6,21,15,0,945.0,87.0,1.8,20.1,823.0,186.73,103.37
2018,6,21,15,15,935.0,85.5,1.8,20.1,781.5,131.77,70.04
2018,6,21,15,30,925.0,84.0,1.8,20.1,740.0,78.26,60.79
2018,6,21,15,45,913.5,81.5,1.75,19.7,694.5,73.35,56.97
2018,6,21,16,0,902.0,79.0,1.7,19.3,649.0,71.85,55.97
2018,6,21,16,15,887.5,76.0,1.65,19.0,600.5,69.82,54.5
2018,6,21,16,30,873.0,73.0,1.6,18.7,552.0,67.65,52.9
2018,6,21,16,45,852.0,70.0,1.55,18.4,500.5,65.22,51.08
2018,6,21,17,0,831.0,67.0,1.5,18.1,449.0,62.67,49.14
2018,6,21,17,15,801.0,64.5,1.45,17.55,396.5,53.96,41.84
2018,6,21,17,30,771.0,62.0,1.4,17.0,344.0,52.41,40.73
2018,6,21,17,45,728.0,57.5,1.4,16.4,291.5,49.14,38.05
2018,6,21,18,0,685.0,53.0,1.4,15.8,239.0,45.84,35.23
2018,6,21,18,15,620.5,48.0,1.3,14.9,190.0,41.94,31.79
2018,6,21,18,30,556.0,43.0,1.2,14.0,141.0,34.97,25.43
2018,6,21,18,45,449.0,36.0,1.1,13.15,99.0,29.59,20.22
2018,6,21,19,0,342.0,29.0,1.0,12.3,57.0,24.3,13.69
2018,6,21,19,15,195.0,17.5,1.0,11.75,31.5,14.94,0.0
2018,6,21,19,30,48.0,6.0,1.0,11.2,6.0,5.12,0.0
2018,6,21,19,45,24.0,3.0,0.95,10.7,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,6,22,4,45,58.0,7.0,0.8,8.6,8.5,0.0,0.0
2018,6,22,5,0,116.0,14.0,0.7,8.9,17.0,85.99,0.0
2018,6,22,5,15,260.5,25.0,0.65,9.5,50.0,244.63,160.0
2018,6,22,5,30,405.0,36.0,0.6,10.1,83.0,382.47,308.81
2018,6,22,5,45,495.5,43.0,0.5,10.75,128.0,476.42,387.54
2018,6,22,6,0,586.0,50.0,0.4,11.4,173.0,575.87,464.3
2018,6,22,6,15,643.5,55.0,0.4,12.15,223.5,643.2,513.36
2018,6,22,6,30,701.0,60.0,0.4,12.9,274.0,720.05,566.43
2018,6,22,6,45,740.0,64.0,0.4,13.65,326.5,780.02,604.66
2018,6,22,7,0,779.0,68.0,0.4,14.4,379.0,839.56,640.95
2018,6,22,7,15,806.5,71.5,0.4,15.35,432.0,886.71,667.0
2018,6,22,7,30,834.0,75.0,0.4,16.3,485.0,932.18,691.19
2018,6,22,7,45,854.5,77.5,0.4,17.2,536.0,956.25,701.15
2018,6,22,8,0,875.0,80.0,0.4,18.1,587.0,988.79,716.6
2018,6,22,8,15,891.0,82.5,0.45,18.95,635.5,1014.11,728.47
2018,6,22,8,30,907.0,85.0,0.5,19.8,684.0,1036.42,738.57
2018,6,22,8,45,919.0,87.0,0.5,20.65,728.5,1050.82,742.67
2018,6,22,9,0,931.0,89.0,0.5,21.5,773.0,1061.84,744.91
2018,6,22,9,15,939.0,91.0,0.55,22.25,812.5,1065.27,744.32
2018,6,22,9,30,947.0,93.0,0.6,23.0,852.0,1065.11,741.86
2018,6,22,9,45,952.5,95.5,0.65,23.75,886.0,1059.35,736.27
2018,6,22,10,0,958.0,98.0,0.7,24.5,920.0,1049.95,728.72
2018,6,22,10,15,963.5,99.5,0.75,25.05,948.0,1035.87,719.1
2018,6,22,10,30,969.0,101.0,0.8,25.6,976.0,1018.21,707.49
2018,6,22,10,45,972.5,101.5,0.85,26.2,996.5,994.23,692.01
2018,6,22,11,0,976.0,102.0,0.9,26.8,1017.0,966.95,674.62
2018,6,22,11,15,978.5,102.5,0.95,27.15,1031.0,935.62,655.38
2018,6,22,11,30,981.0,103.0,1.0,27.5,1045.0,901.31,634.2
2018,6,22,11,45,982.0,103.0,1.05,27.85,1051.0,862.59,610.11
2018,6,22,12,0,983.0,103.0,1.1,28.2,1057.0,821.42,584.26
2018,6,22,12,15,982.0,103.0,1.15,28.25,1055.0,776.63,555.39
2018,6,22,12,30,981.0,103.0,1.2,28.3,1053.0,729.99,523.54
2018,6,22,12,45,978.0,103.5,1.25,28.4,1043.5,680.86,488.92
2018,6,22,13,0,975.0,104.0,1.3,28.5,1034.0,630.4,452.27
2018,6,22,13,15,971.0,103.5,1.35,28.4,1017.0,577.56,413.1
2018,6,22,13,30,967.0,103.0,1.4,28.3,1000.0,523.89,371.92
2018,6,22,13,45,962.5,102.0,1.45,28.2,976.0,469.02,328.46
2018,6,22,14,0,958.0,101.0,1.5,28.1,952.0,413.77,283.39
2018,6,22,14,15,951.5,100.0,1.5,27.85,922.0,357.74,236.86
2018,6,22,14,30,945.0,99.0,1.5,27.6,892.0,301.95,190.33
2018,6,22,14,45,936.5,97.5,1.55,27.35,855.5,245.92,145.0
2018,6,22,15,0,928.0,96.0,1.6,27.1,819.0,190.79,104.14
2018,6,22,15,15,917.5,94.0,1.6,27.1,777.5,136.27,71.83
2018,6,22,15,30,907.0,92.0,1.6,27.1,736.0,83.26,63.11
2018,6,22,15,45,892.5,90.5,1.6,26.4,690.0,78.43,59.57
2018,6,22,16,0,878.0,89.0,1.6,25.7,644.0,77.66,59.3
2018,6,22,16,15,860.0,86.5,1.55,25.2,595.0,76.09,58.31
2018,6,22,16,30,842.0,84.0,1.5,24.7,546.0,65.89,50.1
2018,6,22,16,45,818.5,80.5,1.5,24.2,494.0,64.15,48.95
2018,6,22,17,0,795.0,77.0,1.5,23.7,442.0,62.32,47.7
2018,6,22,17,15,762.5,73.0,1.4,22.85,389.5,59.93,46.01
2018,6,22,17,30,730.0,69.0,1.3,22.0,337.0,57.48,44.23
2018,6,22,17,45,684.5,64.0,1.25,21.15,285.0,54.04,41.53
2018,6,22,18,0,639.0,59.0,1.2,20.3,233.0,46.41,35.05
2018,6,22,18,15,571.0,53.0,1.1,19.05,184.5,42.21,31.47
2018,6,22,18,30,503.0,47.0,1.0,17.8,136.0,38.03,27.67
2018,6,22,18,45,396.0,38.5,0.85,16.55,95.0,31.55,21.61
2018,6,22,19,0,289.0,30.0,0.7,15.3,54.0,25.07,14.16
2018,6,22,19,15,161.5,17.5,0.7,14.75,29.5,14.94,0.0
2018,6,22,19,30,34.0,5.0,0.7,14.2,5.0,4.27,0.0
2018,6,22,19,45,17.0,2.5,0.65,13.65,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,6,23,4,45,46.5,7.0,0.55,10.3,8.0,0.0,0.0
2018,6,23,5,0,93.0,14.0,0.5,10.5,16.0,71.25,0.0
2018,6,23,5,15,228.5,25.5,0.45,11.05,47.5,222.37,142.17
2018,6,23,5,30,364.0,37.0,0.4,11.6,79.0,353.38,283.45
2018,6,23,5,45,459.5,44.0,0.4,12.2,123.0,449.87,364.67
2018,6,23,6,0,555.0,51.0,0.4,12.8,167.0,552.07,444.51
2018,6,23,6,15,616.0,56.0,0.4,13.6,217.0,627.89,499.83
2018,6,23,6,30,677.0,61.0,0.4,14.4,267.0,700.09,549.41
2018,6,23,6,45,720.0,64.0,0.4,15.25,319.5,761.72,588.79
2018,6,23,7,0,763.0,67.0,0.4,16.1,372.0,823.12,626.18
2018,6,23,7,15,792.5,69.5,0.5,17.15,424.0,870.46,654.14
2018,6,23,7,30,822.0,72.0,0.6,18.2,476.0,916.27,680.56
2018,6,23,7,45,845.0,74.0,0.65,19.3,527.0,942.11,692.39
2018,6,23,8,0,868.0,76.0,0.7,20.4,578.0,976.52,709.76
2018,6,23,8,15,884.0,78.0,0.75,21.3,626.0,1001.29,721.22
2018,6,23,8,30,900.0,80.0,0.8,22.2,674.0,1023.11,730.93
2018,6,23,8,45,913.0,81.5,0.85,23.1,718.5,1038.09,736.48
2018,6,23,9,0,926.0,83.0,0.9,24.0,763.0,1049.75,740.15
2018,6,23,9,15,936.5,84.0,0.95,24.65,803.0,1054.8,740.68
2018,6,23,9,30,947.0,85.0,1.0,25.3,843.0,1056.3,739.29
2018,6,23,9,45,955.5,85.0,1.05,25.95,877.0,1051.07,734.02
2018,6,23,10,0,964.0,85.0,1.1,26.6,911.0,1042.25,726.8
2018,6,23,10,15,968.0,86.0,1.1,27.2,938.0,1026.53,714.79
