Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,23,10,30,972.0,87.0,1.1,27.8,965.0,1007.32,700.91
2018,6,23,10,45,975.0,88.0,1.15,28.35,985.5,983.76,685.56
2018,6,23,11,0,978.0,89.0,1.2,28.9,1006.0,956.89,668.24
2018,6,23,11,15,979.5,90.5,1.25,29.2,1020.0,926.0,649.1
2018,6,23,11,30,981.0,92.0,1.3,29.5,1034.0,892.13,628.01
2018,6,23,11,45,981.5,92.0,1.3,29.8,1039.5,853.37,603.09
2018,6,23,12,0,982.0,92.0,1.3,30.1,1045.0,812.18,576.54
2018,6,23,12,15,980.5,93.0,1.35,30.1,1043.5,768.18,548.4
2018,6,23,12,30,979.0,94.0,1.4,30.1,1042.0,722.32,517.0
2018,6,23,12,45,976.0,94.5,1.45,30.15,1032.5,673.48,482.56
2018,6,23,13,0,973.0,95.0,1.5,30.2,1023.0,623.3,446.11
2018,6,23,13,15,969.5,94.5,1.5,30.05,1006.5,570.98,407.04
2018,6,23,13,30,966.0,94.0,1.5,29.9,990.0,517.76,366.04
2018,6,23,13,45,961.0,93.5,1.5,29.8,966.5,463.22,322.73
2018,6,23,14,0,956.0,93.0,1.5,29.7,943.0,408.32,277.94
2018,6,23,14,15,949.5,92.5,1.5,29.45,913.0,352.84,232.02
2018,6,23,14,30,943.0,92.0,1.5,29.2,883.0,297.58,186.09
2018,6,23,14,45,934.5,90.5,1.5,28.95,847.0,241.75,141.06
2018,6,23,15,0,926.0,89.0,1.5,28.7,811.0,186.8,100.45
2018,6,23,15,15,916.0,87.5,1.5,28.7,770.0,132.82,68.54
2018,6,23,15,30,906.0,86.0,1.5,28.7,729.0,80.28,60.25
2018,6,23,15,45,893.0,84.0,1.45,28.05,684.0,74.48,55.91
2018,6,23,16,0,880.0,82.0,1.4,27.4,639.0,73.33,55.3
2018,6,23,16,15,863.0,79.5,1.4,26.85,590.5,71.66,54.24
2018,6,23,16,30,846.0,77.0,1.4,26.3,542.0,69.86,53.07
2018,6,23,16,45,823.5,74.0,1.35,25.8,491.0,59.62,44.8
2018,6,23,17,0,801.0,71.0,1.3,25.3,440.0,57.99,43.71
2018,6,23,17,15,770.0,67.5,1.2,24.4,388.0,55.82,42.21
2018,6,23,17,30,739.0,64.0,1.1,23.5,336.0,53.61,40.64
2018,6,23,17,45,696.0,59.5,1.05,22.6,284.5,50.45,38.17
2018,6,23,18,0,653.0,55.0,1.0,21.7,233.0,47.25,35.58
2018,6,23,18,15,588.0,49.5,0.95,20.45,185.0,39.51,28.93
2018,6,23,18,30,523.0,44.0,0.9,19.2,137.0,35.61,25.41
2018,6,23,18,45,418.5,36.5,0.85,17.95,96.0,29.88,20.04
2018,6,23,19,0,314.0,29.0,0.8,16.7,55.0,24.2,13.43
2018,6,23,19,15,178.0,17.0,0.8,16.15,30.0,14.51,0.0
2018,6,23,19,30,42.0,5.0,0.8,15.6,5.0,4.27,0.0
2018,6,23,19,45,21.0,2.5,0.8,15.0,2.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,24,4,45,42.5,6.0,1.0,10.45,7.0,0.0,0.0
2018,6,24,5,0,85.0,12.0,1.0,10.7,14.0,64.39,0.0
2018,6,24,5,15,197.0,25.0,1.05,11.1,43.5,200.19,126.02
2018,6,24,5,30,309.0,38.0,1.1,11.5,73.0,314.07,254.56
2018,6,24,5,45,390.5,47.5,1.1,11.9,114.5,400.86,331.05
2018,6,24,6,0,472.0,57.0,1.1,12.3,156.0,492.81,406.25
2018,6,24,6,15,528.0,65.0,1.1,12.75,203.5,566.06,463.06
2018,6,24,6,30,584.0,73.0,1.1,13.2,251.0,641.32,518.43
2018,6,24,6,45,624.0,79.5,1.15,13.65,300.5,701.69,560.75
2018,6,24,7,0,664.0,86.0,1.2,14.1,350.0,762.11,601.59
2018,6,24,7,15,695.5,91.0,1.2,14.65,401.0,812.06,632.84
2018,6,24,7,30,727.0,96.0,1.2,15.2,452.0,860.83,662.42
2018,6,24,7,45,751.5,99.5,1.25,15.7,501.5,893.34,681.1
2018,6,24,8,0,776.0,103.0,1.3,16.2,551.0,929.96,702.49
2018,6,24,8,15,794.5,106.5,1.3,16.6,598.5,958.02,717.37
2018,6,24,8,30,813.0,110.0,1.3,17.0,646.0,983.26,730.39
2018,6,24,8,45,828.5,112.5,1.3,17.4,690.0,1001.2,738.67
2018,6,24,9,0,844.0,115.0,1.3,17.8,734.0,1015.93,745.03
2018,6,24,9,15,856.5,116.5,1.3,18.25,773.5,1010.28,738.38
2018,6,24,9,30,869.0,118.0,1.3,18.7,813.0,1014.18,738.29
2018,6,24,9,45,879.5,119.0,1.3,19.1,847.5,1012.12,734.57
2018,6,24,10,0,890.0,120.0,1.3,19.5,882.0,1006.6,728.9
2018,6,24,10,15,896.0,121.5,1.3,19.8,909.5,993.72,719.05
2018,6,24,10,30,902.0,123.0,1.3,20.1,937.0,977.45,707.29
2018,6,24,10,45,880.5,136.0,1.35,20.4,945.5,943.25,685.0
2018,6,24,11,0,859.0,149.0,1.4,20.7,954.0,906.42,661.09
2018,6,24,11,15,790.0,181.5,1.4,20.8,930.0,856.29,628.16
2018,6,24,11,30,721.0,214.0,1.4,20.9,906.0,800.79,590.25
2018,6,24,11,45,722.0,215.0,1.4,21.0,912.0,767.76,567.44
2018,6,24,12,0,723.0,216.0,1.4,21.1,918.0,732.72,542.67
2018,6,24,12,15,726.0,215.5,1.4,21.1,919.5,696.12,516.65
2018,6,24,12,30,729.0,215.0,1.4,21.1,921.0,657.93,488.99
2018,6,24,12,45,734.5,211.5,1.45,21.1,917.5,617.61,459.57
2018,6,24,13,0,740.0,208.0,1.5,21.1,914.0,575.95,428.31
2018,6,24,13,15,731.0,205.0,1.5,21.0,893.0,525.96,390.06
2018,6,24,13,30,722.0,202.0,1.5,20.9,872.0,476.29,351.06
2018,6,24,13,45,744.5,186.5,1.5,20.85,862.5,435.08,316.72
2018,6,24,14,0,767.0,171.0,1.5,20.8,853.0,388.89,277.46
2018,6,24,14,15,830.0,141.5,1.5,20.55,857.5,343.07,236.48
2018,6,24,14,30,893.0,112.0,1.5,20.3,862.0,298.74,195.5
2018,6,24,14,45,884.0,110.5,1.5,20.1,826.5,245.29,150.95
2018,6,24,15,0,875.0,109.0,1.5,19.9,791.0,192.78,110.85
2018,6,24,15,15,863.5,107.0,1.5,19.9,750.5,140.89,79.04
2018,6,24,15,30,852.0,105.0,1.5,19.9,710.0,90.57,71.13
2018,6,24,15,45,837.0,102.0,1.5,19.25,665.0,73.61,57.28
2018,6,24,16,0,822.0,99.0,1.5,18.6,620.0,72.94,57.05
2018,6,24,16,15,802.0,96.0,1.5,18.2,571.5,72.08,56.6
2018,6,24,16,30,782.0,93.0,1.5,17.8,523.0,71.14,56.09
2018,6,24,16,45,756.5,89.5,1.45,17.4,473.0,69.68,55.14
2018,6,24,17,0,731.0,86.0,1.4,17.0,423.0,68.16,54.12
2018,6,24,17,15,697.0,81.5,1.4,16.5,372.0,60.17,47.45
2018,6,24,17,30,663.0,77.0,1.4,16.0,321.0,57.85,45.69
2018,6,24,17,45,616.5,71.0,1.4,15.5,271.0,54.23,42.69
2018,6,24,18,0,570.0,65.0,1.4,15.0,221.0,50.52,39.52
2018,6,24,18,15,503.5,57.5,1.35,14.45,174.5,45.4,34.93
2018,6,24,18,30,437.0,50.0,1.3,13.9,128.0,40.2,30.07
2018,6,24,18,45,340.5,39.5,1.2,13.4,89.0,32.19,22.48
2018,6,24,19,0,244.0,29.0,1.1,12.9,50.0,24.01,13.58
2018,6,24,19,15,137.0,17.0,1.1,12.65,27.5,14.51,0.0
2018,6,24,19,30,30.0,5.0,1.1,12.4,5.0,4.27,0.0
2018,6,24,19,45,15.0,2.5,1.05,12.1,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,25,4,45,32.0,5.5,1.05,10.25,6.5,0.0,0.0
2018,6,25,5,0,64.0,11.0,1.1,10.3,13.0,50.11,0.0
2018,6,25,5,15,164.5,25.0,1.15,10.55,41.0,177.66,109.48
2018,6,25,5,30,265.0,39.0,1.2,10.8,69.0,283.48,230.46
2018,6,25,5,45,321.5,47.5,1.25,11.0,102.0,343.46,286.37
2018,6,25,6,0,378.0,56.0,1.3,11.2,135.0,416.03,348.45
2018,6,25,6,15,259.5,55.5,1.25,11.55,116.5,317.03,268.0
2018,6,25,6,30,141.0,55.0,1.2,11.9,98.0,198.01,167.76
2018,6,25,6,45,104.0,67.5,1.15,12.2,102.5,183.4,154.28
2018,6,25,7,0,67.0,80.0,1.1,12.5,107.0,150.27,124.75
2018,6,25,7,15,112.0,116.5,1.05,13.05,168.5,236.38,196.41
2018,6,25,7,30,157.0,153.0,1.0,13.6,230.0,323.6,265.61
2018,6,25,7,45,276.5,161.0,1.0,14.15,313.5,470.69,380.24
2018,6,25,8,0,396.0,169.0,1.0,14.7,397.0,624.67,492.69
2018,6,25,8,15,467.5,166.0,0.95,15.25,457.5,693.57,538.58
2018,6,25,8,30,539.0,163.0,0.9,15.8,518.0,773.82,590.63
2018,6,25,8,45,586.5,159.5,0.9,16.35,569.5,816.17,615.6
2018,6,25,9,0,634.0,156.0,0.9,16.9,621.0,856.03,638.93
2018,6,25,9,15,649.5,165.5,0.95,17.4,664.0,875.45,649.45
2018,6,25,9,30,665.0,175.0,1.0,17.9,707.0,891.7,658.19
2018,6,25,9,45,763.5,152.0,1.0,18.4,787.0,944.9,690.02
2018,6,25,10,0,862.0,129.0,1.0,18.9,867.0,988.46,714.6
2018,6,25,10,15,882.0,125.0,1.05,19.2,901.0,983.99,710.36
2018,6,25,10,30,902.0,121.0,1.1,19.5,935.0,975.86,704.61
2018,6,25,10,45,906.5,122.0,1.15,19.85,956.0,954.5,690.45
2018,6,25,11,0,911.0,123.0,1.2,20.2,977.0,929.95,674.44
2018,6,25,11,15,914.0,123.5,1.25,20.25,990.5,900.58,656.07
2018,6,25,11,30,917.0,124.0,1.3,20.3,1004.0,868.37,635.76
2018,6,25,11,45,918.5,124.5,1.35,20.35,1011.0,832.32,612.77
2018,6,25,12,0,920.0,125.0,1.4,20.4,1018.0,793.93,587.99
2018,6,25,12,15,925.0,121.0,1.45,20.35,1018.0,752.45,559.49
2018,6,25,12,30,930.0,117.0,1.5,20.3,1018.0,708.93,528.55
2018,6,25,12,45,935.5,113.0,1.5,20.25,1012.5,663.8,495.12
2018,6,25,13,0,941.0,109.0,1.5,20.2,1007.0,616.78,459.34
2018,6,25,13,15,938.5,108.0,1.55,20.05,991.0,565.99,420.14
2018,6,25,13,30,936.0,107.0,1.6,19.9,975.0,514.28,378.89
2018,6,25,13,45,932.0,106.0,1.6,19.8,952.5,461.2,335.0
2018,6,25,14,0,928.0,105.0,1.6,19.7,930.0,407.7,289.57
2018,6,25,14,15,922.5,103.0,1.6,19.55,900.5,352.87,242.36
2018,6,25,14,30,917.0,101.0,1.6,19.4,871.0,298.22,195.11
2018,6,25,14,45,909.5,99.5,1.6,19.2,836.0,243.86,149.45
2018,6,25,15,0,902.0,98.0,1.6,19.0,801.0,190.28,108.16
2018,6,25,15,15,891.5,96.0,1.6,19.0,760.5,137.11,75.26
2018,6,25,15,30,881.0,94.0,1.6,19.0,720.0,85.43,67.08
2018,6,25,15,45,868.5,90.5,1.6,18.5,675.0,77.94,61.13
2018,6,25,16,0,856.0,87.0,1.6,18.0,630.0,76.0,59.8
2018,6,25,16,15,841.5,83.5,1.6,17.65,582.5,73.85,58.24
2018,6,25,16,30,827.0,80.0,1.6,17.3,535.0,62.88,49.08
2018,6,25,16,45,806.5,77.0,1.55,16.95,485.5,61.46,48.12
2018,6,25,17,0,786.0,74.0,1.5,16.6,436.0,59.96,47.07
2018,6,25,17,15,756.5,69.5,1.5,16.1,384.5,57.16,44.9
2018,6,25,17,30,727.0,65.0,1.5,15.6,333.0,54.25,42.59
2018,6,25,17,45,686.0,60.5,1.5,15.15,282.5,51.15,40.03
2018,6,25,18,0,645.0,56.0,1.5,14.7,232.0,48.02,37.34
2018,6,25,18,15,581.0,50.5,1.45,14.1,184.5,40.25,30.39
2018,6,25,18,30,517.0,45.0,1.4,13.5,137.0,36.39,26.75
2018,6,25,18,45,416.5,37.0,1.4,12.9,96.5,30.28,20.87
2018,6,25,19,0,316.0,29.0,1.4,12.3,56.0,24.18,13.79
2018,6,25,19,15,180.0,17.5,1.35,11.9,31.0,14.94,0.0
2018,6,25,19,30,44.0,6.0,1.3,11.5,6.0,5.12,0.0
2018,6,25,19,45,22.0,3.0,1.3,11.1,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,26,4,45,55.0,6.5,1.1,8.4,8.0,0.0,0.0
2018,6,26,5,0,110.0,13.0,1.1,8.7,16.0,81.02,0.0
2018,6,26,5,15,256.5,24.5,1.1,9.3,48.5,238.53,145.58
2018,6,26,5,30,403.0,36.0,1.1,9.9,81.0,379.81,307.78
2018,6,26,5,45,498.0,42.0,1.1,10.5,126.0,475.94,391.03
2018,6,26,6,0,593.0,48.0,1.1,11.1,171.0,577.51,472.48
2018,6,26,6,15,652.0,52.5,1.05,11.65,221.5,645.98,523.93
2018,6,26,6,30,711.0,57.0,1.0,12.2,272.0,723.63,578.99
2018,6,26,6,45,752.0,60.5,1.0,12.8,325.0,784.98,619.75
2018,6,26,7,0,793.0,64.0,1.0,13.4,378.0,846.05,658.58
2018,6,26,7,15,821.0,66.5,1.0,14.05,431.0,892.72,685.92
2018,6,26,7,30,849.0,69.0,1.0,14.7,484.0,927.03,704.28
2018,6,26,7,45,870.5,71.0,1.0,15.3,535.5,962.84,723.48
2018,6,26,8,0,892.0,73.0,1.0,15.9,587.0,996.28,740.74
2018,6,26,8,15,907.0,75.5,1.0,16.5,635.5,1021.13,752.26
2018,6,26,8,30,922.0,78.0,1.0,17.1,684.0,1042.91,761.88
2018,6,26,8,45,934.0,79.0,1.0,17.7,728.5,1056.52,766.4
2018,6,26,9,0,946.0,80.0,1.0,18.3,773.0,1066.74,769.03
2018,6,26,9,15,952.5,83.0,1.05,18.8,812.5,1070.2,769.0
2018,6,26,9,30,959.0,86.0,1.1,19.3,852.0,1069.98,766.95
2018,6,26,9,45,962.5,89.0,1.15,19.8,885.5,1063.05,760.95
2018,6,26,10,0,966.0,92.0,1.2,20.3,919.0,1052.45,752.9
2018,6,26,10,15,971.5,93.0,1.25,20.6,947.0,1038.06,743.22
2018,6,26,10,30,977.0,94.0,1.3,20.9,975.0,1020.1,731.43
2018,6,26,10,45,980.0,94.5,1.35,21.15,995.5,995.84,715.9
2018,6,26,11,0,983.0,95.0,1.4,21.4,1016.0,968.27,698.33
2018,6,26,11,15,985.0,95.5,1.4,21.4,1029.5,936.65,678.08
2018,6,26,11,30,987.0,96.0,1.4,21.4,1043.0,902.05,655.88
2018,6,26,11,45,988.0,96.0,1.45,21.45,1049.5,863.43,631.47
2018,6,26,12,0,989.0,96.0,1.5,21.5,1056.0,822.32,605.17
2018,6,26,12,15,989.5,95.5,1.55,21.45,1055.0,778.18,575.96
2018,6,26,12,30,990.0,95.0,1.6,21.4,1054.0,732.05,543.28
2018,6,26,12,45,990.0,93.5,1.6,21.3,1045.5,683.03,507.33
2018,6,26,13,0,990.0,92.0,1.6,21.2,1037.0,632.42,469.18
2018,6,26,13,15,987.5,91.5,1.6,21.1,1021.0,579.83,428.38
2018,6,26,13,30,985.0,91.0,1.6,21.0,1005.0,526.2,385.49
2018,6,26,13,45,981.0,90.5,1.65,20.9,982.0,471.11,340.33
2018,6,26,14,0,977.0,90.0,1.7,20.8,959.0,415.54,293.43
2018,6,26,14,15,971.5,89.0,1.7,20.6,929.0,358.9,244.74
2018,6,26,14,30,966.0,88.0,1.7,20.4,899.0,302.37,195.93
2018,6,26,14,45,959.0,86.0,1.7,20.2,863.0,245.23,147.98
2018,6,26,15,0,952.0,84.0,1.7,20.0,827.0,188.83,104.5
2018,6,26,15,15,942.0,82.5,1.7,20.0,785.5,133.42,70.24
2018,6,26,15,30,932.0,81.0,1.7,20.0,744.0,79.47,61.81
2018,6,26,15,45,920.0,79.0,1.65,19.45,698.5,71.91,55.8
2018,6,26,16,0,908.0,77.0,1.6,18.9,653.0,70.67,55.06
2018,6,26,16,15,893.0,74.5,1.6,18.5,604.0,68.93,53.84
2018,6,26,16,30,878.0,72.0,1.6,18.1,555.0,67.06,52.52
2018,6,26,16,45,857.0,69.0,1.6,17.75,503.5,64.62,50.69
2018,6,26,17,0,836.0,66.0,1.6,17.4,452.0,62.06,48.73
2018,6,26,17,15,807.5,62.5,1.6,16.8,399.0,52.51,40.69
2018,6,26,17,30,779.0,59.0,1.6,16.2,346.0,50.13,38.85
2018,6,26,17,45,715.0,57.0,1.55,15.65,289.5,48.58,37.66
2018,6,26,18,0,651.0,55.0,1.5,15.1,233.0,47.21,36.56
2018,6,26,18,15,406.5,53.5,1.45,14.4,157.0,41.49,31.46
2018,6,26,18,30,162.0,52.0,1.4,13.7,81.0,40.17,30.08
2018,6,26,18,45,227.5,38.5,1.35,13.05,65.5,29.53,20.21
2018,6,26,19,0,293.0,25.0,1.3,12.4,50.0,20.52,10.87
2018,6,26,19,15,175.0,15.5,1.3,11.95,28.0,13.23,0.0
2018,6,26,19,30,57.0,6.0,1.3,11.5,6.0,5.12,0.0
2018,6,26,19,45,28.5,3.0,1.3,11.1,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,27,4,45,53.5,6.5,1.2,9.0,7.5,0.0,0.0
2018,6,27,5,0,107.0,13.0,1.2,9.1,15.0,79.04,0.0
2018,6,27,5,15,233.0,24.5,1.2,9.4,45.5,221.68,131.5
2018,6,27,5,30,359.0,36.0,1.2,9.7,76.0,347.73,282.55
2018,6,27,5,45,393.0,42.0,1.25,10.05,106.0,395.65,329.07
2018,6,27,6,0,427.0,48.0,1.3,10.4,136.0,444.38,371.64
2018,6,27,6,15,511.0,58.5,1.25,10.9,192.0,542.53,449.48
2018,6,27,6,30,595.0,69.0,1.2,11.4,248.0,644.84,525.71
2018,6,27,6,45,692.5,66.5,1.15,11.9,312.0,739.08,591.72
2018,6,27,7,0,790.0,64.0,1.1,12.4,376.0,843.0,661.08
2018,6,27,7,15,818.0,67.0,1.1,12.95,429.0,890.33,688.82
2018,6,27,7,30,846.0,70.0,1.1,13.5,482.0,925.28,708.08
2018,6,27,7,45,867.5,71.5,1.05,14.1,533.0,960.38,726.1
2018,6,27,8,0,889.0,73.0,1.0,14.7,584.0,993.16,742.1
2018,6,27,8,15,904.5,75.0,1.05,15.2,632.5,1017.89,754.94
2018,6,27,8,30,920.0,77.0,1.1,15.7,681.0,1039.59,765.93
2018,6,27,8,45,932.0,78.5,1.1,16.25,726.0,1053.87,771.11
2018,6,27,9,0,944.0,80.0,1.1,16.8,771.0,1064.76,774.34
2018,6,27,9,15,944.5,86.0,1.15,17.15,808.5,1065.66,773.11
2018,6,27,9,30,945.0,92.0,1.2,17.5,846.0,1062.77,769.81
2018,6,27,9,45,941.0,100.0,1.25,17.9,877.5,1053.8,762.74
2018,6,27,10,0,937.0,108.0,1.3,18.3,909.0,1041.08,753.53
2018,6,27,10,15,942.5,109.0,1.35,18.55,937.0,1026.81,743.9
2018,6,27,10,30,948.0,110.0,1.4,18.8,965.0,1009.05,732.16
2018,6,27,10,45,952.0,111.0,1.45,19.05,986.0,986.47,717.43
2018,6,27,11,0,956.0,112.0,1.5,19.3,1007.0,960.58,700.62
2018,6,27,11,15,959.0,112.0,1.55,19.3,1021.0,929.74,681.24
2018,6,27,11,30,962.0,112.0,1.6,19.3,1035.0,895.96,659.84
2018,6,27,11,45,963.5,112.0,1.65,19.3,1041.5,858.22,635.64
2018,6,27,12,0,965.0,112.0,1.7,19.3,1048.0,818.04,609.56
2018,6,27,12,15,965.0,112.0,1.7,19.2,1047.0,774.57,579.49
2018,6,27,12,30,965.0,112.0,1.7,19.1,1046.0,729.22,546.61
2018,6,27,12,45,962.5,111.5,1.75,18.95,1036.5,680.26,510.77
2018,6,27,13,0,960.0,111.0,1.8,18.8,1027.0,630.0,472.84
2018,6,27,13,15,958.0,110.0,1.8,18.65,1011.5,578.49,432.47
2018,6,27,13,30,956.0,109.0,1.8,18.5,996.0,525.98,390.02
2018,6,27,13,45,952.5,107.5,1.8,18.35,973.0,471.67,344.92
2018,6,27,14,0,949.0,106.0,1.8,18.2,950.0,416.89,298.18
2018,6,27,14,15,944.5,103.5,1.8,18.0,920.5,360.86,249.64
2018,6,27,14,30,940.0,101.0,1.8,17.8,891.0,304.89,200.91
2018,6,27,14,45,934.0,98.5,1.8,17.55,855.5,248.89,153.47
2018,6,27,15,0,928.0,96.0,1.8,17.3,820.0,193.51,110.35
2018,6,27,15,15,917.5,94.0,1.8,17.3,778.5,138.89,76.11
2018,6,27,15,30,907.0,92.0,1.8,17.3,737.0,85.76,67.83
2018,6,27,15,45,895.5,89.0,1.85,16.65,692.0,77.56,61.27
2018,6,27,16,0,884.0,86.0,1.9,16.0,647.0,75.9,60.2
2018,6,27,16,15,870.0,82.5,1.95,15.5,598.5,73.7,58.63
2018,6,27,16,30,856.0,79.0,2.0,15.0,550.0,71.34,56.9
2018,6,27,16,45,835.5,75.5,2.0,14.55,499.0,60.82,48.02
2018,6,27,17,0,815.0,72.0,2.0,14.1,448.0,58.88,46.6
2018,6,27,17,15,785.0,67.5,2.0,13.6,395.0,55.98,44.31
2018,6,27,17,30,755.0,63.0,2.0,13.1,342.0,52.97,41.88
2018,6,27,17,45,713.5,59.0,2.0,12.65,290.5,50.18,39.56
2018,6,27,18,0,672.0,55.0,2.0,12.2,239.0,47.37,37.14
2018,6,27,18,15,605.5,49.5,1.95,11.7,189.5,39.6,30.12
2018,6,27,18,30,539.0,44.0,1.9,11.2,140.0,35.66,26.36
2018,6,27,18,45,432.5,36.5,1.9,10.7,98.5,29.9,20.74
2018,6,27,19,0,326.0,29.0,1.9,10.2,57.0,24.19,13.98
2018,6,27,19,15,185.5,17.5,1.85,10.0,31.5,14.94,0.0
2018,6,27,19,30,45.0,6.0,1.8,9.8,6.0,5.12,0.0
2018,6,27,19,45,22.5,3.0,1.75,9.55,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,28,4,45,33.0,6.5,1.55,10.05,7.0,0.0,0.0
2018,6,28,5,0,66.0,13.0,1.6,10.2,14.0,52.96,0.0
2018,6,28,5,15,187.0,25.5,1.65,10.5,43.0,192.54,109.72
2018,6,28,5,30,308.0,38.0,1.7,10.8,72.0,312.05,253.45
2018,6,28,5,45,405.0,45.5,1.75,11.1,114.0,408.69,339.83
2018,6,28,6,0,502.0,53.0,1.8,11.4,156.0,510.87,424.76
2018,6,28,6,15,565.5,58.5,1.8,11.8,204.5,587.83,485.6
2018,6,28,6,30,629.0,64.0,1.8,12.2,253.0,667.21,545.21
2018,6,28,6,45,673.5,68.5,1.8,12.65,304.5,730.05,589.56
2018,6,28,7,0,718.0,73.0,1.8,13.1,356.0,788.03,628.65
2018,6,28,7,15,750.5,75.5,1.75,13.5,407.5,837.47,659.87
2018,6,28,7,30,783.0,78.0,1.7,13.9,459.0,885.55,689.19
2018,6,28,7,45,808.0,80.0,1.7,14.35,509.5,923.91,711.5
2018,6,28,8,0,833.0,82.0,1.7,14.8,560.0,948.65,724.31
2018,6,28,8,15,852.0,83.5,1.7,15.1,608.5,975.52,739.0
2018,6,28,8,30,871.0,85.0,1.7,15.4,657.0,999.63,751.75
2018,6,28,8,45,885.5,87.0,1.7,15.75,702.0,1016.76,759.76
2018,6,28,9,0,900.0,89.0,1.7,16.1,747.0,1030.62,765.8
2018,6,28,9,15,911.0,90.5,1.7,16.3,787.0,1036.94,767.51
2018,6,28,9,30,922.0,92.0,1.7,16.5,827.0,1039.75,767.2
2018,6,28,9,45,931.5,92.0,1.7,16.75,861.5,1035.85,762.63
2018,6,28,10,0,941.0,92.0,1.7,17.0,896.0,1028.4,756.02
2018,6,28,10,15,946.5,93.0,1.7,17.25,924.0,1014.55,745.5
2018,6,28,10,30,952.0,94.0,1.7,17.5,952.0,997.21,732.93
2018,6,28,10,45,956.0,95.0,1.75,17.75,973.0,975.04,718.06
2018,6,28,11,0,960.0,96.0,1.8,18.0,994.0,949.56,701.09
2018,6,28,11,15,962.0,95.5,1.8,18.05,1007.0,917.78,679.89
2018,6,28,11,30,964.0,95.0,1.8,18.1,1020.0,883.13,656.8
2018,6,28,11,45,964.5,96.0,1.8,18.2,1026.5,845.91,631.78
2018,6,28,12,0,965.0,97.0,1.8,18.3,1033.0,806.22,604.96
2018,6,28,12,15,965.0,96.5,1.85,18.25,1031.5,762.74,575.29
2018,6,28,12,30,965.0,96.0,1.9,18.2,1030.0,717.36,542.28
2018,6,28,12,45,964.0,95.0,1.9,18.2,1021.5,669.26,505.97
2018,6,28,13,0,963.0,94.0,1.9,18.2,1013.0,619.69,467.59
2018,6,28,13,15,960.5,93.5,1.95,18.1,997.5,568.41,427.19
2018,6,28,13,30,958.0,93.0,2.0,18.0,982.0,516.13,384.67
2018,6,28,13,45,954.0,92.0,2.0,17.95,959.0,462.06,339.24
2018,6,28,14,0,950.0,91.0,2.0,17.9,936.0,407.55,292.23
2018,6,28,14,15,944.5,90.0,2.0,17.7,907.0,352.33,243.98
2018,6,28,14,30,939.0,89.0,2.0,17.5,878.0,297.24,195.65
2018,6,28,14,45,931.5,87.5,2.0,17.35,842.5,241.77,148.35
2018,6,28,15,0,924.0,86.0,2.0,17.2,807.0,187.06,105.53
2018,6,28,15,15,913.5,84.5,2.0,17.2,766.5,133.08,71.55
2018,6,28,15,30,903.0,83.0,2.0,17.2,726.0,80.58,63.48
2018,6,28,15,45,890.5,81.0,2.0,16.7,681.0,72.56,57.0
2018,6,28,16,0,878.0,79.0,2.0,16.2,636.0,71.38,56.28
2018,6,28,16,15,860.5,76.5,2.0,15.85,587.5,69.67,55.07
2018,6,28,16,30,843.0,74.0,2.0,15.5,539.0,67.83,53.75
2018,6,28,16,45,821.0,71.5,2.0,15.15,488.5,65.79,52.25
2018,6,28,17,0,799.0,69.0,2.0,14.8,438.0,56.48,44.35
2018,6,28,17,15,767.0,66.5,2.05,14.3,386.5,55.0,43.32
2018,6,28,17,30,735.0,64.0,2.1,13.8,335.0,53.54,42.26
2018,6,28,17,45,689.5,59.5,2.1,13.25,283.5,50.35,39.62
2018,6,28,18,0,644.0,55.0,2.1,12.7,232.0,47.14,36.86
2018,6,28,18,15,575.0,50.0,2.05,12.15,184.0,39.79,30.24
2018,6,28,18,30,506.0,45.0,2.0,11.6,136.0,36.32,26.9
2018,6,28,18,45,395.5,37.5,1.95,11.05,95.0,30.62,21.34
2018,6,28,19,0,285.0,30.0,1.9,10.5,54.0,25.0,14.62
2018,6,28,19,15,160.0,17.5,1.85,10.3,29.5,14.94,0.0
2018,6,28,19,30,35.0,5.0,1.8,10.1,5.0,4.27,0.0
2018,6,28,19,45,17.5,2.5,1.75,9.9,2.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,6,29,4,45,50.0,6.0,0.9,9.05,7.0,0.0,0.0
2018,6,29,5,0,100.0,12.0,0.9,9.2,14.0,73.61,0.0
2018,6,29,5,15,237.5,23.0,0.9,9.6,44.5,222.03,122.52
2018,6,29,5,30,375.0,34.0,0.9,10.0,75.0,356.89,287.89
2018,6,29,5,45,468.0,40.5,0.85,10.4,118.0,450.33,369.6
2018,6,29,6,0,561.0,47.0,0.8,10.8,161.0,549.64,449.35
2018,6,29,6,15,620.0,52.0,0.75,11.4,210.5,617.61,500.36
2018,6,29,6,30,679.0,57.0,0.7,12.0,260.0,694.89,555.05
2018,6,29,6,45,720.0,60.5,0.65,12.6,311.5,755.35,594.45
2018,6,29,7,0,761.0,64.0,0.6,13.2,363.0,815.64,631.81
2018,6,29,7,15,789.5,67.0,0.6,13.9,415.0,862.82,659.29
2018,6,29,7,30,818.0,70.0,0.6,14.6,467.0,908.48,685.01
2018,6,29,7,45,840.0,72.0,0.6,15.35,517.5,933.59,696.47
2018,6,29,8,0,862.0,74.0,0.6,16.1,568.0,967.21,713.54
2018,6,29,8,15,878.0,75.5,0.65,16.85,615.5,991.58,725.43
2018,6,29,8,30,894.0,77.0,0.7,17.6,663.0,1013.07,735.61
2018,6,29,8,45,906.0,79.5,0.75,18.35,707.5,1028.58,742.11
2018,6,29,9,0,918.0,82.0,0.8,19.1,752.0,1040.74,746.68
2018,6,29,9,15,925.0,84.0,0.85,19.7,790.5,1043.73,746.17
2018,6,29,9,30,932.0,86.0,0.9,20.3,829.0,1043.2,743.78
2018,6,29,9,45,936.5,89.5,0.95,20.85,862.5,1038.25,738.99
2018,6,29,10,0,941.0,93.0,1.0,21.4,896.0,1029.67,732.16
2018,6,29,10,15,946.5,94.0,1.1,21.8,924.0,1015.83,723.62
2018,6,29,10,30,952.0,95.0,1.2,22.2,952.0,998.5,712.94
2018,6,29,10,45,955.5,95.5,1.25,22.6,972.5,975.39,697.79
2018,6,29,11,0,959.0,96.0,1.3,23.0,993.0,949.02,680.66
2018,6,29,11,15,961.5,96.5,1.35,23.3,1007.0,918.64,661.23
2018,6,29,11,30,964.0,97.0,1.4,23.6,1021.0,885.3,639.83
2018,6,29,11,45,965.0,97.0,1.45,23.85,1027.5,847.57,615.57
2018,6,29,12,0,966.0,97.0,1.5,24.1,1034.0,807.39,589.51
2018,6,29,12,15,965.0,97.5,1.55,24.2,1032.5,763.99,560.56
2018,6,29,12,30,964.0,98.0,1.6,24.3,1031.0,718.71,528.38
2018,6,29,12,45,961.0,99.0,1.6,24.4,1022.5,670.9,493.18
2018,6,29,13,0,958.0,100.0,1.6,24.5,1014.0,621.76,456.09
2018,6,29,13,15,955.5,99.0,1.65,24.5,998.0,570.26,416.7
2018,6,29,13,30,953.0,98.0,1.7,24.5,982.0,517.79,375.27
2018,6,29,13,45,948.5,97.0,1.7,24.5,959.0,463.7,331.16
2018,6,29,14,0,944.0,96.0,1.7,24.5,936.0,409.22,285.57
2018,6,29,14,15,939.0,94.5,1.7,24.35,907.0,354.06,238.76
2018,6,29,14,30,934.0,93.0,1.7,24.2,878.0,298.99,191.81
2018,6,29,14,45,926.5,91.5,1.7,24.05,842.5,243.71,146.01
2018,6,29,15,0,919.0,90.0,1.7,23.9,807.0,189.21,104.49
2018,6,29,15,15,908.5,88.5,1.7,23.9,766.5,135.41,71.49
2018,6,29,15,30,898.0,87.0,1.7,23.9,726.0,83.09,63.82
2018,6,29,15,45,886.5,83.5,1.7,23.35,681.0,74.02,56.66
2018,6,29,16,0,875.0,80.0,1.7,22.8,636.0,71.96,55.25
2018,6,29,16,15,860.0,77.0,1.65,22.3,588.0,69.99,53.88
2018,6,29,16,30,845.0,74.0,1.6,21.8,540.0,67.86,52.39
2018,6,29,16,45,824.5,71.0,1.55,21.35,490.0,65.51,50.68
2018,6,29,17,0,804.0,68.0,1.5,20.9,440.0,55.82,42.67
2018,6,29,17,15,774.5,64.5,1.45,20.2,388.0,53.59,41.05
2018,6,29,17,30,745.0,61.0,1.4,19.5,336.0,51.3,39.33
2018,6,29,17,45,703.0,57.0,1.35,18.8,285.0,48.45,37.06
2018,6,29,18,0,661.0,53.0,1.3,18.1,234.0,45.59,34.68
2018,6,29,18,15,598.0,47.5,1.2,17.1,186.0,41.3,30.94
2018,6,29,18,30,535.0,42.0,1.1,16.1,138.0,33.99,24.35
2018,6,29,18,45,433.0,35.0,1.0,15.1,97.0,28.61,19.23
2018,6,29,19,0,331.0,28.0,0.9,14.1,56.0,23.29,13.02
2018,6,29,19,15,189.0,17.0,0.85,13.65,31.0,14.51,0.0
2018,6,29,19,30,47.0,6.0,0.8,13.2,6.0,5.12,0.0
2018,6,29,19,45,23.5,3.0,0.8,12.7,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,30,4,45,59.0,6.0,0.95,9.75,7.0,0.0,0.0
2018,6,30,5,0,118.0,12.0,0.9,10.1,14.0,84.93,0.0
2018,6,30,5,15,264.5,22.0,0.9,10.75,45.0,238.66,125.34
2018,6,30,5,30,411.0,32.0,0.9,11.4,76.0,380.47,304.13
2018,6,30,5,45,501.5,37.5,0.85,12.1,119.5,471.38,383.13
2018,6,30,6,0,592.0,43.0,0.8,12.8,163.0,561.87,454.98
2018,6,30,6,15,648.5,48.0,0.8,13.6,213.0,635.96,510.27
2018,6,30,6,30,705.0,53.0,0.8,14.4,263.0,711.78,563.43
2018,6,30,6,45,743.5,56.0,0.75,15.25,314.5,769.92,600.25
2018,6,30,7,0,782.0,59.0,0.7,16.1,366.0,827.77,634.97
2018,6,30,7,15,809.0,62.0,0.7,16.9,418.0,863.7,654.35
2018,6,30,7,30,836.0,65.0,0.7,17.7,470.0,908.14,679.0
2018,6,30,7,45,856.0,67.5,0.7,18.55,520.5,943.18,696.56
2018,6,30,8,0,876.0,70.0,0.7,19.4,571.0,975.84,712.33
2018,6,30,8,15,891.0,72.0,0.75,20.15,619.0,1000.14,723.98
2018,6,30,8,30,906.0,74.0,0.8,20.9,667.0,1021.46,733.85
2018,6,30,8,45,917.0,76.0,0.8,21.65,711.0,1035.51,738.17
2018,6,30,9,0,928.0,78.0,0.8,22.4,755.0,1046.19,740.61
2018,6,30,9,15,936.5,79.5,0.85,23.0,794.0,1050.23,740.73
2018,6,30,9,30,945.0,81.0,0.9,23.6,833.0,1050.73,738.94
2018,6,30,9,45,951.0,82.5,0.95,24.15,866.5,1045.11,733.76
2018,6,30,10,0,957.0,84.0,1.0,24.7,900.0,1035.9,726.62
2018,6,30,10,15,962.0,84.5,1.1,25.05,927.5,1021.06,717.72
2018,6,30,10,30,967.0,85.0,1.2,25.4,955.0,1002.73,706.71
2018,6,30,10,45,969.5,86.0,1.25,25.8,975.5,979.15,691.48
2018,6,30,11,0,972.0,87.0,1.3,26.2,996.0,952.3,674.26
2018,6,30,11,15,974.0,88.0,1.35,26.4,1010.0,921.85,655.29
2018,6,30,11,30,976.0,89.0,1.4,26.6,1024.0,888.4,634.34
2018,6,30,11,45,976.0,89.5,1.4,26.75,1030.0,850.13,609.67
2018,6,30,12,0,976.0,90.0,1.4,26.9,1036.0,809.41,583.32
2018,6,30,12,15,973.5,91.0,1.45,26.95,1034.0,765.12,554.55
2018,6,30,12,30,971.0,92.0,1.5,27.0,1032.0,719.03,522.38
2018,6,30,12,45,967.0,93.5,1.5,27.0,1023.0,670.8,487.53
2018,6,30,13,0,963.0,95.0,1.5,27.0,1014.0,621.28,450.8
2018,6,30,13,15,960.0,94.5,1.5,26.95,998.0,569.71,411.63
2018,6,30,13,30,957.0,94.0,1.5,26.9,982.0,517.19,370.53
2018,6,30,13,45,952.0,94.0,1.5,26.85,959.0,463.42,327.26
2018,6,30,14,0,947.0,94.0,1.5,26.8,936.0,409.28,282.51
2018,6,30,14,15,940.5,93.0,1.5,26.65,906.5,353.84,236.07
2018,6,30,14,30,934.0,92.0,1.5,26.5,877.0,298.64,189.59
2018,6,30,14,45,925.5,91.0,1.5,26.35,841.5,243.48,144.39
2018,6,30,15,0,917.0,90.0,1.5,26.2,806.0,189.18,103.49
2018,6,30,15,15,906.5,88.5,1.5,26.2,765.5,135.46,70.82
2018,6,30,15,30,896.0,87.0,1.5,26.2,725.0,83.22,63.29
2018,6,30,15,45,881.5,85.5,1.45,25.7,680.0,75.15,57.02
2018,6,30,16,0,867.0,84.0,1.4,25.2,635.0,74.33,56.64
2018,6,30,16,15,849.0,82.0,1.35,24.7,586.5,73.02,55.86
2018,6,30,16,30,831.0,80.0,1.3,24.2,538.0,62.92,47.7
2018,6,30,16,45,807.5,77.0,1.3,23.7,487.0,61.45,46.76
2018,6,30,17,0,784.0,74.0,1.3,23.2,436.0,59.91,45.74
2018,6,30,17,15,753.0,70.0,1.3,22.4,384.5,57.47,43.99
2018,6,30,17,30,722.0,66.0,1.3,21.6,333.0,54.97,42.13
2018,6,30,17,45,678.0,61.5,1.25,20.75,282.0,51.87,39.71
2018,6,30,18,0,634.0,57.0,1.2,19.9,231.0,44.78,33.7
2018,6,30,18,15,568.5,51.0,1.15,18.85,183.0,40.55,30.04
2018,6,30,18,30,503.0,45.0,1.1,17.8,135.0,36.3,26.18
2018,6,30,18,45,400.5,37.0,1.0,16.7,94.5,30.21,20.46
2018,6,30,19,0,298.0,29.0,0.9,15.6,54.0,24.12,13.57
2018,6,30,19,15,169.0,17.0,0.9,15.1,29.5,14.51,0.0
2018,6,30,19,30,40.0,5.0,0.9,14.6,5.0,4.27,0.0
2018,6,30,19,45,20.0,2.5,0.9,14.05,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,1,4,45,40.5,5.5,0.8,10.6,6.0,0.0,0.0
2018,7,1,5,0,81.0,11.0,0.8,10.9,12.0,60.6,0.0
2018,7,1,5,15,200.0,22.5,0.85,11.4,40.0,194.39,95.6
2018,7,1,5,30,319.0,34.0,0.9,11.9,68.0,316.04,252.92
2018,7,1,5,45,406.5,43.5,0.9,12.45,110.0,406.79,333.24
2018,7,1,6,0,494.0,53.0,0.9,13.0,152.0,503.66,411.75
2018,7,1,6,15,552.5,59.5,0.9,13.45,199.5,577.56,468.65
2018,7,1,6,30,611.0,66.0,0.9,13.9,247.0,653.63,524.11
2018,7,1,6,45,651.5,71.5,0.9,14.4,297.5,713.86,565.17
2018,7,1,7,0,692.0,77.0,0.9,14.9,348.0,774.2,604.6
2018,7,1,7,15,722.0,81.5,0.9,15.45,398.5,817.44,630.58
2018,7,1,7,30,752.0,86.0,0.9,16.0,449.0,865.26,659.06
2018,7,1,7,45,774.5,89.5,0.9,16.6,498.5,902.72,679.65
2018,7,1,8,0,797.0,93.0,0.9,17.2,548.0,937.91,698.46
2018,7,1,8,15,814.5,96.0,0.9,17.8,595.5,964.89,711.68
2018,7,1,8,30,832.0,99.0,0.9,18.4,643.0,989.03,723.06
2018,7,1,8,45,845.0,102.0,0.9,19.0,686.5,993.24,721.83
2018,7,1,9,0,858.0,105.0,0.9,19.6,730.0,1006.46,726.72
2018,7,1,9,15,869.0,106.5,0.95,20.1,769.0,1012.66,728.48
2018,7,1,9,30,880.0,108.0,1.0,20.6,808.0,1015.49,728.38
2018,7,1,9,45,888.0,109.5,1.05,21.05,841.5,1011.87,724.58
2018,7,1,10,0,896.0,111.0,1.1,21.5,875.0,1004.81,718.84
2018,7,1,10,15,901.5,112.5,1.1,21.85,902.5,991.85,708.96
2018,7,1,10,30,907.0,114.0,1.1,22.2,930.0,975.51,697.17
2018,7,1,10,45,911.0,115.5,1.15,22.5,951.0,954.43,683.56
2018,7,1,11,0,915.0,117.0,1.2,22.8,972.0,930.14,667.97
2018,7,1,11,15,917.5,118.0,1.25,23.0,986.0,901.0,649.54
2018,7,1,11,30,920.0,119.0,1.3,23.2,1000.0,868.99,629.2
2018,7,1,11,45,921.0,119.5,1.35,23.35,1006.5,832.7,606.05
2018,7,1,12,0,922.0,120.0,1.4,23.5,1013.0,794.07,581.17
2018,7,1,12,15,917.0,123.0,1.4,23.5,1010.5,751.03,551.43
2018,7,1,12,30,912.0,126.0,1.4,23.5,1008.0,706.5,519.57
2018,7,1,12,45,904.0,129.5,1.4,23.5,997.5,659.21,485.01
2018,7,1,13,0,896.0,133.0,1.4,23.5,987.0,611.09,448.96
2018,7,1,13,15,892.0,132.0,1.45,23.35,971.0,561.37,411.32
2018,7,1,13,30,888.0,131.0,1.5,23.2,955.0,510.95,371.85
2018,7,1,13,45,882.0,130.0,1.5,23.05,931.5,459.16,329.92
2018,7,1,14,0,876.0,129.0,1.5,22.9,908.0,407.22,286.72
2018,7,1,14,15,869.0,127.5,1.45,22.6,879.0,354.69,242.3
2018,7,1,14,30,862.0,126.0,1.4,22.3,850.0,302.49,197.99
2018,7,1,14,45,852.5,124.0,1.4,22.05,815.0,250.02,154.73
2018,7,1,15,0,843.0,122.0,1.4,21.8,780.0,198.53,115.6
2018,7,1,15,15,831.0,119.5,1.4,21.8,740.0,137.69,76.27
2018,7,1,15,30,819.0,117.0,1.4,21.8,700.0,87.9,68.35
2018,7,1,15,45,804.5,113.5,1.35,21.25,656.0,80.15,62.28
2018,7,1,16,0,790.0,110.0,1.3,20.7,612.0,79.48,62.05
2018,7,1,16,15,772.5,106.0,1.3,20.3,565.0,78.3,61.36
2018,7,1,16,30,755.0,102.0,1.3,19.9,518.0,77.0,60.57
2018,7,1,16,45,730.5,97.5,1.25,19.5,468.5,68.59,53.71
2018,7,1,17,0,706.0,93.0,1.2,19.1,419.0,66.79,52.46
2018,7,1,17,15,673.0,87.5,1.15,18.5,368.5,64.07,50.44
2018,7,1,17,30,640.0,82.0,1.1,17.9,318.0,61.24,48.27
2018,7,1,17,45,595.0,75.5,1.05,17.25,269.0,57.42,45.18
2018,7,1,18,0,550.0,69.0,1.0,16.6,220.0,53.5,41.88
2018,7,1,18,15,484.5,60.5,0.95,15.9,173.5,47.7,36.76
2018,7,1,18,30,419.0,52.0,0.9,15.2,127.0,41.79,31.32
2018,7,1,18,45,323.5,41.5,0.85,14.5,88.5,33.86,23.85
2018,7,1,19,0,228.0,31.0,0.8,13.8,50.0,24.09,13.66
2018,7,1,19,15,127.5,18.0,0.8,13.4,27.5,15.36,0.0
2018,7,1,19,30,27.0,5.0,0.8,13.0,5.0,4.27,0.0
2018,7,1,19,45,13.5,2.5,0.8,12.6,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.55,10.25,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,7,2,4,45,18.5,3.5,0.55,10.6,4.0,0.0,0.0
2018,7,2,5,0,37.0,7.0,0.6,10.8,8.0,29.34,0.0
2018,7,2,5,15,122.0,22.0,0.6,11.25,33.5,140.0,62.84
2018,7,2,5,30,207.0,37.0,0.6,11.7,59.0,239.05,190.67
2018,7,2,5,45,285.0,51.5,0.6,12.1,98.5,322.28,264.99
2018,7,2,6,0,363.0,66.0,0.6,12.5,138.0,411.59,339.47
2018,7,2,6,15,422.0,77.0,0.6,13.0,184.0,485.02,397.35
2018,7,2,6,30,481.0,88.0,0.6,13.5,230.0,561.57,454.4
2018,7,2,6,45,524.5,97.5,0.65,14.0,279.0,632.32,504.91
2018,7,2,7,0,568.0,107.0,0.7,14.5,328.0,697.55,549.45
2018,7,2,7,15,603.0,113.5,0.7,15.0,378.0,751.15,583.57
2018,7,2,7,30,638.0,120.0,0.7,15.5,428.0,803.75,616.03
2018,7,2,7,45,664.5,126.5,0.7,16.0,477.5,846.66,641.02
2018,7,2,8,0,691.0,133.0,0.7,16.5,527.0,887.65,664.3
2018,7,2,8,15,712.0,138.5,0.75,17.0,574.5,919.66,682.28
2018,7,2,8,30,733.0,144.0,0.8,17.5,622.0,949.07,698.57
2018,7,2,8,45,749.0,148.0,0.8,18.0,665.5,968.76,707.56
2018,7,2,9,0,765.0,152.0,0.8,18.5,709.0,985.41,714.78
2018,7,2,9,15,759.5,164.5,0.85,18.95,742.5,986.73,713.65
2018,7,2,9,30,754.0,177.0,0.9,19.4,776.0,984.55,710.69
2018,7,2,9,45,740.5,194.0,0.95,19.8,803.0,975.74,703.87
2018,7,2,10,0,727.0,211.0,1.0,20.2,830.0,963.46,695.06
2018,7,2,10,15,734.5,215.0,1.0,20.45,858.0,955.17,688.42
2018,7,2,10,30,742.0,219.0,1.0,20.7,886.0,943.59,679.77
2018,7,2,10,45,747.0,222.0,1.05,21.0,906.5,925.44,667.86
2018,7,2,11,0,752.0,225.0,1.1,21.3,927.0,904.19,654.04
2018,7,2,11,15,755.0,227.5,1.15,21.35,941.5,877.72,636.94
2018,7,2,11,30,758.0,230.0,1.2,21.4,956.0,848.48,617.83
2018,7,2,11,45,758.5,232.0,1.25,21.45,962.5,814.24,595.11
2018,7,2,12,0,759.0,234.0,1.3,21.5,969.0,777.84,570.54
2018,7,2,12,15,757.5,234.5,1.3,21.5,967.5,736.95,542.03
2018,7,2,12,30,756.0,235.0,1.3,21.5,966.0,694.71,512.03
2018,7,2,12,45,752.5,235.0,1.35,21.45,957.5,649.77,479.96
2018,7,2,13,0,749.0,235.0,1.4,21.4,949.0,604.16,446.48
2018,7,2,13,15,743.5,233.5,1.4,21.2,932.5,555.94,410.1
2018,7,2,13,30,738.0,232.0,1.4,21.0,916.0,507.64,372.59
2018,7,2,13,45,730.0,229.5,1.45,20.85,892.5,457.71,332.99
2018,7,2,14,0,722.0,227.0,1.5,20.7,869.0,408.3,292.71
2018,7,2,14,15,712.0,224.0,1.5,20.35,840.0,358.66,251.61
2018,7,2,14,30,702.0,221.0,1.5,20.0,811.0,310.1,211.16
2018,7,2,14,45,689.5,216.5,1.5,19.7,776.0,261.38,171.53
2018,7,2,15,0,677.0,212.0,1.5,19.4,741.0,214.37,135.97
2018,7,2,15,15,661.5,206.5,1.5,19.4,701.0,168.36,106.92
2018,7,2,15,30,646.0,201.0,1.5,19.4,661.0,124.71,99.71
2018,7,2,15,45,626.5,194.5,1.5,18.6,617.0,118.22,94.96
2018,7,2,16,0,607.0,188.0,1.5,17.8,573.0,117.93,95.3
2018,7,2,16,15,583.5,179.0,1.45,17.35,526.0,115.46,93.68
2018,7,2,16,30,560.0,170.0,1.4,16.9,479.0,111.8,91.05
2018,7,2,16,45,531.5,160.5,1.35,16.45,431.0,107.5,87.85
2018,7,2,17,0,503.0,151.0,1.3,16.0,383.0,102.93,84.41
2018,7,2,17,15,467.5,138.5,1.25,15.4,334.5,96.07,78.97
2018,7,2,17,30,432.0,126.0,1.2,14.8,286.0,88.88,73.14
2018,7,2,17,45,389.0,111.5,1.15,14.25,239.0,79.93,65.61
2018,7,2,18,0,346.0,97.0,1.1,13.7,192.0,70.63,57.57
2018,7,2,18,15,291.5,80.5,1.05,13.2,149.0,59.47,47.63
2018,7,2,18,30,237.0,64.0,1.0,12.7,106.0,47.95,37.1
2018,7,2,18,45,174.0,45.5,0.95,12.2,71.0,35.2,25.25
2018,7,2,19,0,111.0,27.0,0.9,11.7,36.0,21.3,11.54
2018,7,2,19,15,61.0,15.0,0.85,11.4,19.5,12.8,0.0
2018,7,2,19,30,11.0,3.0,0.8,11.1,3.0,2.56,0.0
2018,7,2,19,45,5.5,1.5,0.8,10.85,1.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,7,3,4,45,23.0,4.0,1.0,9.65,4.5,0.0,0.0
2018,7,3,5,0,46.0,8.0,1.0,9.9,9.0,35.85,0.0
2018,7,3,5,15,156.5,22.5,1.05,10.2,37.0,163.76,68.44
2018,7,3,5,30,267.0,37.0,1.1,10.5,65.0,282.31,226.61
2018,7,3,5,45,346.5,46.5,1.15,10.8,102.5,363.86,301.72
2018,7,3,6,0,426.0,56.0,1.2,11.1,140.0,452.46,376.44
2018,7,3,6,15,350.5,62.5,1.2,11.5,145.0,403.7,338.4
2018,7,3,6,30,275.0,69.0,1.2,11.9,150.0,355.46,299.15
2018,7,3,6,45,374.5,80.5,1.2,12.25,213.0,465.99,387.78
2018,7,3,7,0,474.0,92.0,1.2,12.6,276.0,592.56,482.87
2018,7,3,7,15,513.0,101.0,1.2,13.1,326.0,650.52,522.29
