Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,3,7,30,552.0,110.0,1.2,13.6,376.0,708.15,560.89
2018,7,3,7,45,425.0,137.0,1.2,14.15,355.0,611.62,486.74
2018,7,3,8,0,298.0,164.0,1.2,14.7,334.0,496.05,396.67
2018,7,3,8,15,188.0,197.0,1.25,15.15,307.5,424.01,337.96
2018,7,3,8,30,78.0,230.0,1.3,15.6,281.0,305.27,242.3
2018,7,3,8,45,64.5,258.0,1.3,16.1,302.0,318.79,251.46
2018,7,3,9,0,51.0,286.0,1.3,16.6,323.0,331.43,259.17
2018,7,3,9,15,51.0,302.5,1.35,16.95,341.0,344.62,268.18
2018,7,3,9,30,51.0,319.0,1.4,17.3,359.0,357.31,276.78
2018,7,3,9,45,73.5,327.0,1.45,17.65,388.0,383.15,296.12
2018,7,3,10,0,96.0,335.0,1.5,18.0,417.0,426.71,328.12
2018,7,3,10,15,156.5,333.0,1.5,18.25,471.5,475.94,365.09
2018,7,3,10,30,217.0,331.0,1.5,18.5,526.0,537.4,409.79
2018,7,3,10,45,325.5,286.0,1.55,18.8,586.0,596.34,453.63
2018,7,3,11,0,434.0,241.0,1.6,19.1,646.0,633.01,481.13
2018,7,3,11,15,325.0,272.5,1.6,19.2,578.5,548.1,417.18
2018,7,3,11,30,216.0,304.0,1.6,19.3,511.0,457.48,349.13
2018,7,3,11,45,330.5,288.0,1.65,19.4,607.0,526.18,401.27
2018,7,3,12,0,445.0,272.0,1.7,19.5,703.0,576.38,437.84
2018,7,3,12,15,475.0,268.5,1.65,19.55,728.0,567.6,430.16
2018,7,3,12,30,505.0,265.0,1.6,19.6,753.0,552.14,417.89
2018,7,3,12,45,503.0,262.0,1.6,19.65,745.0,516.84,391.04
2018,7,3,13,0,501.0,259.0,1.6,19.7,737.0,481.36,363.66
2018,7,3,13,15,508.5,260.5,1.6,19.7,738.5,453.86,341.49
2018,7,3,13,30,516.0,262.0,1.6,19.7,740.0,425.26,317.82
2018,7,3,13,45,603.5,234.0,1.6,19.7,780.0,408.78,301.51
2018,7,3,14,0,691.0,206.0,1.6,19.7,820.0,383.51,276.88
2018,7,3,14,15,810.5,154.0,1.55,19.65,851.5,348.68,242.55
2018,7,3,14,30,930.0,102.0,1.5,19.6,883.0,304.73,199.61
2018,7,3,14,45,923.0,100.0,1.5,19.55,848.0,249.22,152.85
2018,7,3,15,0,916.0,98.0,1.5,19.5,813.0,194.43,110.41
2018,7,3,15,15,905.0,96.5,1.5,19.5,772.0,140.5,76.76
2018,7,3,15,30,894.0,95.0,1.5,19.5,731.0,88.09,69.16
2018,7,3,15,45,881.0,92.0,1.45,19.15,685.5,79.08,61.92
2018,7,3,16,0,868.0,89.0,1.4,18.8,640.0,77.46,60.83
2018,7,3,16,15,851.0,86.0,1.4,18.5,591.5,75.6,59.52
2018,7,3,16,30,834.0,83.0,1.4,18.2,543.0,65.02,50.73
2018,7,3,16,45,811.0,80.0,1.4,17.9,492.0,63.63,49.79
2018,7,3,17,0,788.0,77.0,1.4,17.6,441.0,62.17,48.79
2018,7,3,17,15,755.5,73.0,1.35,17.15,388.5,59.79,47.0
2018,7,3,17,30,723.0,69.0,1.3,16.7,336.0,57.36,45.11
2018,7,3,17,45,677.0,64.5,1.3,16.2,284.5,49.89,38.74
2018,7,3,18,0,631.0,60.0,1.3,15.7,233.0,47.08,36.35
2018,7,3,18,15,562.0,54.0,1.25,14.95,184.5,42.92,32.66
2018,7,3,18,30,493.0,48.0,1.2,14.2,136.0,38.78,28.79
2018,7,3,18,45,385.5,39.0,1.15,13.5,95.0,31.91,22.24
2018,7,3,19,0,278.0,30.0,1.1,12.8,54.0,25.01,14.4
2018,7,3,19,15,156.0,17.5,1.1,12.4,29.5,14.94,0.0
2018,7,3,19,30,34.0,5.0,1.1,12.0,5.0,4.27,0.0
2018,7,3,19,45,17.0,2.5,1.1,11.55,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,7,4,4,45,23.5,3.5,0.95,9.5,4.0,0.0,0.0
2018,7,4,5,0,47.0,7.0,1.0,9.7,8.0,35.59,0.0
2018,7,4,5,15,140.5,17.5,1.05,10.05,30.0,142.36,52.54
2018,7,4,5,30,234.0,28.0,1.1,10.4,52.0,247.88,198.95
2018,7,4,5,45,248.0,29.5,1.1,10.75,67.5,265.49,221.6
2018,7,4,6,0,262.0,31.0,1.1,11.1,83.0,283.72,239.96
2018,7,4,6,15,131.0,26.5,1.1,11.55,52.5,160.18,135.88
2018,7,4,6,30,0.0,22.0,1.1,12.0,22.0,18.12,10.07
2018,7,4,6,45,0.0,27.0,1.1,12.45,27.0,22.26,13.67
2018,7,4,7,0,0.0,32.0,1.1,12.9,32.0,26.42,17.16
2018,7,4,7,15,0.0,43.0,1.05,13.4,43.0,35.56,24.86
2018,7,4,7,30,0.0,54.0,1.0,13.9,54.0,44.72,32.47
2018,7,4,7,45,0.0,66.0,1.0,14.35,66.0,54.75,40.69
2018,7,4,8,0,0.0,78.0,1.0,14.8,78.0,64.8,48.83
2018,7,4,8,15,2.0,113.5,1.0,15.3,115.0,97.9,75.94
2018,7,4,8,30,4.0,149.0,1.0,15.8,152.0,132.28,103.49
2018,7,4,8,45,10.5,195.0,1.05,16.25,202.5,181.53,142.56
2018,7,4,9,0,17.0,241.0,1.1,16.7,253.0,230.99,180.83
2018,7,4,9,15,18.5,252.5,1.1,17.1,266.5,241.7,188.25
2018,7,4,9,30,20.0,264.0,1.1,17.5,280.0,252.28,195.71
2018,7,4,9,45,23.5,280.0,1.15,17.9,299.5,285.73,220.69
2018,7,4,10,0,27.0,296.0,1.2,18.3,319.0,301.64,232.02
2018,7,4,10,15,24.0,299.5,1.2,18.55,320.5,298.52,228.9
2018,7,4,10,30,21.0,303.0,1.2,18.8,322.0,281.62,215.55
2018,7,4,10,45,21.5,313.5,1.25,19.1,333.5,289.41,221.08
2018,7,4,11,0,22.0,324.0,1.3,19.4,345.0,296.93,226.28
2018,7,4,11,15,25.0,344.5,1.35,19.5,368.5,325.01,247.04
2018,7,4,11,30,28.0,365.0,1.4,19.6,392.0,340.72,258.4
2018,7,4,11,45,32.5,381.0,1.45,19.75,412.5,352.57,266.94
2018,7,4,12,0,37.0,397.0,1.5,19.9,433.0,363.25,274.61
2018,7,4,12,15,61.0,418.0,1.5,19.95,477.0,390.54,294.81
2018,7,4,12,30,85.0,439.0,1.5,20.0,521.0,414.6,312.25
2018,7,4,12,45,144.0,433.5,1.5,20.05,571.0,434.28,326.78
2018,7,4,13,0,203.0,428.0,1.5,20.1,621.0,448.8,336.95
2018,7,4,13,15,472.5,312.0,1.5,20.1,752.5,476.55,356.78
2018,7,4,13,30,742.0,196.0,1.5,20.1,884.0,487.32,360.66
2018,7,4,13,45,848.0,144.0,1.5,20.15,912.0,454.76,331.04
2018,7,4,14,0,954.0,92.0,1.5,20.2,940.0,411.32,291.4
2018,7,4,14,15,949.5,90.5,1.45,20.2,911.5,355.69,243.22
2018,7,4,14,30,945.0,89.0,1.4,20.2,883.0,300.07,194.96
2018,7,4,14,45,938.0,87.5,1.35,20.15,848.0,244.19,147.91
2018,7,4,15,0,931.0,86.0,1.3,20.1,813.0,189.0,105.2
2018,7,4,15,15,921.0,84.5,1.3,20.1,772.0,134.46,71.22
2018,7,4,15,30,911.0,83.0,1.3,20.1,731.0,81.34,63.33
2018,7,4,15,45,899.5,80.5,1.3,19.9,686.5,72.43,56.12
2018,7,4,16,0,888.0,78.0,1.3,19.7,642.0,70.94,55.09
2018,7,4,16,15,873.0,75.5,1.25,19.4,594.0,69.24,53.89
2018,7,4,16,30,858.0,73.0,1.2,19.1,546.0,67.4,52.59
2018,7,4,16,45,837.0,70.0,1.2,18.85,495.0,65.01,50.79
2018,7,4,17,0,816.0,67.0,1.2,18.6,444.0,55.26,42.61
2018,7,4,17,15,787.0,63.5,1.2,18.05,392.0,53.0,40.91
2018,7,4,17,30,758.0,60.0,1.2,17.5,340.0,50.67,39.12
2018,7,4,17,45,717.0,56.0,1.2,17.0,288.5,47.79,36.76
2018,7,4,18,0,676.0,52.0,1.2,16.5,237.0,44.89,34.3
2018,7,4,18,15,613.5,46.5,1.15,15.65,188.0,40.55,30.47
2018,7,4,18,30,551.0,41.0,1.1,14.8,139.0,36.21,26.45
2018,7,4,18,45,450.0,34.0,1.05,13.95,97.5,27.84,18.65
2018,7,4,19,0,349.0,27.0,1.0,13.1,56.0,22.47,12.31
2018,7,4,19,15,201.0,16.5,1.0,12.7,31.0,14.08,0.0
2018,7,4,19,30,53.0,6.0,1.0,12.3,6.0,5.12,0.0
2018,7,4,19,45,26.5,3.0,1.0,11.9,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.55,8.7,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,7,5,4,45,45.0,4.5,0.7,8.85,5.0,0.0,0.0
2018,7,5,5,0,90.0,9.0,0.7,9.0,10.0,64.33,0.0
2018,7,5,5,15,248.5,19.5,0.65,9.5,40.5,220.87,72.31
2018,7,5,5,30,407.0,30.0,0.6,10.0,71.0,374.13,296.21
2018,7,5,5,45,500.0,36.5,0.6,10.55,115.0,467.63,379.68
2018,7,5,6,0,593.0,43.0,0.6,11.1,159.0,560.84,454.59
2018,7,5,6,15,515.0,60.0,0.6,11.65,181.5,546.01,444.15
2018,7,5,6,30,437.0,77.0,0.6,12.2,204.0,507.41,414.67
2018,7,5,6,45,589.5,72.0,0.55,12.8,278.5,658.14,525.64
2018,7,5,7,0,742.0,67.0,0.5,13.4,353.0,800.58,621.01
2018,7,5,7,15,791.5,66.0,0.5,14.0,410.0,861.93,657.1
2018,7,5,7,30,841.0,65.0,0.5,14.6,467.0,911.95,685.59
2018,7,5,7,45,862.0,67.0,0.45,15.25,518.0,947.55,702.82
2018,7,5,8,0,883.0,69.0,0.4,15.9,569.0,980.83,718.29
2018,7,5,8,15,898.5,71.0,0.4,16.6,617.5,1005.92,729.37
2018,7,5,8,30,914.0,73.0,0.4,17.3,666.0,1028.02,738.63
2018,7,5,8,45,926.5,73.5,0.35,18.0,710.5,1042.0,741.7
2018,7,5,9,0,939.0,74.0,0.3,18.7,755.0,1052.65,742.96
2018,7,5,9,15,947.5,76.0,0.35,19.4,795.0,1057.55,743.36
2018,7,5,9,30,956.0,78.0,0.4,20.1,835.0,1058.82,741.86
2018,7,5,9,45,962.0,79.5,0.4,20.85,869.0,1053.35,735.17
2018,7,5,10,0,968.0,81.0,0.4,21.6,903.0,1044.22,726.59
2018,7,5,10,15,973.5,81.0,0.45,22.2,931.0,1029.37,716.45
2018,7,5,10,30,979.0,81.0,0.5,22.8,959.0,1010.99,704.38
2018,7,5,10,45,982.5,81.5,0.55,23.45,980.0,987.78,689.38
2018,7,5,11,0,986.0,82.0,0.6,24.1,1001.0,961.21,672.44
2018,7,5,11,15,988.0,82.5,0.65,24.5,1015.0,930.1,653.35
2018,7,5,11,30,990.0,83.0,0.7,24.9,1029.0,895.97,632.33
2018,7,5,11,45,991.0,82.5,0.8,25.35,1035.5,857.31,609.04
2018,7,5,12,0,992.0,82.0,0.9,25.8,1042.0,816.12,583.76
2018,7,5,12,15,988.0,84.0,0.95,25.95,1039.5,771.15,555.26
2018,7,5,12,30,984.0,86.0,1.0,26.1,1037.0,724.38,523.04
2018,7,5,12,45,977.5,89.0,1.1,26.2,1027.0,675.27,488.84
2018,7,5,13,0,971.0,92.0,1.2,26.3,1017.0,624.98,452.55
2018,7,5,13,15,968.0,91.0,1.25,26.25,1000.5,572.61,413.4
2018,7,5,13,30,965.0,90.0,1.3,26.2,984.0,519.27,372.14
2018,7,5,13,45,960.5,89.0,1.35,26.1,961.0,464.53,328.5
2018,7,5,14,0,956.0,88.0,1.4,26.0,938.0,409.37,283.17
2018,7,5,14,15,950.0,86.5,1.4,25.8,908.0,353.19,236.06
2018,7,5,14,30,944.0,85.0,1.4,25.6,878.0,297.18,188.81
2018,7,5,14,45,935.5,84.0,1.4,25.4,842.0,241.4,142.94
2018,7,5,15,0,927.0,83.0,1.4,25.2,806.0,186.47,101.36
2018,7,5,15,15,917.0,81.5,1.4,25.2,765.5,132.15,68.14
2018,7,5,15,30,907.0,80.0,1.4,25.2,725.0,79.26,60.3
2018,7,5,15,45,887.5,79.5,1.35,24.65,677.5,71.58,54.32
2018,7,5,16,0,868.0,79.0,1.3,24.1,630.0,71.2,54.3
2018,7,5,16,15,854.0,75.0,1.3,23.7,582.0,68.58,52.38
2018,7,5,16,30,840.0,71.0,1.3,23.3,534.0,65.78,50.3
2018,7,5,16,45,816.5,68.5,1.25,22.85,483.0,63.68,48.82
2018,7,5,17,0,793.0,66.0,1.2,22.4,432.0,54.24,41.05
2018,7,5,17,15,747.0,66.0,1.15,21.7,378.0,54.39,41.48
2018,7,5,17,30,701.0,66.0,1.1,21.0,324.0,54.75,42.06
2018,7,5,17,45,564.0,71.0,1.05,20.25,258.5,53.72,41.41
2018,7,5,18,0,427.0,76.0,1.0,19.5,193.0,56.57,44.04
2018,7,5,18,15,339.0,66.0,1.0,18.7,147.0,49.41,37.8
2018,7,5,18,30,251.0,56.0,1.0,17.9,101.0,42.18,31.27
2018,7,5,18,45,181.5,42.0,0.95,17.15,69.0,31.97,21.91
2018,7,5,19,0,112.0,28.0,0.9,16.4,37.0,22.01,11.68
2018,7,5,19,15,69.0,16.0,0.9,15.95,20.5,13.66,0.0
2018,7,5,19,30,26.0,4.0,0.9,15.5,4.0,3.41,0.0
2018,7,5,19,45,13.0,2.0,0.85,15.1,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,0.8,12.55,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,0.9,12.7,1.0,0.85,0.0
2018,7,6,5,15,0.0,4.5,0.95,12.95,4.5,3.69,0.0
2018,7,6,5,30,0.0,8.0,1.0,13.2,8.0,6.56,0.0
2018,7,6,5,45,0.5,15.0,1.05,13.5,15.0,12.71,5.13
2018,7,6,6,0,1.0,22.0,1.1,13.8,22.0,18.91,10.62
2018,7,6,6,15,1.0,35.5,1.05,14.15,35.5,30.13,20.35
2018,7,6,6,30,1.0,49.0,1.0,14.5,49.0,41.39,30.0
2018,7,6,6,45,7.0,86.0,0.9,14.85,88.5,81.4,64.11
2018,7,6,7,0,13.0,123.0,0.8,15.2,128.0,124.87,100.24
2018,7,6,7,15,11.5,112.0,0.8,15.7,117.0,108.98,86.41
2018,7,6,7,30,10.0,101.0,0.8,16.2,106.0,95.5,74.79
2018,7,6,7,45,7.5,109.5,0.8,16.75,113.5,100.54,78.4
2018,7,6,8,0,5.0,118.0,0.8,17.3,121.0,105.51,81.85
2018,7,6,8,15,87.5,138.5,0.85,18.15,195.0,234.95,188.12
2018,7,6,8,30,170.0,159.0,0.9,19.0,269.0,358.53,283.84
2018,7,6,8,45,170.0,155.0,0.9,19.85,271.5,351.43,276.03
2018,7,6,9,0,170.0,151.0,0.9,20.7,274.0,343.97,268.99
2018,7,6,9,15,503.5,132.5,0.95,21.65,525.0,689.87,521.81
2018,7,6,9,30,837.0,114.0,1.0,22.6,776.0,979.15,704.98
2018,7,6,9,45,865.0,105.5,1.05,23.5,815.5,985.32,702.01
2018,7,6,10,0,893.0,97.0,1.1,24.4,855.0,987.95,700.94
2018,7,6,10,15,900.0,97.5,1.15,25.1,883.0,976.0,691.54
2018,7,6,10,30,907.0,98.0,1.2,25.8,911.0,960.67,680.33
2018,7,6,10,45,881.5,119.0,1.3,26.5,924.5,931.83,661.55
2018,7,6,11,0,856.0,140.0,1.4,27.2,938.0,899.62,640.66
2018,7,6,11,15,882.0,125.0,1.45,27.5,958.0,878.03,626.78
2018,7,6,11,30,908.0,110.0,1.5,27.8,978.0,852.69,610.36
2018,7,6,11,45,902.0,116.5,1.55,28.15,983.5,816.66,586.89
2018,7,6,12,0,896.0,123.0,1.6,28.5,989.0,778.45,561.92
2018,7,6,12,15,884.5,131.5,1.65,28.5,986.0,736.02,533.03
2018,7,6,12,30,873.0,140.0,1.7,28.5,983.0,692.36,502.32
2018,7,6,12,45,896.0,122.0,1.8,28.55,981.0,650.14,472.47
2018,7,6,13,0,919.0,104.0,1.9,28.6,979.0,604.58,439.1
2018,7,6,13,15,927.5,97.0,1.95,28.45,968.0,556.19,402.43
2018,7,6,13,30,936.0,90.0,2.0,28.3,957.0,505.87,363.02
2018,7,6,13,45,933.5,88.5,2.05,28.2,935.5,453.1,320.44
2018,7,6,14,0,931.0,87.0,2.1,28.1,914.0,399.73,276.18
2018,7,6,14,15,835.0,138.0,2.1,27.9,861.5,351.36,237.03
2018,7,6,14,30,739.0,189.0,2.1,27.7,809.0,299.26,196.5
2018,7,6,14,45,604.5,241.5,2.15,27.45,735.0,260.89,170.0
2018,7,6,15,0,470.0,294.0,2.2,27.2,661.0,237.41,158.06
2018,7,6,15,15,416.0,293.0,2.2,27.2,605.5,200.36,136.25
2018,7,6,15,30,362.0,292.0,2.2,27.2,550.0,181.78,142.49
2018,7,6,15,45,489.0,229.5,2.2,26.5,554.0,137.38,107.55
2018,7,6,16,0,616.0,167.0,2.2,25.8,558.0,104.33,81.21
2018,7,6,16,15,716.0,121.0,2.2,25.3,541.0,79.72,61.29
2018,7,6,16,30,816.0,75.0,2.2,24.8,524.0,68.06,51.9
2018,7,6,16,45,634.0,109.0,2.15,24.3,438.0,74.86,57.95
2018,7,6,17,0,452.0,143.0,2.1,23.8,352.0,97.17,77.11
2018,7,6,17,15,354.0,140.0,2.05,23.1,291.5,95.7,76.34
2018,7,6,17,30,256.0,137.0,2.0,22.4,231.0,97.49,78.34
2018,7,6,17,45,246.0,111.5,1.95,21.7,190.5,81.32,64.89
2018,7,6,18,0,236.0,86.0,1.9,21.0,150.0,64.43,50.54
2018,7,6,18,15,211.0,67.5,1.8,20.2,116.0,51.51,39.36
2018,7,6,18,30,186.0,49.0,1.7,19.4,82.0,36.73,26.32
2018,7,6,18,45,149.0,37.0,1.55,18.6,58.0,28.12,18.45
2018,7,6,19,0,112.0,25.0,1.4,17.8,34.0,19.25,9.37
2018,7,6,19,15,71.0,14.5,1.35,17.35,19.0,12.38,0.0
2018,7,6,19,30,30.0,4.0,1.3,16.9,4.0,3.41,0.0
2018,7,6,19,45,15.0,2.0,1.25,16.45,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,7,4,45,46.0,4.5,1.0,12.35,5.0,0.0,0.0
2018,7,7,5,0,92.0,9.0,1.1,12.6,10.0,65.45,0.0
2018,7,7,5,15,241.5,18.5,1.05,13.1,38.0,213.16,39.73
2018,7,7,5,30,391.0,28.0,1.0,13.6,66.0,359.91,281.08
2018,7,7,5,45,462.0,35.5,1.0,14.1,106.0,437.04,353.41
2018,7,7,6,0,533.0,43.0,1.0,14.6,146.0,519.47,421.03
2018,7,7,6,15,595.0,48.5,1.0,15.35,194.5,589.82,474.95
2018,7,7,6,30,657.0,54.0,1.0,16.1,243.0,669.42,532.31
2018,7,7,6,45,669.0,63.0,1.05,16.85,288.0,710.71,559.61
2018,7,7,7,0,681.0,72.0,1.1,17.6,333.0,750.34,584.8
2018,7,7,7,15,576.5,109.5,1.15,18.2,352.5,720.46,560.61
2018,7,7,7,30,472.0,147.0,1.2,18.8,372.0,665.59,519.18
2018,7,7,7,45,522.5,152.0,1.25,19.45,426.0,726.38,560.24
2018,7,7,8,0,573.0,157.0,1.3,20.1,480.0,796.93,605.64
2018,7,7,8,15,734.0,113.5,1.35,20.6,564.5,904.38,674.55
2018,7,7,8,30,895.0,70.0,1.4,21.1,649.0,1004.76,735.89
2018,7,7,8,45,907.0,72.0,1.45,21.65,693.5,1020.17,741.69
2018,7,7,9,0,919.0,74.0,1.5,22.2,738.0,1032.25,746.57
2018,7,7,9,15,928.0,75.0,1.55,22.55,777.0,1036.62,747.33
2018,7,7,9,30,937.0,76.0,1.6,22.9,816.0,1037.48,746.12
2018,7,7,9,45,944.0,77.0,1.65,23.25,850.0,1032.77,741.61
2018,7,7,10,0,951.0,78.0,1.7,23.6,884.0,1024.47,735.05
2018,7,7,10,15,918.5,103.0,1.75,23.9,902.5,999.61,718.35
2018,7,7,10,30,886.0,128.0,1.8,24.2,921.0,970.44,699.11
2018,7,7,10,45,845.0,157.5,1.85,24.5,928.5,946.96,683.55
2018,7,7,11,0,804.0,187.0,1.9,24.8,936.0,908.63,658.33
2018,7,7,11,15,890.0,133.5,1.9,25.0,974.0,892.49,647.31
2018,7,7,11,30,976.0,80.0,1.9,25.2,1012.0,882.09,639.89
2018,7,7,11,45,977.5,80.0,1.9,25.45,1019.0,844.87,614.84
2018,7,7,12,0,979.0,80.0,1.9,25.7,1026.0,805.08,588.24
2018,7,7,12,15,975.0,82.5,1.9,25.8,1024.5,761.11,558.72
2018,7,7,12,30,971.0,85.0,1.9,25.9,1023.0,715.32,525.57
2018,7,7,12,45,965.0,88.5,1.9,26.05,1014.0,667.5,490.1
2018,7,7,13,0,959.0,92.0,1.9,26.2,1005.0,618.44,452.86
2018,7,7,13,15,956.5,91.5,1.95,26.15,989.5,567.24,413.67
2018,7,7,13,30,954.0,91.0,2.0,26.1,974.0,515.02,372.42
2018,7,7,13,45,920.0,108.5,2.0,26.0,943.5,461.41,329.03
2018,7,7,14,0,886.0,126.0,2.0,25.9,913.0,409.58,286.19
2018,7,7,14,15,890.5,118.0,2.05,25.65,887.0,355.74,240.78
2018,7,7,14,30,895.0,110.0,2.1,25.4,861.0,301.07,194.33
2018,7,7,14,45,868.0,117.5,2.1,25.1,821.0,249.2,152.2
2018,7,7,15,0,841.0,125.0,2.1,24.8,781.0,190.75,108.64
2018,7,7,15,15,871.0,102.0,2.1,24.8,750.5,140.45,76.48
2018,7,7,15,30,901.0,79.0,2.1,24.8,720.0,77.99,59.4
2018,7,7,15,45,889.0,77.5,2.15,24.05,676.0,70.37,53.47
2018,7,7,16,0,877.0,76.0,2.2,23.3,632.0,69.46,53.05
2018,7,7,16,15,861.5,73.5,2.15,22.75,584.0,67.73,51.9
2018,7,7,16,30,846.0,71.0,2.1,22.2,536.0,65.87,50.63
2018,7,7,16,45,825.5,68.0,2.1,21.65,486.0,63.47,48.9
2018,7,7,17,0,805.0,65.0,2.1,21.1,436.0,60.94,47.03
2018,7,7,17,15,777.0,61.5,2.05,20.35,384.5,51.4,39.12
2018,7,7,17,30,749.0,58.0,2.0,19.6,333.0,49.04,37.34
2018,7,7,17,45,709.0,54.0,1.95,18.85,282.5,46.12,35.0
2018,7,7,18,0,669.0,50.0,1.9,18.1,232.0,43.18,32.55
2018,7,7,18,15,608.5,44.5,1.8,17.35,184.0,38.81,28.69
2018,7,7,18,30,548.0,39.0,1.7,16.6,136.0,34.42,24.64
2018,7,7,18,45,450.5,32.5,1.6,15.85,95.5,26.59,17.37
2018,7,7,19,0,353.0,26.0,1.5,15.1,55.0,21.62,11.31
2018,7,7,19,15,203.5,15.5,1.45,14.65,30.0,13.23,0.0
2018,7,7,19,30,54.0,5.0,1.4,14.2,5.0,4.27,0.0
2018,7,7,19,45,27.0,2.5,1.35,13.8,2.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,7,8,4,45,44.5,4.0,1.05,10.15,4.5,0.0,0.0
2018,7,8,5,0,89.0,8.0,1.1,10.4,9.0,62.66,0.0
2018,7,8,5,15,236.0,18.5,1.1,10.95,37.5,208.43,21.4
2018,7,8,5,30,383.0,29.0,1.1,11.5,66.0,355.2,278.81
2018,7,8,5,45,474.0,35.5,1.1,12.0,108.0,445.91,363.26
2018,7,8,6,0,565.0,42.0,1.1,12.5,150.0,536.33,437.65
2018,7,8,6,15,623.0,47.0,1.1,13.15,198.5,610.8,495.21
2018,7,8,6,30,681.0,52.0,1.1,13.8,247.0,687.14,550.67
2018,7,8,6,45,719.5,56.0,1.1,14.45,298.0,746.13,590.54
2018,7,8,7,0,758.0,60.0,1.1,15.1,349.0,804.94,628.48
2018,7,8,7,15,786.0,63.0,1.1,15.75,400.5,851.82,656.62
2018,7,8,7,30,814.0,66.0,1.1,16.4,452.0,886.61,675.76
2018,7,8,7,45,834.5,68.5,1.15,17.05,502.0,921.98,695.77
2018,7,8,8,0,855.0,71.0,1.2,17.7,552.0,955.08,713.93
2018,7,8,8,15,870.0,73.0,1.2,18.35,599.5,979.42,725.34
2018,7,8,8,30,885.0,75.0,1.2,19.0,647.0,1000.85,734.9
2018,7,8,8,45,896.5,77.5,1.25,19.6,691.0,1016.23,741.66
2018,7,8,9,0,908.0,80.0,1.3,20.2,735.0,1028.27,746.48
2018,7,8,9,15,915.5,82.0,1.35,20.7,773.5,1032.19,746.61
2018,7,8,9,30,923.0,84.0,1.4,21.2,812.0,1032.6,744.79
2018,7,8,9,45,928.0,86.5,1.45,21.65,845.5,1027.51,739.83
2018,7,8,10,0,933.0,89.0,1.5,22.1,879.0,1018.84,732.84
2018,7,8,10,15,939.0,89.5,1.55,22.35,907.0,1005.47,723.61
2018,7,8,10,30,945.0,90.0,1.6,22.6,935.0,988.62,712.32
2018,7,8,10,45,949.5,90.5,1.65,22.85,957.0,966.95,698.05
2018,7,8,11,0,954.0,91.0,1.7,23.1,979.0,941.96,681.72
2018,7,8,11,15,957.5,91.0,1.75,23.3,993.5,912.42,662.59
2018,7,8,11,30,961.0,91.0,1.8,23.5,1008.0,879.86,641.45
2018,7,8,11,45,963.0,91.0,1.8,23.65,1015.5,843.27,617.18
2018,7,8,12,0,965.0,91.0,1.8,23.8,1023.0,804.11,591.1
2018,7,8,12,15,964.0,91.5,1.85,23.9,1022.0,760.88,562.1
2018,7,8,12,30,963.0,92.0,1.9,24.0,1021.0,715.72,529.6
2018,7,8,12,45,959.5,93.0,1.9,24.1,1012.5,667.68,493.89
2018,7,8,13,0,956.0,94.0,1.9,24.2,1004.0,618.3,456.3
2018,7,8,13,15,953.0,93.5,1.95,24.25,988.0,566.93,416.53
2018,7,8,13,30,950.0,93.0,2.0,24.3,972.0,514.59,374.76
2018,7,8,13,45,946.0,92.0,2.0,24.4,949.5,460.7,330.36
2018,7,8,14,0,942.0,91.0,2.0,24.5,927.0,406.34,284.45
2018,7,8,14,15,936.5,89.5,2.0,24.4,898.0,350.93,237.16
2018,7,8,14,30,931.0,88.0,2.0,24.3,869.0,295.63,189.79
2018,7,8,14,45,923.5,86.5,2.0,24.2,834.0,240.27,143.69
2018,7,8,15,0,916.0,85.0,2.0,24.1,799.0,185.66,101.93
2018,7,8,15,15,906.0,83.5,2.0,24.1,759.0,131.8,68.84
2018,7,8,15,30,896.0,82.0,2.0,24.1,719.0,79.34,60.69
2018,7,8,15,45,883.0,80.5,2.0,23.45,674.5,72.12,55.06
2018,7,8,16,0,870.0,79.0,2.0,22.8,630.0,71.24,54.66
2018,7,8,16,15,853.0,76.5,2.0,22.35,582.0,69.54,53.51
2018,7,8,16,30,836.0,74.0,2.0,21.9,534.0,67.72,52.26
2018,7,8,16,45,814.0,71.0,1.95,21.4,483.5,65.35,50.55
2018,7,8,17,0,792.0,68.0,1.9,20.9,433.0,55.68,42.56
2018,7,8,17,15,763.0,64.5,1.9,20.1,382.0,53.48,40.97
2018,7,8,17,30,734.0,61.0,1.9,19.3,331.0,51.21,39.28
2018,7,8,17,45,693.0,57.0,1.85,18.55,280.5,48.4,37.04
2018,7,8,18,0,652.0,53.0,1.8,17.8,230.0,45.57,34.69
2018,7,8,18,15,589.5,47.0,1.7,17.0,182.0,40.86,30.55
2018,7,8,18,30,527.0,41.0,1.6,16.2,134.0,33.18,23.59
2018,7,8,18,45,428.0,34.0,1.55,15.4,94.0,27.8,18.44
2018,7,8,19,0,329.0,27.0,1.5,14.6,54.0,22.49,11.93
2018,7,8,19,15,188.5,16.0,1.45,14.15,29.5,13.66,0.0
2018,7,8,19,30,48.0,5.0,1.4,13.7,5.0,4.27,0.0
2018,7,8,19,45,24.0,2.5,1.35,13.25,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,7,9,4,45,42.0,4.0,1.15,10.05,4.5,0.0,0.0
2018,7,9,5,0,84.0,8.0,1.2,10.3,9.0,59.46,0.0
2018,7,9,5,15,230.0,18.0,1.2,10.85,36.5,202.9,0.0
2018,7,9,5,30,376.0,28.0,1.2,11.4,64.0,348.9,273.06
2018,7,9,5,45,470.5,35.0,1.15,11.95,106.5,442.35,360.54
2018,7,9,6,0,565.0,42.0,1.1,12.5,149.0,535.96,437.24
2018,7,9,6,15,623.0,47.0,1.1,13.2,197.5,610.47,494.81
2018,7,9,6,30,681.0,52.0,1.1,13.9,246.0,686.83,550.24
2018,7,9,6,45,720.5,55.5,1.1,14.6,297.0,746.03,590.19
2018,7,9,7,0,760.0,59.0,1.1,15.3,348.0,805.1,628.19
2018,7,9,7,15,787.0,62.5,1.1,16.05,399.5,851.82,655.95
2018,7,9,7,30,814.0,66.0,1.1,16.8,451.0,886.41,674.69
2018,7,9,7,45,834.0,68.5,1.1,17.5,501.0,921.31,693.4
2018,7,9,8,0,854.0,71.0,1.1,18.2,551.0,953.93,710.2
2018,7,9,8,15,868.5,73.5,1.1,18.95,598.0,978.43,721.36
2018,7,9,8,30,883.0,76.0,1.1,19.7,645.0,999.99,730.64
2018,7,9,8,45,894.0,78.0,1.15,20.45,688.5,1014.24,736.25
2018,7,9,9,0,905.0,80.0,1.2,21.2,732.0,1025.18,739.96
2018,7,9,9,15,915.0,81.5,1.25,21.85,772.0,1031.09,740.96
2018,7,9,9,30,925.0,83.0,1.3,22.5,812.0,1033.5,739.96
2018,7,9,9,45,933.0,84.0,1.35,23.15,846.5,1029.75,735.33
2018,7,9,10,0,941.0,85.0,1.4,23.8,881.0,1022.43,728.69
2018,7,9,10,15,946.5,85.5,1.45,24.3,909.0,1008.57,718.56
2018,7,9,10,30,952.0,86.0,1.5,24.8,937.0,991.22,706.44
2018,7,9,10,45,955.0,87.0,1.5,25.3,958.0,968.62,690.42
2018,7,9,11,0,958.0,88.0,1.5,25.8,979.0,942.74,672.5
2018,7,9,11,15,960.5,89.0,1.55,26.25,993.5,913.24,653.16
2018,7,9,11,30,963.0,90.0,1.6,26.7,1008.0,880.73,631.86
2018,7,9,11,45,963.5,90.0,1.65,27.1,1014.5,842.9,607.17
2018,7,9,12,0,964.0,90.0,1.7,27.5,1021.0,802.62,580.74
2018,7,9,12,15,963.0,90.5,1.75,27.65,1020.0,759.44,552.19
2018,7,9,12,30,962.0,91.0,1.8,27.8,1019.0,714.33,520.19
2018,7,9,12,45,959.0,91.5,1.85,27.95,1010.0,666.25,485.28
2018,7,9,13,0,956.0,92.0,1.9,28.1,1001.0,616.81,448.4
2018,7,9,13,15,953.5,91.5,1.9,28.0,986.0,565.69,409.41
2018,7,9,13,30,951.0,91.0,1.9,27.9,971.0,513.56,368.44
2018,7,9,13,45,947.5,89.5,1.95,27.85,948.5,459.46,324.88
2018,7,9,14,0,944.0,88.0,2.0,27.8,926.0,404.85,279.67
2018,7,9,14,15,938.5,87.0,2.0,27.55,897.0,349.66,233.24
2018,7,9,14,30,933.0,86.0,2.0,27.3,868.0,294.58,186.67
2018,7,9,14,45,926.0,84.5,2.05,27.1,833.5,239.18,141.13
2018,7,9,15,0,919.0,83.0,2.1,26.9,799.0,184.48,99.81
2018,7,9,15,15,909.5,81.5,2.1,26.9,759.0,130.47,67.02
2018,7,9,15,30,900.0,80.0,2.1,26.9,719.0,77.81,58.74
2018,7,9,15,45,888.5,78.0,2.1,26.1,675.0,70.68,53.27
2018,7,9,16,0,877.0,76.0,2.1,25.3,631.0,69.46,52.61
2018,7,9,16,15,862.5,73.0,2.1,24.7,583.5,67.42,51.22
2018,7,9,16,30,848.0,70.0,2.1,24.1,536.0,65.23,49.69
2018,7,9,16,45,828.5,67.0,2.1,23.55,486.0,62.83,47.97
2018,7,9,17,0,809.0,64.0,2.1,23.0,436.0,60.29,46.11
2018,7,9,17,15,781.5,61.0,2.0,22.2,385.0,51.1,38.55
2018,7,9,17,30,754.0,58.0,1.9,21.4,334.0,49.11,37.12
2018,7,9,17,45,714.0,53.5,1.85,20.6,283.0,45.79,34.45
2018,7,9,18,0,674.0,49.0,1.8,19.8,232.0,42.41,31.63
2018,7,9,18,15,613.0,44.0,1.65,19.0,184.0,38.43,28.15
2018,7,9,18,30,552.0,39.0,1.5,18.2,136.0,34.47,24.49
2018,7,9,18,45,454.0,32.0,1.4,17.35,95.0,26.21,16.89
2018,7,9,19,0,356.0,25.0,1.3,16.5,54.0,20.78,10.39
2018,7,9,19,15,205.5,15.5,1.25,16.05,29.5,13.23,0.0
2018,7,9,19,30,55.0,6.0,1.2,15.6,5.0,0.0,0.0
2018,7,9,19,45,27.5,3.0,1.1,15.15,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,10,4,45,47.5,4.5,0.75,11.15,4.5,0.0,0.0
2018,7,10,5,0,95.0,9.0,0.8,11.4,9.0,67.14,0.0
2018,7,10,5,15,249.5,18.5,0.85,11.85,37.0,215.16,0.0
2018,7,10,5,30,404.0,28.0,0.9,12.3,65.0,368.65,284.61
2018,7,10,5,45,497.0,33.5,0.9,12.8,107.5,452.02,365.14
2018,7,10,6,0,590.0,39.0,0.9,13.3,150.0,551.79,446.24
2018,7,10,6,15,647.5,43.5,0.95,14.0,199.0,625.73,503.1
2018,7,10,6,30,705.0,48.0,1.0,14.7,248.0,701.6,558.08
2018,7,10,6,45,744.0,51.0,1.0,15.4,299.5,760.23,597.14
2018,7,10,7,0,783.0,54.0,1.0,16.1,351.0,808.8,627.37
2018,7,10,7,15,810.0,57.0,1.05,16.8,403.0,855.12,655.64
2018,7,10,7,30,837.0,60.0,1.1,17.5,455.0,900.03,682.11
2018,7,10,7,45,857.0,62.5,1.15,18.15,505.5,935.56,701.87
2018,7,10,8,0,877.0,65.0,1.2,18.8,556.0,968.73,719.86
2018,7,10,8,15,892.0,66.5,1.2,19.4,604.0,992.89,731.1
2018,7,10,8,30,907.0,68.0,1.2,20.0,652.0,1014.09,740.5
2018,7,10,8,45,918.5,70.0,1.25,20.55,696.5,1029.2,747.13
2018,7,10,9,0,930.0,72.0,1.3,21.1,741.0,1040.91,751.8
2018,7,10,9,15,937.0,74.5,1.35,21.65,780.5,1045.13,751.94
2018,7,10,9,30,944.0,77.0,1.4,22.2,820.0,1045.74,750.07
2018,7,10,9,45,947.5,80.5,1.4,22.75,854.0,1040.31,743.78
2018,7,10,10,0,951.0,84.0,1.4,23.3,888.0,1031.21,735.47
2018,7,10,10,15,957.5,84.5,1.45,23.8,917.0,1018.17,725.88
2018,7,10,10,30,964.0,85.0,1.5,24.3,946.0,1001.56,714.21
2018,7,10,10,45,967.5,86.0,1.55,24.8,967.5,979.17,699.02
2018,7,10,11,0,971.0,87.0,1.6,25.3,989.0,953.42,681.82
2018,7,10,11,15,973.5,87.5,1.6,25.55,1003.5,923.08,661.75
2018,7,10,11,30,976.0,88.0,1.6,25.8,1018.0,889.71,639.78
2018,7,10,11,45,977.5,87.5,1.65,26.05,1025.0,851.81,615.39
2018,7,10,12,0,979.0,87.0,1.7,26.3,1032.0,811.35,589.16
2018,7,10,12,15,978.0,88.0,1.75,26.25,1031.5,768.02,560.99
2018,7,10,12,30,977.0,89.0,1.8,26.2,1031.0,722.68,529.1
2018,7,10,12,45,974.5,89.5,1.85,26.2,1022.5,674.23,494.05
2018,7,10,13,0,972.0,90.0,1.9,26.2,1014.0,624.33,456.9
2018,7,10,13,15,969.5,89.5,1.95,26.0,998.5,572.41,417.45
2018,7,10,13,30,967.0,89.0,2.0,25.8,983.0,519.44,375.85
2018,7,10,13,45,963.0,88.0,2.05,25.6,960.5,464.64,331.5
2018,7,10,14,0,959.0,87.0,2.1,25.4,938.0,409.34,285.44
2018,7,10,14,15,954.0,86.0,2.1,25.05,909.0,353.45,238.02
2018,7,10,14,30,949.0,85.0,2.1,24.7,880.0,297.6,190.37
2018,7,10,14,45,942.5,83.0,2.15,24.4,845.0,241.05,143.44
2018,7,10,15,0,936.0,81.0,2.2,24.1,810.0,185.16,100.81
2018,7,10,15,15,926.0,80.0,2.2,24.1,769.5,130.45,67.39
2018,7,10,15,30,916.0,79.0,2.2,24.1,729.0,77.15,58.89
2018,7,10,15,45,904.5,76.5,2.2,23.15,684.0,70.06,53.42
2018,7,10,16,0,893.0,74.0,2.2,22.2,639.0,68.48,52.48
2018,7,10,16,15,878.0,71.0,2.2,21.6,590.5,66.38,51.01
2018,7,10,16,30,863.0,68.0,2.2,21.0,542.0,64.13,49.41
2018,7,10,16,45,842.5,65.5,2.15,20.35,491.5,62.0,47.91
2018,7,10,17,0,822.0,63.0,2.1,19.7,441.0,59.76,46.3
2018,7,10,17,15,794.0,60.0,2.1,18.95,389.0,50.51,38.59
2018,7,10,17,30,766.0,57.0,2.1,18.2,337.0,48.48,37.07
2018,7,10,17,45,725.5,53.0,2.05,17.4,285.5,45.5,34.68
2018,7,10,18,0,685.0,49.0,2.0,16.6,234.0,42.51,32.16
2018,7,10,18,15,624.0,44.0,1.9,15.9,185.5,38.51,28.6
2018,7,10,18,30,563.0,39.0,1.8,15.2,137.0,34.54,24.88
2018,7,10,18,45,462.5,32.0,1.75,14.5,95.5,26.26,17.15
2018,7,10,19,0,362.0,25.0,1.7,13.8,54.0,20.81,10.45
2018,7,10,19,15,209.0,15.5,1.6,13.4,29.5,13.23,0.0
2018,7,10,19,30,56.0,6.0,1.5,13.0,5.0,0.0,0.0
2018,7,10,19,45,28.0,3.0,1.45,12.6,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,7,11,4,45,34.0,3.5,0.8,9.65,3.5,0.0,0.0
2018,7,11,5,0,68.0,7.0,0.8,10.0,7.0,48.49,0.0
2018,7,11,5,15,231.5,17.0,0.8,10.55,35.0,200.86,0.0
2018,7,11,5,30,395.0,27.0,0.8,11.1,63.0,360.93,278.15
2018,7,11,5,45,489.5,33.5,0.8,11.7,105.5,445.98,361.13
2018,7,11,6,0,584.0,40.0,0.8,12.3,148.0,547.92,444.01
2018,7,11,6,15,642.5,44.0,0.75,12.85,197.0,621.97,500.34
2018,7,11,6,30,701.0,48.0,0.7,13.4,246.0,697.84,554.32
2018,7,11,6,45,740.0,51.5,0.7,14.0,297.5,757.11,593.82
2018,7,11,7,0,779.0,55.0,0.7,14.6,349.0,816.26,631.39
2018,7,11,7,15,806.5,58.0,0.7,15.25,401.0,853.02,652.04
2018,7,11,7,30,834.0,61.0,0.7,15.9,453.0,898.32,677.97
2018,7,11,7,45,855.0,62.5,0.7,16.6,503.5,933.4,696.19
2018,7,11,8,0,876.0,64.0,0.7,17.3,554.0,966.22,712.68
2018,7,11,8,15,891.5,66.0,0.7,18.0,602.5,991.59,724.18
2018,7,11,8,30,907.0,68.0,0.7,18.7,651.0,1013.98,733.82
2018,7,11,8,45,919.0,69.0,0.7,19.4,695.0,1028.37,738.49
2018,7,11,9,0,931.0,70.0,0.7,20.1,739.0,1039.43,741.31
2018,7,11,9,15,936.0,74.0,0.75,20.75,778.5,1043.49,741.32
2018,7,11,9,30,941.0,78.0,0.8,21.4,818.0,1043.86,739.32
2018,7,11,9,45,943.0,82.0,0.85,22.05,851.0,1037.52,733.43
2018,7,11,10,0,945.0,86.0,0.9,22.7,884.0,1027.52,725.53
2018,7,11,10,15,950.5,87.0,0.95,23.2,912.5,1014.1,716.12
2018,7,11,10,30,956.0,88.0,1.0,23.7,941.0,997.15,704.67
2018,7,11,10,45,959.5,89.5,1.05,24.2,963.0,975.37,690.34
2018,7,11,11,0,963.0,91.0,1.1,24.7,985.0,950.21,673.98
2018,7,11,11,15,965.5,91.5,1.15,24.95,999.5,920.01,655.11
2018,7,11,11,30,968.0,92.0,1.2,25.2,1014.0,886.78,634.26
2018,7,11,11,45,969.0,92.5,1.25,25.5,1021.0,849.53,610.58
2018,7,11,12,0,970.0,93.0,1.3,25.8,1028.0,809.73,585.06
2018,7,11,12,15,969.5,93.0,1.35,25.8,1027.5,766.13,556.86
2018,7,11,12,30,969.0,93.0,1.4,25.8,1027.0,720.55,525.16
2018,7,11,12,45,967.5,92.5,1.45,25.85,1018.5,672.2,490.5
2018,7,11,13,0,966.0,92.0,1.5,25.9,1010.0,622.35,453.71
2018,7,11,13,15,963.0,92.0,1.5,25.75,994.5,570.77,414.51
2018,7,11,13,30,960.0,92.0,1.5,25.6,979.0,518.18,373.28
2018,7,11,13,45,955.5,91.5,1.5,25.5,956.5,463.8,329.37
2018,7,11,14,0,951.0,91.0,1.5,25.4,934.0,408.98,283.87
2018,7,11,14,15,944.5,90.0,1.5,25.15,904.5,352.97,236.76
2018,7,11,14,30,938.0,89.0,1.5,24.9,875.0,297.17,189.54
2018,7,11,14,45,930.0,87.5,1.5,24.65,839.5,241.17,143.42
2018,7,11,15,0,922.0,86.0,1.5,24.4,804.0,185.97,101.67
2018,7,11,15,15,911.5,85.0,1.5,24.4,763.5,131.87,68.93
2018,7,11,15,30,901.0,84.0,1.5,24.4,723.0,79.23,60.5
2018,7,11,15,45,887.5,82.0,1.45,23.7,678.0,73.15,55.85
2018,7,11,16,0,874.0,80.0,1.4,23.0,633.0,71.96,55.2
2018,7,11,16,15,855.5,78.0,1.4,22.45,584.0,70.57,54.35
2018,7,11,16,30,837.0,76.0,1.4,21.9,535.0,69.06,53.39
2018,7,11,16,45,813.0,73.0,1.35,21.4,483.5,58.78,44.95
2018,7,11,17,0,789.0,70.0,1.3,20.9,432.0,57.13,43.81
2018,7,11,17,15,756.5,67.5,1.25,20.2,380.5,55.69,42.88
2018,7,11,17,30,724.0,65.0,1.2,19.5,329.0,54.28,41.93
2018,7,11,17,45,679.0,60.0,1.15,18.8,277.5,50.75,39.07
2018,7,11,18,0,634.0,55.0,1.1,18.1,226.0,47.16,36.05
2018,7,11,18,15,566.5,49.5,1.0,17.3,178.0,39.44,29.26
2018,7,11,18,30,499.0,44.0,0.9,16.5,130.0,35.58,25.66
2018,7,11,18,45,392.5,35.5,0.8,15.7,90.0,29.03,19.45
2018,7,11,19,0,286.0,27.0,0.7,14.9,50.0,22.47,11.54
2018,7,11,19,15,160.5,16.0,0.7,14.5,27.0,13.66,0.0
2018,7,11,19,30,35.0,5.0,0.7,14.1,4.0,0.0,0.0
2018,7,11,19,45,17.5,2.5,0.65,13.65,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,12,4,45,15.5,2.5,0.65,11.15,2.5,0.0,0.0
2018,7,12,5,0,31.0,5.0,0.6,11.3,5.0,23.63,0.0
2018,7,12,5,15,138.0,18.0,0.55,11.85,29.0,137.99,0.0
2018,7,12,5,30,245.0,31.0,0.5,12.4,53.0,257.62,196.45
2018,7,12,5,45,339.5,41.5,0.5,12.9,92.5,351.09,285.0
2018,7,12,6,0,434.0,52.0,0.5,13.4,132.0,451.81,367.65
2018,7,12,6,15,498.0,59.5,0.55,14.0,178.0,529.59,428.4
2018,7,12,6,30,562.0,67.0,0.6,14.6,224.0,610.04,487.97
2018,7,12,6,45,606.0,73.0,0.6,15.15,273.5,672.82,531.17
2018,7,12,7,0,650.0,79.0,0.6,15.7,323.0,736.03,572.76
2018,7,12,7,15,615.5,99.0,0.65,16.3,357.0,743.58,574.8
2018,7,12,7,30,581.0,119.0,0.7,16.9,391.0,746.04,573.87
2018,7,12,7,45,496.5,160.0,0.7,17.5,411.0,710.52,545.87
2018,7,12,8,0,412.0,201.0,0.7,18.1,431.0,678.66,518.51
2018,7,12,8,15,412.0,222.0,0.75,18.55,469.0,703.39,533.61
2018,7,12,8,30,412.0,243.0,0.8,19.0,507.0,725.76,546.26
2018,7,12,8,45,415.5,260.5,0.85,19.5,542.5,745.48,557.15
2018,7,12,9,0,419.0,278.0,0.9,20.0,578.0,762.88,566.48
2018,7,12,9,15,430.5,293.0,0.9,20.35,616.5,783.36,577.75
2018,7,12,9,30,442.0,308.0,0.9,20.7,655.0,801.31,587.25
2018,7,12,9,45,348.5,353.0,0.9,21.05,634.0,724.92,532.08
2018,7,12,10,0,255.0,398.0,0.9,21.4,613.0,667.27,489.65
2018,7,12,10,15,278.0,403.5,0.95,21.65,645.0,681.99,499.98
2018,7,12,10,30,301.0,409.0,1.0,21.9,677.0,694.45,507.95
2018,7,12,10,45,371.0,404.0,1.0,22.2,742.5,737.46,536.7
2018,7,12,11,0,441.0,399.0,1.0,22.5,808.0,785.6,567.62
2018,7,12,11,15,415.5,414.5,1.0,22.75,804.5,752.5,543.46
2018,7,12,11,30,390.0,430.0,1.0,23.0,801.0,713.52,516.37
2018,7,12,11,45,334.0,448.5,1.0,23.25,768.0,660.31,479.02
2018,7,12,12,0,278.0,467.0,1.0,23.5,735.0,609.29,442.97
2018,7,12,12,15,363.5,440.0,1.0,23.5,790.0,625.03,454.9
2018,7,12,12,30,449.0,413.0,1.0,23.5,845.0,632.39,459.88
2018,7,12,12,45,555.0,337.0,1.0,23.5,867.0,610.07,444.81
2018,7,12,13,0,661.0,261.0,1.0,23.5,889.0,574.42,419.7
2018,7,12,13,15,684.5,238.0,1.0,23.25,879.0,529.62,386.6
2018,7,12,13,30,708.0,215.0,1.0,23.0,869.0,482.53,350.65
2018,7,12,13,45,536.0,296.0,1.0,22.7,784.5,427.45,309.52
2018,7,12,14,0,364.0,377.0,1.0,22.4,700.0,390.31,282.86
2018,7,12,14,15,370.5,368.0,1.0,22.25,687.5,359.3,258.04
2018,7,12,14,30,377.0,359.0,1.0,22.1,675.0,327.78,232.65
2018,7,12,14,45,360.5,347.5,1.0,21.95,639.5,289.95,203.94
2018,7,12,15,0,344.0,336.0,1.0,21.8,604.0,254.31,178.41
2018,7,12,15,15,385.5,304.0,1.0,21.8,589.5,214.81,150.84
2018,7,12,15,30,427.0,272.0,1.0,21.8,575.0,159.05,126.51
2018,7,12,15,45,484.5,229.0,1.0,21.55,551.5,137.23,109.31
2018,7,12,16,0,542.0,186.0,1.0,21.3,528.0,116.7,92.84
2018,7,12,16,15,638.0,140.5,1.0,21.0,512.5,91.01,71.81
2018,7,12,16,30,734.0,95.0,1.0,20.7,497.0,71.85,55.99
2018,7,12,16,45,710.0,91.0,1.0,20.45,449.0,70.17,54.86
2018,7,12,17,0,686.0,87.0,1.0,20.2,401.0,62.57,48.61
2018,7,12,17,15,652.5,81.5,1.0,19.7,351.5,59.72,46.45
2018,7,12,17,30,619.0,76.0,1.0,19.2,302.0,56.75,44.13
2018,7,12,17,45,572.5,70.5,1.0,18.75,254.0,53.55,41.53
2018,7,12,18,0,526.0,65.0,1.0,18.3,206.0,50.31,38.78
2018,7,12,18,15,442.0,58.0,0.95,17.75,159.5,45.56,34.57
2018,7,12,18,30,358.0,51.0,0.9,17.2,113.0,40.85,30.16
2018,7,12,18,45,270.5,39.5,0.85,16.6,77.5,30.47,20.58
2018,7,12,19,0,183.0,28.0,0.8,16.0,42.0,21.73,10.74
2018,7,12,19,15,100.5,16.0,0.75,15.75,23.0,13.66,0.0
2018,7,12,19,30,18.0,4.0,0.7,15.5,4.0,0.0,0.0
2018,7,12,19,45,9.0,2.0,0.65,15.2,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,7,13,4,45,2.0,1.5,0.55,12.2,1.5,0.0,0.0
2018,7,13,5,0,4.0,3.0,0.5,12.3,3.0,5.06,0.0
2018,7,13,5,15,90.0,17.5,0.5,12.7,25.0,74.8,0.0
2018,7,13,5,30,176.0,32.0,0.5,13.1,47.0,211.68,159.51
2018,7,13,5,45,284.0,43.0,0.5,13.5,86.0,308.74,250.69
2018,7,13,6,0,392.0,54.0,0.5,13.9,125.0,420.51,343.13
2018,7,13,6,15,409.0,63.0,0.5,14.35,158.0,460.07,374.8
