Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,13,6,30,426.0,72.0,0.5,14.8,191.0,499.23,404.6
2018,7,13,6,45,320.5,92.0,0.5,15.25,191.5,433.92,352.56
2018,7,13,7,0,215.0,112.0,0.5,15.7,192.0,346.56,282.24
2018,7,13,7,15,293.5,137.0,0.55,16.2,264.0,454.78,366.21
2018,7,13,7,30,372.0,162.0,0.6,16.7,336.0,587.38,461.84
2018,7,13,7,45,415.0,173.0,0.6,17.2,387.5,646.22,500.34
2018,7,13,8,0,458.0,184.0,0.6,17.7,439.0,704.63,538.23
2018,7,13,8,15,566.0,164.0,0.65,18.15,507.0,801.1,602.58
2018,7,13,8,30,674.0,144.0,0.7,18.6,575.0,888.88,657.22
2018,7,13,8,45,743.0,126.0,0.7,19.1,632.0,929.67,679.18
2018,7,13,9,0,812.0,108.0,0.7,19.6,689.0,975.57,704.66
2018,7,13,9,15,819.5,112.0,0.75,20.05,726.5,968.91,698.06
2018,7,13,9,30,827.0,116.0,0.8,20.5,764.0,971.46,698.21
2018,7,13,9,45,831.0,121.0,0.8,20.9,796.5,968.19,693.83
2018,7,13,10,0,835.0,126.0,0.8,21.3,829.0,961.53,687.57
2018,7,13,10,15,842.5,127.0,0.85,21.75,857.0,950.92,679.91
2018,7,13,10,30,850.0,128.0,0.9,22.2,885.0,937.03,670.32
2018,7,13,10,45,856.0,128.0,0.9,22.65,906.0,917.56,656.45
2018,7,13,11,0,862.0,128.0,0.9,23.1,927.0,894.99,640.79
2018,7,13,11,15,834.5,149.0,0.95,23.5,932.0,858.71,617.43
2018,7,13,11,30,807.0,170.0,1.0,23.9,937.0,831.85,600.14
2018,7,13,11,45,800.5,175.5,1.05,24.25,941.0,795.61,576.28
2018,7,13,12,0,794.0,181.0,1.1,24.6,945.0,757.48,550.05
2018,7,13,12,15,806.5,173.0,1.15,24.8,949.0,720.42,524.69
2018,7,13,12,30,819.0,165.0,1.2,25.0,953.0,681.01,497.01
2018,7,13,12,45,821.0,161.0,1.25,25.2,945.5,635.96,464.59
2018,7,13,13,0,823.0,157.0,1.3,25.4,938.0,589.62,430.33
2018,7,13,13,15,855.5,133.5,1.35,25.4,934.0,544.28,396.08
2018,7,13,13,30,888.0,110.0,1.4,25.4,930.0,496.97,358.83
2018,7,13,13,45,884.0,109.5,1.4,25.45,909.0,446.24,317.54
2018,7,13,14,0,880.0,109.0,1.4,25.5,888.0,395.09,274.87
2018,7,13,14,15,874.0,107.0,1.45,25.35,859.5,342.12,230.42
2018,7,13,14,30,868.0,105.0,1.5,25.2,831.0,289.37,185.9
2018,7,13,14,45,860.0,103.0,1.5,25.1,797.0,236.64,142.55
2018,7,13,15,0,852.0,101.0,1.5,25.0,763.0,184.71,103.44
2018,7,13,15,15,840.5,99.5,1.5,25.0,724.0,133.81,72.92
2018,7,13,15,30,829.0,98.0,1.5,25.0,685.0,84.43,64.63
2018,7,13,15,45,815.5,95.0,1.5,24.45,641.5,79.65,61.07
2018,7,13,16,0,802.0,92.0,1.5,23.9,598.0,68.15,51.82
2018,7,13,16,15,784.0,88.5,1.5,23.55,551.0,66.84,50.98
2018,7,13,16,30,766.0,85.0,1.5,23.2,504.0,65.41,50.04
2018,7,13,16,45,742.0,82.0,1.45,22.85,455.5,64.15,49.24
2018,7,13,17,0,718.0,79.0,1.4,22.5,407.0,62.84,48.39
2018,7,13,17,15,685.5,75.0,1.4,21.9,357.5,60.62,46.8
2018,7,13,17,30,653.0,71.0,1.4,21.3,308.0,53.5,40.93
2018,7,13,17,45,607.5,65.5,1.4,20.7,259.0,50.12,38.21
2018,7,13,18,0,562.0,60.0,1.4,20.1,210.0,46.68,35.32
2018,7,13,18,15,494.5,53.0,1.35,19.35,164.5,41.84,31.07
2018,7,13,18,30,427.0,46.0,1.3,18.6,119.0,36.95,26.58
2018,7,13,18,45,327.0,36.5,1.3,17.85,81.5,29.73,19.79
2018,7,13,19,0,227.0,27.0,1.3,17.1,44.0,22.41,10.97
2018,7,13,19,15,122.0,15.0,1.25,16.65,23.5,12.8,0.0
2018,7,13,19,30,17.0,3.0,1.2,16.2,3.0,0.0,0.0
2018,7,13,19,45,8.5,1.5,1.15,15.75,1.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,14,4,45,17.5,2.5,0.85,11.8,2.5,0.0,0.0
2018,7,14,5,0,35.0,5.0,0.9,11.9,5.0,4.27,0.0
2018,7,14,5,15,152.5,16.5,0.9,12.3,28.0,115.41,0.0
2018,7,14,5,30,270.0,28.0,0.9,12.7,51.0,271.66,204.26
2018,7,14,5,45,368.0,36.5,0.9,13.15,90.0,366.49,297.85
2018,7,14,6,0,466.0,45.0,0.9,13.6,129.0,467.9,381.9
2018,7,14,6,15,530.0,51.5,0.9,14.1,175.5,544.78,442.41
2018,7,14,6,30,594.0,58.0,0.9,14.6,222.0,624.59,501.73
2018,7,14,6,45,638.5,62.5,0.85,15.1,271.5,686.42,544.15
2018,7,14,7,0,683.0,67.0,0.8,15.6,321.0,744.0,581.46
2018,7,14,7,15,714.5,71.0,0.85,16.2,371.5,793.97,613.12
2018,7,14,7,30,746.0,75.0,0.9,16.8,422.0,842.76,643.09
2018,7,14,7,45,769.5,77.5,0.9,17.4,471.0,880.16,663.83
2018,7,14,8,0,793.0,80.0,0.9,18.0,520.0,915.44,682.86
2018,7,14,8,15,811.0,82.5,0.9,18.6,567.0,931.36,689.0
2018,7,14,8,30,829.0,85.0,0.9,19.2,614.0,955.92,701.0
2018,7,14,8,45,843.0,86.5,0.95,19.8,657.5,972.29,708.55
2018,7,14,9,0,857.0,88.0,1.0,20.4,701.0,985.57,714.32
2018,7,14,9,15,868.5,89.5,1.05,20.85,740.5,993.06,716.99
2018,7,14,9,30,880.0,91.0,1.1,21.3,780.0,997.18,717.74
2018,7,14,9,45,759.0,166.0,1.15,21.75,779.0,957.0,690.74
2018,7,14,10,0,638.0,241.0,1.2,22.2,778.0,907.44,657.5
2018,7,14,10,15,680.0,224.5,1.2,22.5,814.0,913.74,661.19
2018,7,14,10,30,722.0,208.0,1.2,22.8,850.0,915.62,660.77
2018,7,14,10,45,774.5,183.5,1.25,23.15,887.0,907.61,654.82
2018,7,14,11,0,827.0,159.0,1.3,23.5,924.0,903.85,651.8
2018,7,14,11,15,742.0,218.0,1.35,23.5,912.5,859.91,623.34
2018,7,14,11,30,657.0,277.0,1.4,23.5,901.0,807.94,587.29
2018,7,14,11,45,756.5,210.5,1.45,23.55,934.5,790.1,578.02
2018,7,14,12,0,856.0,144.0,1.5,23.6,968.0,765.6,563.31
2018,7,14,12,15,891.5,122.0,1.55,23.5,979.5,734.03,541.84
2018,7,14,12,30,927.0,100.0,1.6,23.4,991.0,697.98,516.58
2018,7,14,12,45,925.0,100.0,1.6,23.3,983.0,651.4,482.29
2018,7,14,13,0,923.0,100.0,1.6,23.2,975.0,603.43,446.12
2018,7,14,13,15,920.0,99.5,1.6,23.05,960.0,553.37,407.43
2018,7,14,13,30,917.0,99.0,1.6,22.9,945.0,502.38,366.81
2018,7,14,13,45,913.5,98.0,1.6,22.75,923.5,450.09,323.96
2018,7,14,14,0,910.0,97.0,1.6,22.6,902.0,397.31,279.51
2018,7,14,14,15,904.0,95.5,1.6,22.35,873.5,343.13,233.3
2018,7,14,14,30,898.0,94.0,1.6,22.1,845.0,289.13,187.03
2018,7,14,14,45,889.5,93.0,1.6,21.8,810.5,235.36,142.29
2018,7,14,15,0,881.0,92.0,1.6,21.5,776.0,182.43,102.01
2018,7,14,15,15,870.5,90.5,1.6,21.5,736.5,130.07,70.28
2018,7,14,15,30,860.0,89.0,1.6,21.5,697.0,79.15,61.18
2018,7,14,15,45,846.5,86.5,1.6,20.55,653.0,75.13,58.28
2018,7,14,16,0,833.0,84.0,1.6,19.6,609.0,73.74,57.51
2018,7,14,16,15,816.5,81.0,1.55,19.0,562.0,71.84,56.23
2018,7,14,16,30,800.0,78.0,1.5,18.4,515.0,61.18,47.42
2018,7,14,16,45,777.0,75.0,1.5,17.8,465.5,59.71,46.45
2018,7,14,17,0,754.0,72.0,1.5,17.2,416.0,58.17,45.42
2018,7,14,17,15,723.0,68.0,1.45,16.7,365.5,55.72,43.55
2018,7,14,17,30,692.0,64.0,1.4,16.2,315.0,53.2,41.57
2018,7,14,17,45,649.5,59.0,1.4,15.75,265.5,49.71,38.66
2018,7,14,18,0,607.0,54.0,1.4,15.3,216.0,42.41,32.26
2018,7,14,18,15,542.5,48.5,1.35,14.9,170.0,38.55,28.76
2018,7,14,18,30,478.0,43.0,1.3,14.5,124.0,34.71,25.08
2018,7,14,18,45,376.5,34.5,1.3,14.15,85.5,28.19,18.78
2018,7,14,19,0,275.0,26.0,1.3,13.8,47.0,21.64,10.38
2018,7,14,19,15,147.5,14.0,1.3,13.6,24.5,11.95,0.0
2018,7,14,19,30,20.0,2.0,1.3,13.4,2.0,0.0,0.0
2018,7,14,19,45,10.0,1.0,1.3,13.15,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,15,4,45,26.0,2.5,0.9,9.85,2.5,0.0,0.0
2018,7,15,5,0,52.0,5.0,0.9,10.1,5.0,4.27,0.0
2018,7,15,5,15,199.5,15.5,0.9,10.55,30.0,145.63,0.0
2018,7,15,5,30,347.0,26.0,0.9,11.0,55.0,322.85,241.23
2018,7,15,5,45,448.0,33.0,0.9,11.5,96.5,421.58,341.87
2018,7,15,6,0,549.0,40.0,0.9,12.0,138.0,518.83,422.61
2018,7,15,6,15,611.5,45.0,0.9,12.55,186.5,596.42,483.34
2018,7,15,6,30,674.0,50.0,0.9,13.1,235.0,676.22,541.99
2018,7,15,6,45,717.0,53.0,0.9,13.65,286.5,737.67,584.06
2018,7,15,7,0,760.0,56.0,0.9,14.2,338.0,799.2,624.21
2018,7,15,7,15,789.5,59.0,0.9,14.9,390.0,837.46,646.26
2018,7,15,7,30,819.0,62.0,0.9,15.6,442.0,884.36,673.65
2018,7,15,7,45,841.5,64.0,0.9,16.25,493.0,921.38,693.65
2018,7,15,8,0,864.0,66.0,0.9,16.9,544.0,956.22,711.89
2018,7,15,8,15,880.5,68.5,0.9,17.5,593.0,983.15,724.88
2018,7,15,8,30,897.0,71.0,0.9,18.1,642.0,1007.14,735.97
2018,7,15,8,45,910.0,72.0,0.9,18.75,686.5,1022.51,741.49
2018,7,15,9,0,923.0,73.0,0.9,19.4,731.0,1034.58,745.14
2018,7,15,9,15,929.0,76.0,0.95,19.9,770.5,1038.48,745.37
2018,7,15,9,30,935.0,79.0,1.0,20.4,810.0,1038.76,743.63
2018,7,15,9,45,938.5,83.0,1.05,20.9,844.0,1034.0,738.96
2018,7,15,10,0,942.0,87.0,1.1,21.4,878.0,1025.55,732.2
2018,7,15,10,15,948.5,88.0,1.15,21.75,907.5,1013.15,723.58
2018,7,15,10,30,955.0,89.0,1.2,22.1,937.0,997.16,712.86
2018,7,15,10,45,959.5,89.5,1.2,22.5,959.0,975.29,697.58
2018,7,15,11,0,964.0,90.0,1.2,22.9,981.0,950.04,680.36
2018,7,15,11,15,967.0,90.0,1.25,23.0,996.0,919.76,661.56
2018,7,15,11,30,970.0,90.0,1.3,23.1,1011.0,886.44,640.74
2018,7,15,11,45,971.5,90.0,1.35,23.2,1018.0,849.06,617.12
2018,7,15,12,0,973.0,90.0,1.4,23.3,1025.0,809.1,591.59
2018,7,15,12,15,971.0,91.5,1.45,23.2,1024.5,765.52,563.21
2018,7,15,12,30,969.0,93.0,1.5,23.1,1024.0,719.99,531.23
2018,7,15,12,45,965.5,94.0,1.55,23.0,1015.0,671.41,496.16
2018,7,15,13,0,962.0,95.0,1.6,22.9,1006.0,621.46,458.99
2018,7,15,13,15,959.0,94.5,1.6,22.75,990.5,569.48,418.93
2018,7,15,13,30,956.0,94.0,1.6,22.6,975.0,516.51,376.83
2018,7,15,13,45,951.5,93.0,1.6,22.4,952.0,461.76,332.15
2018,7,15,14,0,947.0,92.0,1.6,22.2,929.0,406.58,285.84
2018,7,15,14,15,941.0,90.5,1.65,21.9,899.5,350.38,238.02
2018,7,15,14,30,935.0,89.0,1.7,21.6,870.0,294.34,190.03
2018,7,15,14,45,927.5,87.5,1.7,21.35,835.0,238.39,143.33
2018,7,15,15,0,920.0,86.0,1.7,21.1,800.0,183.18,101.21
2018,7,15,15,15,910.0,84.5,1.7,21.1,759.5,128.71,68.31
2018,7,15,15,30,900.0,83.0,1.7,21.1,719.0,75.65,58.36
2018,7,15,15,45,887.0,81.0,1.65,20.4,674.0,72.54,56.14
2018,7,15,16,0,874.0,79.0,1.6,19.7,629.0,71.34,55.47
2018,7,15,16,15,858.0,76.0,1.6,19.2,580.5,69.32,54.04
2018,7,15,16,30,842.0,73.0,1.6,18.7,532.0,67.15,52.49
2018,7,15,16,45,820.5,70.0,1.55,18.2,481.5,64.75,50.73
2018,7,15,17,0,799.0,67.0,1.5,17.7,431.0,55.14,42.69
2018,7,15,17,15,768.5,63.5,1.5,17.2,379.0,52.88,40.98
2018,7,15,17,30,738.0,60.0,1.5,16.7,327.0,50.57,39.17
2018,7,15,17,45,694.5,56.0,1.45,16.15,276.0,47.7,36.82
2018,7,15,18,0,651.0,52.0,1.4,15.6,225.0,44.83,34.37
2018,7,15,18,15,586.0,46.5,1.35,15.15,177.0,40.54,30.48
2018,7,15,18,30,521.0,41.0,1.3,14.7,129.0,33.29,23.79
2018,7,15,18,45,415.0,33.0,1.25,14.2,88.5,27.06,17.78
2018,7,15,19,0,309.0,25.0,1.2,13.7,48.0,20.84,9.54
2018,7,15,19,15,166.5,14.0,1.2,13.4,25.0,11.95,0.0
2018,7,15,19,30,24.0,3.0,1.2,13.1,2.0,0.0,0.0
2018,7,15,19,45,12.0,1.5,1.15,12.85,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,7,16,4,45,26.0,3.0,0.9,9.8,2.5,0.0,0.0
2018,7,16,5,0,52.0,6.0,0.9,10.1,5.0,0.0,0.0
2018,7,16,5,15,201.5,16.0,0.9,10.65,30.0,147.24,0.0
2018,7,16,5,30,351.0,26.0,0.9,11.2,55.0,324.17,238.86
2018,7,16,5,45,455.0,33.0,0.9,11.8,97.0,426.68,344.96
2018,7,16,6,0,559.0,40.0,0.9,12.4,139.0,526.33,427.43
2018,7,16,6,15,622.0,45.0,0.85,12.95,188.0,604.75,488.2
2018,7,16,6,30,685.0,50.0,0.8,13.5,237.0,685.36,546.54
2018,7,16,6,45,727.5,54.0,0.8,14.05,289.5,748.15,589.2
2018,7,16,7,0,770.0,58.0,0.8,14.6,342.0,810.99,629.86
2018,7,16,7,15,799.5,61.0,0.8,15.3,394.5,859.77,658.77
2018,7,16,7,30,829.0,64.0,0.8,16.0,447.0,896.56,678.78
2018,7,16,7,45,851.0,65.5,0.8,16.7,498.0,932.54,697.83
2018,7,16,8,0,873.0,67.0,0.8,17.4,549.0,966.32,715.01
2018,7,16,8,15,889.5,68.5,0.8,18.15,597.5,992.03,726.62
2018,7,16,8,30,906.0,70.0,0.8,18.9,646.0,1014.82,736.39
2018,7,16,8,45,918.0,72.5,0.85,19.65,691.5,1031.13,743.22
2018,7,16,9,0,930.0,75.0,0.9,20.4,737.0,1044.02,748.09
2018,7,16,9,15,938.0,77.0,0.95,20.95,777.0,1048.68,748.61
2018,7,16,9,30,946.0,79.0,1.0,21.5,817.0,1049.73,747.17
2018,7,16,9,45,951.0,81.5,1.05,22.1,851.5,1044.67,742.03
2018,7,16,10,0,956.0,84.0,1.1,22.7,886.0,1035.93,734.85
2018,7,16,10,15,961.0,85.0,1.1,23.1,914.5,1021.92,724.21
2018,7,16,10,30,966.0,86.0,1.1,23.5,943.0,1004.34,711.6
2018,7,16,10,45,970.0,86.5,1.15,23.95,965.0,981.82,696.84
2018,7,16,11,0,974.0,87.0,1.2,24.4,987.0,955.91,680.04
2018,7,16,11,15,976.5,88.0,1.25,24.6,1002.0,925.9,661.31
2018,7,16,11,30,979.0,89.0,1.3,24.8,1017.0,892.8,640.54
2018,7,16,11,45,980.0,89.5,1.35,25.0,1024.5,855.14,616.71
2018,7,16,12,0,981.0,90.0,1.4,25.2,1032.0,814.88,590.98
2018,7,16,12,15,979.5,90.5,1.45,25.3,1031.0,770.45,561.9
2018,7,16,12,30,978.0,91.0,1.5,25.4,1030.0,724.06,529.25
2018,7,16,12,45,974.0,93.0,1.5,25.45,1021.5,675.54,493.86
2018,7,16,13,0,970.0,95.0,1.5,25.5,1013.0,625.62,456.52
2018,7,16,13,15,968.0,94.0,1.5,25.5,998.0,573.33,416.51
2018,7,16,13,30,966.0,93.0,1.5,25.5,983.0,519.95,374.42
2018,7,16,13,45,962.0,92.5,1.5,25.45,960.5,465.19,330.08
2018,7,16,14,0,958.0,92.0,1.5,25.4,938.0,409.91,284.1
2018,7,16,14,15,952.5,90.5,1.5,25.25,908.5,353.21,236.28
2018,7,16,14,30,947.0,89.0,1.5,25.1,879.0,296.59,188.34
2018,7,16,14,45,939.5,88.0,1.5,24.95,844.0,240.23,142.0
2018,7,16,15,0,932.0,87.0,1.5,24.8,809.0,184.6,100.29
2018,7,16,15,15,922.0,85.0,1.5,24.8,768.0,129.08,67.42
2018,7,16,15,30,912.0,83.0,1.5,24.8,727.0,74.98,56.91
2018,7,16,15,45,899.0,81.0,1.45,24.2,681.5,72.79,55.46
2018,7,16,16,0,886.0,79.0,1.4,23.6,636.0,71.57,54.76
2018,7,16,16,15,869.5,76.5,1.4,23.2,587.0,69.85,53.59
2018,7,16,16,30,853.0,74.0,1.4,22.8,538.0,67.99,52.31
2018,7,16,16,45,830.5,71.0,1.35,22.4,486.5,65.58,50.55
2018,7,16,17,0,808.0,68.0,1.3,22.0,435.0,56.0,42.65
2018,7,16,17,15,777.0,64.5,1.25,21.35,382.5,53.75,41.01
2018,7,16,17,30,746.0,61.0,1.2,20.7,330.0,51.45,39.28
2018,7,16,17,45,701.5,57.0,1.2,20.0,278.0,48.6,37.01
2018,7,16,18,0,657.0,53.0,1.2,19.3,226.0,45.75,34.63
2018,7,16,18,15,590.0,47.0,1.1,18.4,177.5,41.03,30.48
2018,7,16,18,30,523.0,41.0,1.0,17.5,129.0,33.32,23.52
2018,7,16,18,45,413.0,33.0,0.95,16.65,88.0,27.09,17.57
2018,7,16,19,0,303.0,25.0,0.9,15.8,47.0,20.87,9.15
2018,7,16,19,15,162.5,14.0,0.85,15.25,24.5,11.95,0.0
2018,7,16,19,30,22.0,3.0,0.8,14.7,2.0,0.0,0.0
2018,7,16,19,45,11.0,1.5,0.8,14.2,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,17,4,45,24.0,3.0,0.85,10.25,2.5,0.0,0.0
2018,7,17,5,0,48.0,6.0,0.8,10.5,5.0,0.0,0.0
2018,7,17,5,15,192.5,16.0,0.8,11.1,29.0,141.13,0.0
2018,7,17,5,30,337.0,26.0,0.8,11.7,53.0,312.73,226.34
2018,7,17,5,45,440.5,33.5,0.8,12.35,94.5,416.38,335.48
2018,7,17,6,0,544.0,41.0,0.8,13.0,136.0,523.08,423.16
2018,7,17,6,15,608.5,46.5,0.8,13.6,185.0,595.19,479.36
2018,7,17,6,30,673.0,52.0,0.8,14.2,234.0,677.43,539.48
2018,7,17,6,45,715.5,56.0,0.75,14.75,286.0,739.98,581.31
2018,7,17,7,0,758.0,60.0,0.7,15.3,338.0,802.53,620.92
2018,7,17,7,15,788.5,63.0,0.75,15.95,390.5,852.0,651.23
2018,7,17,7,30,819.0,66.0,0.8,16.6,443.0,889.48,672.74
2018,7,17,7,45,841.5,68.5,0.8,17.25,494.5,927.1,693.02
2018,7,17,8,0,864.0,71.0,0.8,17.9,546.0,962.49,711.37
2018,7,17,8,15,880.5,72.5,0.8,18.6,594.5,988.01,722.97
2018,7,17,8,30,897.0,74.0,0.8,19.3,643.0,1010.63,732.78
2018,7,17,8,45,909.5,76.0,0.85,19.95,688.0,1026.69,739.74
2018,7,17,9,0,922.0,78.0,0.9,20.6,733.0,1039.38,744.79
2018,7,17,9,15,929.0,81.0,0.95,21.15,773.0,1044.16,745.38
2018,7,17,9,30,936.0,84.0,1.0,21.7,813.0,1045.3,744.0
2018,7,17,9,45,940.0,87.0,1.0,22.25,847.0,1039.76,737.68
2018,7,17,10,0,944.0,90.0,1.0,22.8,881.0,1030.56,729.4
2018,7,17,10,15,950.0,91.0,1.05,23.2,910.0,1017.55,720.4
2018,7,17,10,30,956.0,92.0,1.1,23.6,939.0,1000.96,709.33
2018,7,17,10,45,960.5,92.5,1.1,24.0,961.5,978.95,694.13
2018,7,17,11,0,965.0,93.0,1.1,24.4,984.0,953.56,676.98
2018,7,17,11,15,968.0,93.0,1.15,24.65,998.5,923.13,657.96
2018,7,17,11,30,971.0,93.0,1.2,24.9,1013.0,889.65,636.94
2018,7,17,11,45,972.0,93.5,1.25,25.15,1020.5,852.14,613.19
2018,7,17,12,0,973.0,94.0,1.3,25.4,1028.0,812.05,587.58
2018,7,17,12,15,970.0,95.5,1.3,25.55,1026.5,767.58,557.8
2018,7,17,12,30,967.0,97.0,1.3,25.7,1025.0,721.25,524.81
2018,7,17,12,45,961.0,100.5,1.35,25.8,1016.0,672.97,490.14
2018,7,17,13,0,955.0,104.0,1.4,25.9,1007.0,623.45,453.53
2018,7,17,13,15,952.5,103.0,1.4,25.95,991.5,571.45,413.84
2018,7,17,13,30,950.0,102.0,1.4,26.0,976.0,518.44,372.17
2018,7,17,13,45,945.5,101.0,1.4,26.0,953.5,463.78,328.11
2018,7,17,14,0,941.0,100.0,1.4,26.0,931.0,408.69,282.51
2018,7,17,14,15,934.5,99.0,1.45,25.85,901.5,352.78,235.71
2018,7,17,14,30,928.0,98.0,1.5,25.7,872.0,297.08,188.83
2018,7,17,14,45,919.5,97.0,1.5,25.55,836.5,241.4,143.31
2018,7,17,15,0,911.0,96.0,1.5,25.4,801.0,186.56,102.47
2018,7,17,15,15,900.5,94.0,1.5,25.4,760.0,131.99,70.49
2018,7,17,15,30,890.0,92.0,1.5,25.4,719.0,78.89,59.98
2018,7,17,15,45,876.0,89.5,1.5,24.75,673.5,77.56,59.29
2018,7,17,16,0,862.0,87.0,1.5,24.1,628.0,76.17,58.48
2018,7,17,16,15,843.5,84.5,1.45,23.65,579.0,74.56,57.44
2018,7,17,16,30,825.0,82.0,1.4,23.2,530.0,64.39,49.18
2018,7,17,16,45,800.0,79.0,1.4,22.75,478.5,62.95,48.26
2018,7,17,17,0,775.0,76.0,1.4,22.3,427.0,61.47,47.28
2018,7,17,17,15,741.5,72.0,1.35,21.55,374.5,59.08,45.56
2018,7,17,17,30,708.0,68.0,1.3,20.8,322.0,56.63,43.74
2018,7,17,17,45,660.0,63.0,1.3,20.05,270.5,48.83,37.2
2018,7,17,18,0,612.0,58.0,1.3,19.3,219.0,45.62,34.51
2018,7,17,18,15,541.5,51.5,1.2,18.45,171.0,41.05,30.48
2018,7,17,18,30,471.0,45.0,1.1,17.6,123.0,36.47,26.23
2018,7,17,18,45,359.5,35.5,1.05,16.75,83.5,29.13,19.26
2018,7,17,19,0,248.0,26.0,1.0,15.9,44.0,21.72,9.38
2018,7,17,19,15,131.5,14.0,0.95,15.4,23.0,11.95,0.0
2018,7,17,19,30,15.0,2.0,0.9,14.9,2.0,0.0,0.0
2018,7,17,19,45,7.5,1.0,0.85,14.45,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,18,4,45,15.0,2.5,0.85,10.65,2.0,0.0,0.0
2018,7,18,5,0,30.0,5.0,0.9,10.9,4.0,0.0,0.0
2018,7,18,5,15,149.0,16.5,0.9,11.45,26.5,112.64,0.0
2018,7,18,5,30,268.0,28.0,0.9,12.0,49.0,263.69,187.47
2018,7,18,5,45,375.5,37.0,0.9,12.5,89.0,371.86,301.17
2018,7,18,6,0,483.0,46.0,0.9,13.0,129.0,481.72,392.51
2018,7,18,6,15,543.0,53.0,0.85,13.55,175.5,556.77,451.45
2018,7,18,6,30,603.0,60.0,0.8,14.1,222.0,634.34,508.6
2018,7,18,6,45,636.5,67.5,0.7,14.6,271.0,691.07,546.6
2018,7,18,7,0,670.0,75.0,0.6,15.1,320.0,747.64,582.29
2018,7,18,7,15,723.5,75.0,0.6,15.65,376.0,806.73,619.33
2018,7,18,7,30,777.0,75.0,0.6,16.2,432.0,871.76,658.87
2018,7,18,7,45,801.0,78.0,0.6,16.75,483.0,910.96,680.05
2018,7,18,8,0,825.0,81.0,0.6,17.3,534.0,947.93,699.66
2018,7,18,8,15,843.0,83.5,0.65,17.95,582.5,964.21,706.61
2018,7,18,8,30,861.0,86.0,0.7,18.6,631.0,989.04,719.33
2018,7,18,8,45,875.0,88.0,0.75,19.2,676.0,1006.16,727.19
2018,7,18,9,0,889.0,90.0,0.8,19.8,721.0,1020.04,733.21
2018,7,18,9,15,897.0,93.0,0.8,20.45,760.5,1025.58,732.97
2018,7,18,9,30,905.0,96.0,0.8,21.1,800.0,1027.59,730.82
2018,7,18,9,45,909.5,99.0,0.85,21.75,833.5,1022.51,725.64
2018,7,18,10,0,914.0,102.0,0.9,22.4,867.0,1013.86,718.5
2018,7,18,10,15,920.0,103.0,0.95,22.9,895.5,1001.03,709.37
2018,7,18,10,30,926.0,104.0,1.0,23.4,924.0,984.72,698.24
2018,7,18,10,45,864.0,147.0,1.05,23.85,926.5,942.05,670.9
2018,7,18,11,0,802.0,190.0,1.1,24.3,929.0,909.99,650.39
2018,7,18,11,15,673.0,281.0,1.15,24.55,908.0,856.62,613.79
2018,7,18,11,30,544.0,372.0,1.2,24.8,887.0,797.22,571.81
2018,7,18,11,45,532.0,383.0,1.25,25.1,890.0,765.82,550.67
2018,7,18,12,0,520.0,394.0,1.3,25.4,893.0,733.15,528.12
2018,7,18,12,15,539.5,376.5,1.35,25.35,894.0,699.84,506.27
2018,7,18,12,30,559.0,359.0,1.4,25.3,895.0,664.46,482.41
2018,7,18,12,45,671.0,285.0,1.45,25.25,923.0,637.46,464.74
2018,7,18,13,0,783.0,211.0,1.5,25.2,951.0,605.32,441.87
2018,7,18,13,15,860.5,157.5,1.5,25.1,958.5,561.95,409.05
2018,7,18,13,30,938.0,104.0,1.5,25.0,966.0,513.73,370.9
2018,7,18,13,45,933.5,103.0,1.5,24.85,943.5,459.62,327.12
2018,7,18,14,0,929.0,102.0,1.5,24.7,921.0,405.09,281.82
2018,7,18,14,15,922.5,100.5,1.45,24.5,891.5,349.42,234.76
2018,7,18,14,30,916.0,99.0,1.4,24.3,862.0,293.98,187.78
2018,7,18,14,45,907.5,98.0,1.4,24.1,827.0,238.9,142.62
2018,7,18,15,0,899.0,97.0,1.4,23.9,792.0,184.66,102.16
2018,7,18,15,15,888.0,95.0,1.4,23.9,751.0,130.65,70.58
2018,7,18,15,30,877.0,93.0,1.4,23.9,710.0,79.15,60.58
2018,7,18,15,45,862.5,91.0,1.45,23.3,665.0,78.22,60.2
2018,7,18,16,0,848.0,89.0,1.5,22.7,620.0,77.17,59.66
2018,7,18,16,15,828.5,86.5,1.5,22.15,571.0,66.41,50.93
2018,7,18,16,30,809.0,84.0,1.5,21.6,522.0,65.54,50.51
2018,7,18,16,45,784.0,80.5,1.5,21.05,471.0,63.82,49.36
2018,7,18,17,0,759.0,77.0,1.5,20.5,420.0,62.03,48.13
2018,7,18,17,15,725.0,73.0,1.45,19.7,368.0,59.68,46.44
2018,7,18,17,30,691.0,69.0,1.4,18.9,316.0,57.29,44.67
2018,7,18,17,45,642.5,64.0,1.35,18.05,265.0,49.45,38.06
2018,7,18,18,0,594.0,59.0,1.3,17.2,214.0,46.3,35.42
2018,7,18,18,15,522.0,52.0,1.15,16.45,166.5,41.37,31.02
2018,7,18,18,30,450.0,45.0,1.0,15.7,119.0,36.41,26.39
2018,7,18,18,45,338.5,35.5,0.9,14.95,80.5,29.1,19.38
2018,7,18,19,0,227.0,26.0,0.8,14.2,42.0,21.74,9.05
2018,7,18,19,15,120.0,14.0,0.75,13.9,22.0,11.95,0.0
2018,7,18,19,30,13.0,2.0,0.7,13.6,2.0,0.0,0.0
2018,7,18,19,45,6.5,1.0,0.6,13.25,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,7,19,4,45,4.0,1.0,1.2,10.7,1.0,0.0,0.0
2018,7,19,5,0,8.0,2.0,1.2,10.9,2.0,0.0,0.0
2018,7,19,5,15,71.0,15.0,1.15,11.45,20.0,59.71,0.0
2018,7,19,5,30,134.0,28.0,1.1,12.0,38.0,169.65,116.86
2018,7,19,5,45,210.0,43.5,1.0,12.5,73.0,255.95,208.03
2018,7,19,6,0,286.0,59.0,0.9,13.0,108.0,340.93,281.69
2018,7,19,6,15,357.5,72.0,0.75,13.55,154.0,423.96,349.58
2018,7,19,6,30,429.0,85.0,0.6,14.1,200.0,511.33,416.08
2018,7,19,6,45,474.0,97.0,0.5,14.65,249.0,577.2,462.56
2018,7,19,7,0,519.0,109.0,0.4,15.2,298.0,644.19,507.36
2018,7,19,7,15,561.0,115.5,0.4,15.9,348.0,710.54,550.5
2018,7,19,7,30,603.0,122.0,0.4,16.6,398.0,769.61,586.9
2018,7,19,7,45,637.5,126.0,0.4,17.25,448.0,817.35,614.66
2018,7,19,8,0,672.0,130.0,0.4,17.9,498.0,863.39,640.67
2018,7,19,8,15,688.0,137.0,0.4,18.7,543.0,892.43,654.75
2018,7,19,8,30,704.0,144.0,0.4,19.5,588.0,918.82,667.17
2018,7,19,8,45,727.0,145.5,0.45,20.35,633.0,942.98,679.04
2018,7,19,9,0,750.0,147.0,0.5,21.2,678.0,964.2,689.08
2018,7,19,9,15,781.5,141.5,0.55,22.0,722.5,975.84,693.37
2018,7,19,9,30,813.0,136.0,0.6,22.8,767.0,991.95,700.65
2018,7,19,9,45,836.0,130.5,0.7,23.6,805.0,995.84,701.56
2018,7,19,10,0,859.0,125.0,0.8,24.4,843.0,983.68,692.9
2018,7,19,10,15,866.0,126.5,0.9,24.9,871.5,972.67,685.99
2018,7,19,10,30,873.0,128.0,1.0,25.4,900.0,958.27,676.95
2018,7,19,10,45,878.0,129.0,1.1,25.95,921.5,938.19,664.26
2018,7,19,11,0,883.0,130.0,1.2,26.5,943.0,914.91,649.54
2018,7,19,11,15,885.0,131.0,1.25,26.65,957.0,885.96,631.45
2018,7,19,11,30,887.0,132.0,1.3,26.8,971.0,854.2,611.53
2018,7,19,11,45,887.0,133.5,1.4,26.9,978.0,818.65,589.72
2018,7,19,12,0,887.0,135.0,1.5,27.0,985.0,780.8,566.0
2018,7,19,12,15,886.0,136.0,1.5,26.9,984.5,739.79,537.64
2018,7,19,12,30,885.0,137.0,1.5,26.8,984.0,697.03,507.44
2018,7,19,12,45,882.5,136.5,1.55,26.7,975.5,650.71,474.41
2018,7,19,13,0,880.0,136.0,1.6,26.6,967.0,603.22,439.51
2018,7,19,13,15,875.5,136.0,1.6,26.35,951.5,553.99,402.24
2018,7,19,13,30,871.0,136.0,1.6,26.1,936.0,504.08,363.25
2018,7,19,13,45,865.5,134.5,1.6,25.9,913.5,452.26,321.63
2018,7,19,14,0,860.0,133.0,1.6,25.7,891.0,400.23,278.72
2018,7,19,14,15,852.0,132.0,1.6,25.35,862.0,347.74,234.86
2018,7,19,14,30,844.0,131.0,1.6,25.0,833.0,295.67,191.22
2018,7,19,14,45,834.0,129.0,1.55,24.65,798.0,235.05,142.44
2018,7,19,15,0,824.0,127.0,1.5,24.3,763.0,182.78,103.74
2018,7,19,15,15,811.5,124.0,1.5,24.3,723.0,131.07,73.45
2018,7,19,15,30,799.0,121.0,1.5,24.3,683.0,83.25,63.88
2018,7,19,15,45,784.0,117.0,1.4,23.65,638.5,82.47,63.64
2018,7,19,16,0,769.0,113.0,1.3,23.0,594.0,81.56,63.24
2018,7,19,16,15,749.5,108.5,1.25,22.55,546.5,80.09,62.34
2018,7,19,16,30,730.0,104.0,1.2,22.1,499.0,71.57,55.49
2018,7,19,16,45,704.5,99.5,1.15,21.7,450.0,69.95,54.43
2018,7,19,17,0,679.0,95.0,1.1,21.3,401.0,68.23,53.27
2018,7,19,17,15,643.0,89.5,1.05,20.7,350.5,65.58,51.32
2018,7,19,17,30,607.0,84.0,1.0,20.1,300.0,62.83,49.25
2018,7,19,17,45,558.5,76.5,0.95,19.55,250.5,58.33,45.55
2018,7,19,18,0,510.0,69.0,0.9,19.0,201.0,53.69,41.6
2018,7,19,18,15,440.0,59.5,0.85,18.25,155.5,47.13,35.81
2018,7,19,18,30,370.0,50.0,0.8,17.5,110.0,40.4,29.63
2018,7,19,18,45,272.5,38.0,0.7,16.75,74.0,29.4,19.42
2018,7,19,19,0,175.0,26.0,0.6,16.0,38.0,20.22,7.44
2018,7,19,19,15,92.0,14.0,0.6,15.6,20.0,11.95,0.0
2018,7,19,19,30,9.0,2.0,0.6,15.2,2.0,0.0,0.0
2018,7,19,19,45,4.5,1.0,0.6,14.8,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,20,4,45,3.5,1.0,0.7,11.55,1.0,0.0,0.0
2018,7,20,5,0,7.0,2.0,0.7,11.8,2.0,0.0,0.0
2018,7,20,5,15,72.5,15.0,0.7,12.35,20.0,60.65,0.0
2018,7,20,5,30,138.0,28.0,0.7,12.9,38.0,171.66,114.47
2018,7,20,5,45,227.0,42.0,0.7,13.5,73.5,266.4,214.92
2018,7,20,6,0,316.0,56.0,0.7,14.1,109.0,359.97,295.14
2018,7,20,6,15,386.0,66.5,0.75,14.75,153.5,439.24,359.91
2018,7,20,6,30,456.0,77.0,0.8,15.4,198.0,522.92,424.31
2018,7,20,6,45,509.5,84.0,0.8,16.05,246.5,599.33,479.53
2018,7,20,7,0,563.0,91.0,0.8,16.7,295.0,670.33,528.15
2018,7,20,7,15,600.5,97.0,0.8,17.4,344.5,725.55,563.44
2018,7,20,7,30,638.0,103.0,0.8,18.1,394.0,780.08,597.09
2018,7,20,7,45,667.5,107.0,0.85,18.85,442.5,823.14,622.57
2018,7,20,8,0,697.0,111.0,0.9,19.6,491.0,864.47,646.47
2018,7,20,8,15,718.0,115.0,0.9,20.3,537.5,895.23,662.28
2018,7,20,8,30,739.0,119.0,0.9,21.0,584.0,917.09,672.25
2018,7,20,8,45,755.0,122.0,0.95,21.75,627.0,936.62,681.57
2018,7,20,9,0,771.0,125.0,1.0,22.5,670.0,953.09,688.99
2018,7,20,9,15,788.5,125.0,1.05,23.05,710.0,964.48,693.82
2018,7,20,9,30,806.0,125.0,1.1,23.6,750.0,972.55,696.73
2018,7,20,9,45,822.0,123.5,1.1,24.2,785.5,961.34,686.72
2018,7,20,10,0,838.0,122.0,1.1,24.8,821.0,959.89,683.27
2018,7,20,10,15,844.5,123.5,1.2,25.1,848.5,948.85,676.28
2018,7,20,10,30,851.0,125.0,1.3,25.4,876.0,934.51,667.34
2018,7,20,10,45,855.5,126.0,1.35,25.75,897.0,914.58,654.05
2018,7,20,11,0,860.0,127.0,1.4,26.1,918.0,891.57,638.87
2018,7,20,11,15,863.0,128.0,1.45,26.15,932.5,864.25,621.7
2018,7,20,11,30,866.0,129.0,1.5,26.2,947.0,834.13,602.65
2018,7,20,11,45,867.5,129.0,1.55,26.3,954.0,799.36,580.34
2018,7,20,12,0,869.0,129.0,1.6,26.4,961.0,762.3,556.31
2018,7,20,12,15,871.5,127.5,1.65,26.3,961.5,722.7,529.07
2018,7,20,12,30,874.0,126.0,1.7,26.2,962.0,681.17,499.78
2018,7,20,12,45,876.0,123.0,1.7,26.05,955.0,636.47,467.23
2018,7,20,13,0,878.0,120.0,1.7,25.9,948.0,590.23,432.64
2018,7,20,13,15,875.5,119.0,1.7,25.7,933.5,541.66,395.39
2018,7,20,13,30,873.0,118.0,1.7,25.5,919.0,492.22,356.31
2018,7,20,13,45,869.0,116.5,1.75,25.3,897.5,441.1,314.95
2018,7,20,14,0,865.0,115.0,1.8,25.1,876.0,389.6,272.09
2018,7,20,14,15,859.0,112.5,1.75,24.75,847.5,336.67,227.34
2018,7,20,14,30,853.0,110.0,1.7,24.4,819.0,283.96,182.71
2018,7,20,14,45,844.5,108.0,1.7,24.1,785.0,231.52,139.78
2018,7,20,15,0,836.0,106.0,1.7,23.8,751.0,179.95,101.48
2018,7,20,15,15,824.0,104.0,1.7,23.8,711.5,129.16,72.17
2018,7,20,15,30,812.0,102.0,1.7,23.8,672.0,83.1,63.91
2018,7,20,15,45,797.5,99.0,1.6,23.1,628.5,71.33,54.51
2018,7,20,16,0,783.0,96.0,1.5,22.4,585.0,70.62,54.26
2018,7,20,16,15,763.5,93.0,1.45,22.0,538.0,69.73,53.79
2018,7,20,16,30,744.0,90.0,1.4,21.6,491.0,68.77,53.26
2018,7,20,16,45,718.0,86.0,1.35,21.2,442.0,66.92,51.97
2018,7,20,17,0,692.0,82.0,1.3,20.8,393.0,64.98,50.6
2018,7,20,17,15,657.0,77.5,1.25,20.3,343.5,57.21,44.2
2018,7,20,17,30,622.0,73.0,1.2,19.8,294.0,54.85,42.4
2018,7,20,17,45,574.0,67.0,1.15,19.3,245.5,51.18,39.38
2018,7,20,18,0,526.0,61.0,1.1,18.8,197.0,47.44,36.17
2018,7,20,18,15,456.5,53.5,1.05,18.25,152.5,42.28,31.56
2018,7,20,18,30,387.0,46.0,1.0,17.7,108.0,37.07,26.69
2018,7,20,18,45,287.0,35.5,0.95,17.2,72.5,29.04,19.02
2018,7,20,19,0,187.0,25.0,0.9,16.7,37.0,19.48,6.35
2018,7,20,19,15,98.5,13.5,0.9,16.45,19.5,11.52,0.0
2018,7,20,19,30,10.0,2.0,0.9,16.2,2.0,0.0,0.0
2018,7,20,19,45,5.0,1.0,0.85,15.9,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.45,12.75,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,7,21,4,45,4.5,1.0,0.5,13.0,1.0,0.0,0.0
2018,7,21,5,0,9.0,2.0,0.5,13.1,2.0,0.0,0.0
2018,7,21,5,15,89.5,14.0,0.55,13.6,20.0,70.95,0.0
2018,7,21,5,30,170.0,26.0,0.6,14.1,38.0,189.49,122.04
2018,7,21,5,45,260.5,38.0,0.65,14.55,73.0,284.56,228.27
2018,7,21,6,0,351.0,50.0,0.7,15.0,108.0,381.86,311.5
2018,7,21,6,15,291.0,69.0,0.7,15.6,128.5,365.07,299.23
2018,7,21,6,30,231.0,88.0,0.7,16.2,149.0,326.05,268.21
2018,7,21,6,45,315.5,100.0,0.75,16.75,202.5,440.73,358.9
2018,7,21,7,0,400.0,112.0,0.8,17.3,256.0,539.23,432.47
2018,7,21,7,15,502.5,108.5,0.8,17.95,318.0,637.11,501.02
2018,7,21,7,30,605.0,105.0,0.8,18.6,380.0,750.73,577.0
2018,7,21,7,45,661.0,102.5,0.85,19.2,435.0,810.78,613.88
2018,7,21,8,0,717.0,100.0,0.9,19.8,490.0,864.04,645.95
2018,7,21,8,15,720.0,109.5,0.9,20.4,531.5,883.93,654.72
2018,7,21,8,30,723.0,119.0,0.9,21.0,573.0,907.15,666.06
2018,7,21,8,45,725.0,129.0,0.95,21.6,612.5,920.74,671.99
2018,7,21,9,0,727.0,139.0,1.0,22.2,652.0,931.07,676.04
2018,7,21,9,15,619.0,198.0,1.05,22.6,652.5,881.24,642.17
2018,7,21,9,30,511.0,257.0,1.1,23.0,653.0,817.8,597.36
2018,7,21,9,45,660.5,196.0,1.15,23.45,731.5,899.05,652.0
2018,7,21,10,0,810.0,135.0,1.2,23.9,810.0,958.53,687.34
2018,7,21,10,15,818.5,136.5,1.25,24.15,838.5,949.17,679.84
2018,7,21,10,30,827.0,138.0,1.3,24.4,867.0,924.18,663.43
2018,7,21,10,45,833.5,138.0,1.35,24.7,888.5,905.38,651.02
2018,7,21,11,0,840.0,138.0,1.4,25.0,910.0,883.5,636.59
2018,7,21,11,15,844.5,138.5,1.45,25.05,925.0,857.31,620.01
2018,7,21,11,30,849.0,139.0,1.5,25.1,940.0,828.3,601.55
2018,7,21,11,45,852.5,138.0,1.55,25.2,947.5,794.62,579.8
2018,7,21,12,0,856.0,137.0,1.6,25.3,955.0,758.59,556.04
2018,7,21,12,15,863.0,132.5,1.6,25.25,957.0,720.17,529.03
2018,7,21,12,30,870.0,128.0,1.6,25.2,959.0,679.58,499.9
2018,7,21,12,45,878.0,121.5,1.65,25.15,954.5,636.06,468.3
2018,7,21,13,0,886.0,115.0,1.7,25.1,950.0,590.52,434.23
2018,7,21,13,15,884.0,113.5,1.65,24.95,935.5,541.48,396.17
2018,7,21,13,30,882.0,112.0,1.6,24.8,921.0,491.5,356.3
2018,7,21,13,45,879.0,110.5,1.6,24.7,900.0,440.33,314.49
2018,7,21,14,0,876.0,109.0,1.6,24.6,879.0,388.66,271.18
2018,7,21,14,15,870.5,107.0,1.6,24.4,851.0,335.6,226.2
2018,7,21,14,30,865.0,105.0,1.6,24.2,823.0,282.7,181.28
2018,7,21,14,45,857.5,103.0,1.55,24.0,789.0,229.78,137.83
2018,7,21,15,0,850.0,101.0,1.5,23.8,755.0,177.61,99.13
2018,7,21,15,15,838.5,99.0,1.5,23.8,715.5,126.09,69.7
2018,7,21,15,30,827.0,97.0,1.5,23.8,676.0,80.53,61.77
2018,7,21,15,45,813.5,94.0,1.45,23.25,632.5,79.13,60.99
2018,7,21,16,0,800.0,91.0,1.4,22.7,589.0,67.74,51.76
2018,7,21,16,15,783.5,87.0,1.35,22.25,542.5,66.08,50.66
2018,7,21,16,30,767.0,83.0,1.3,21.8,496.0,64.29,49.42
2018,7,21,16,45,743.5,79.5,1.3,21.4,447.0,62.62,48.27
2018,7,21,17,0,720.0,76.0,1.3,21.0,398.0,60.87,47.05
2018,7,21,17,15,687.0,71.5,1.25,20.4,348.0,58.18,45.02
2018,7,21,17,30,654.0,67.0,1.2,19.8,298.0,50.85,38.92
2018,7,21,17,45,607.5,61.5,1.15,19.25,249.0,47.36,36.05
2018,7,21,18,0,561.0,56.0,1.1,18.7,200.0,43.81,33.01
2018,7,21,18,15,491.0,49.5,1.05,18.1,155.0,39.26,28.93
2018,7,21,18,30,421.0,43.0,1.0,17.5,110.0,34.71,24.65
2018,7,21,18,45,316.0,33.0,0.95,16.9,73.5,26.98,17.25
2018,7,21,19,0,211.0,23.0,0.9,16.3,37.0,19.12,5.47
2018,7,21,19,15,111.5,12.5,0.85,15.95,19.5,10.67,0.0
2018,7,21,19,30,12.0,2.0,0.8,15.6,2.0,0.0,0.0
2018,7,21,19,45,6.0,1.0,0.8,15.25,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,7,22,4,45,7.5,1.0,0.5,12.6,1.0,0.0,0.0
2018,7,22,5,0,15.0,2.0,0.5,12.8,2.0,0.0,0.0
2018,7,22,5,15,125.5,13.5,0.5,13.2,21.5,94.18,0.0
2018,7,22,5,30,236.0,25.0,0.5,13.6,41.0,232.68,144.58
2018,7,22,5,45,341.0,34.0,0.5,14.0,78.5,342.05,272.93
2018,7,22,6,0,446.0,43.0,0.5,14.4,116.0,448.0,361.39
2018,7,22,6,15,513.5,49.5,0.55,14.95,162.0,526.86,423.9
2018,7,22,6,30,581.0,56.0,0.6,15.5,208.0,608.95,485.38
2018,7,22,6,45,626.5,61.0,0.6,16.05,257.0,671.98,529.11
2018,7,22,7,0,672.0,66.0,0.6,16.6,306.0,730.59,567.64
2018,7,22,7,15,704.0,69.5,0.65,17.15,356.0,780.24,599.14
2018,7,22,7,30,736.0,73.0,0.7,17.7,406.0,828.75,628.96
2018,7,22,7,45,759.5,76.5,0.7,18.3,455.5,867.45,650.45
2018,7,22,8,0,783.0,80.0,0.7,18.9,505.0,904.04,670.17
2018,7,22,8,15,801.0,83.0,0.75,19.45,552.0,932.06,685.14
2018,7,22,8,30,819.0,86.0,0.8,20.0,599.0,945.77,690.99
2018,7,22,8,45,833.0,88.5,0.8,20.55,643.0,963.36,698.59
2018,7,22,9,0,847.0,91.0,0.8,21.1,687.0,977.83,704.2
2018,7,22,9,15,856.0,93.0,0.85,21.6,725.5,983.36,705.51
2018,7,22,9,30,865.0,95.0,0.9,22.1,764.0,985.54,705.0
2018,7,22,9,45,871.0,98.0,0.95,22.6,797.5,982.4,701.35
2018,7,22,10,0,877.0,101.0,1.0,23.1,831.0,975.78,695.75
2018,7,22,10,15,883.5,102.0,1.05,23.5,859.0,964.08,687.4
2018,7,22,10,30,890.0,103.0,1.1,23.9,887.0,948.99,677.09
2018,7,22,10,45,894.5,104.0,1.1,24.3,908.5,928.7,662.81
2018,7,22,11,0,899.0,105.0,1.1,24.7,930.0,905.18,646.66
2018,7,22,11,15,902.5,105.5,1.15,24.95,945.0,877.21,628.88
2018,7,22,11,30,906.0,106.0,1.2,25.2,960.0,846.32,609.19
2018,7,22,11,45,908.0,106.0,1.25,25.45,967.5,811.03,586.53
2018,7,22,12,0,910.0,106.0,1.3,25.7,975.0,773.27,562.1
2018,7,22,12,15,912.0,104.0,1.35,25.75,975.0,731.62,534.11
2018,7,22,12,30,914.0,102.0,1.4,25.8,975.0,687.97,503.33
2018,7,22,12,45,914.5,101.0,1.45,25.9,968.0,642.32,470.15
2018,7,22,13,0,915.0,100.0,1.5,26.0,961.0,595.08,434.81
2018,7,22,13,15,912.0,99.5,1.55,25.9,946.0,544.98,396.61
2018,7,22,13,30,909.0,99.0,1.6,25.8,931.0,493.94,356.41
2018,7,22,13,45,904.5,98.0,1.6,25.75,909.0,441.2,313.42
2018,7,22,14,0,900.0,97.0,1.6,25.7,887.0,388.06,269.0
2018,7,22,14,15,894.0,95.5,1.65,25.5,858.5,333.96,223.33
2018,7,22,14,30,888.0,94.0,1.7,25.3,830.0,280.04,177.7
2018,7,22,14,45,879.5,92.5,1.7,25.05,795.5,226.04,133.59
2018,7,22,15,0,871.0,91.0,1.7,24.8,761.0,172.9,94.44
2018,7,22,15,15,860.0,89.0,1.7,24.8,721.0,120.33,64.76
2018,7,22,15,30,849.0,87.0,1.7,24.8,681.0,75.08,57.04
2018,7,22,15,45,835.0,85.0,1.7,24.15,637.0,74.08,56.58
2018,7,22,16,0,821.0,83.0,1.7,23.5,593.0,72.97,55.99
2018,7,22,16,15,802.5,80.0,1.65,23.0,545.5,71.01,54.65
2018,7,22,16,30,784.0,77.0,1.6,22.5,498.0,60.46,46.03
2018,7,22,16,45,760.0,74.5,1.6,21.95,449.0,59.31,45.35
2018,7,22,17,0,736.0,72.0,1.6,21.4,400.0,58.14,44.64
2018,7,22,17,15,703.5,67.5,1.6,20.75,349.5,55.32,42.5
2018,7,22,17,30,671.0,63.0,1.6,20.1,299.0,52.41,40.23
2018,7,22,17,45,624.5,58.5,1.55,19.4,250.0,45.3,34.22
2018,7,22,18,0,578.0,54.0,1.5,18.7,201.0,42.41,31.77
2018,7,22,18,15,508.5,47.5,1.45,18.05,155.5,37.79,27.63
2018,7,22,18,30,439.0,41.0,1.4,17.4,110.0,33.15,23.26
2018,7,22,18,45,325.5,31.5,1.35,16.75,72.5,25.74,16.15
2018,7,22,19,0,212.0,22.0,1.3,16.1,35.0,18.26,4.19
2018,7,22,19,15,106.0,11.0,1.3,15.7,17.5,9.39,0.0
2018,7,22,19,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
