Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,23,1,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,23,4,45,10.0,1.5,1.0,11.5,1.0,0.0,0.0
2018,7,23,5,0,20.0,3.0,1.0,11.6,2.0,0.0,0.0
2018,7,23,5,15,150.0,13.0,1.0,12.05,22.0,109.78,0.0
2018,7,23,5,30,280.0,23.0,1.0,12.5,42.0,260.61,155.23
2018,7,23,5,45,386.5,31.0,1.0,13.0,80.5,372.07,298.17
2018,7,23,6,0,493.0,39.0,1.0,13.5,119.0,479.1,389.04
2018,7,23,6,15,560.0,45.0,0.95,14.1,166.0,558.12,451.76
2018,7,23,6,30,627.0,51.0,0.9,14.7,213.0,634.92,508.78
2018,7,23,6,45,671.5,55.0,0.9,15.35,263.5,697.88,552.65
2018,7,23,7,0,716.0,59.0,0.9,16.0,314.0,761.08,594.42
2018,7,23,7,15,747.0,62.5,0.9,16.7,365.0,810.76,624.8
2018,7,23,7,30,778.0,66.0,0.9,17.4,416.0,859.22,653.31
2018,7,23,7,45,800.5,68.0,0.9,18.1,465.5,884.87,665.76
2018,7,23,8,0,823.0,70.0,0.9,18.8,515.0,919.06,683.86
2018,7,23,8,15,840.0,72.5,0.9,19.55,563.0,946.01,696.67
2018,7,23,8,30,857.0,75.0,0.9,20.3,611.0,970.16,707.62
2018,7,23,8,45,870.0,77.0,0.95,21.05,655.0,986.59,714.65
2018,7,23,9,0,883.0,79.0,1.0,21.8,699.0,999.78,719.8
2018,7,23,9,15,893.5,80.5,1.0,22.4,739.0,1006.45,720.47
2018,7,23,9,30,904.0,82.0,1.0,23.0,779.0,1009.65,719.22
2018,7,23,9,45,912.5,83.0,1.05,23.6,814.0,1006.72,715.35
2018,7,23,10,0,921.0,84.0,1.1,24.2,849.0,1000.23,709.5
2018,7,23,10,15,925.5,85.5,1.15,24.6,877.0,986.83,700.09
2018,7,23,10,30,930.0,87.0,1.2,25.0,905.0,969.94,688.68
2018,7,23,10,45,932.0,89.5,1.25,25.4,926.5,948.32,674.43
2018,7,23,11,0,934.0,92.0,1.3,25.8,948.0,923.4,658.16
2018,7,23,11,15,936.0,93.0,1.35,25.85,962.5,893.88,639.87
2018,7,23,11,30,938.0,94.0,1.4,25.9,977.0,861.39,619.6
2018,7,23,11,45,938.0,95.0,1.45,26.0,984.0,824.52,596.22
2018,7,23,12,0,938.0,96.0,1.5,26.1,991.0,785.19,571.02
2018,7,23,12,15,936.0,97.5,1.5,26.1,990.5,742.6,542.17
2018,7,23,12,30,934.0,99.0,1.5,26.1,990.0,698.1,510.36
2018,7,23,12,45,929.5,100.5,1.55,26.1,981.0,650.4,475.87
2018,7,23,13,0,925.0,102.0,1.6,26.1,972.0,601.43,439.44
2018,7,23,13,15,922.5,102.0,1.65,26.05,957.5,551.34,401.09
2018,7,23,13,30,920.0,102.0,1.7,26.0,943.0,500.23,360.68
2018,7,23,13,45,916.0,100.5,1.75,25.95,921.0,446.64,317.18
2018,7,23,14,0,912.0,99.0,1.8,25.9,899.0,392.61,272.11
2018,7,23,14,15,905.5,98.0,1.8,25.7,870.0,337.94,225.81
2018,7,23,14,30,899.0,97.0,1.8,25.5,841.0,283.48,179.69
2018,7,23,14,45,868.0,108.0,1.8,25.3,801.0,232.52,138.84
2018,7,23,15,0,837.0,119.0,1.8,25.1,761.0,184.38,104.68
2018,7,23,15,15,832.5,112.5,1.8,25.1,722.5,120.71,66.2
2018,7,23,15,30,828.0,106.0,1.8,25.1,684.0,74.85,56.79
2018,7,23,15,45,809.5,104.0,1.75,24.35,638.0,74.87,57.2
2018,7,23,16,0,791.0,102.0,1.7,23.6,592.0,74.85,57.55
2018,7,23,16,15,783.0,94.0,1.7,23.0,546.5,70.88,54.55
2018,7,23,16,30,775.0,86.0,1.7,22.4,501.0,66.58,51.25
2018,7,23,16,45,735.0,84.0,1.65,21.8,446.0,65.84,50.95
2018,7,23,17,0,695.0,82.0,1.6,21.2,391.0,59.68,46.0
2018,7,23,17,15,646.0,79.0,1.6,20.55,338.0,58.28,45.1
2018,7,23,17,30,597.0,76.0,1.6,19.9,285.0,56.95,44.22
2018,7,23,17,45,568.5,67.5,1.55,19.2,240.0,51.66,39.81
2018,7,23,18,0,540.0,59.0,1.5,18.5,195.0,46.1,35.03
2018,7,23,18,15,463.5,51.5,1.45,17.85,149.5,40.83,30.31
2018,7,23,18,30,387.0,44.0,1.4,17.2,104.0,35.53,25.33
2018,7,23,18,45,286.5,33.0,1.35,16.55,68.5,27.0,17.16
2018,7,23,19,0,186.0,22.0,1.3,15.9,33.0,18.28,3.24
2018,7,23,19,15,93.0,11.0,1.25,15.55,16.5,9.39,0.0
2018,7,23,19,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,24,4,45,7.5,1.5,0.9,11.95,1.0,0.0,0.0
2018,7,24,5,0,15.0,3.0,0.9,12.1,2.0,0.0,0.0
2018,7,24,5,15,128.0,14.0,0.9,12.45,21.0,96.08,0.0
2018,7,24,5,30,241.0,25.0,0.9,12.8,40.0,232.6,129.19
2018,7,24,5,45,351.0,33.0,0.9,13.2,77.5,348.03,278.49
2018,7,24,6,0,461.0,41.0,0.9,13.6,115.0,456.74,371.07
2018,7,24,6,15,532.5,48.0,0.9,14.15,162.5,539.92,437.62
2018,7,24,6,30,604.0,55.0,0.9,14.7,210.0,626.73,502.9
2018,7,24,6,45,653.0,58.5,0.9,15.3,260.0,685.89,544.21
2018,7,24,7,0,702.0,62.0,0.9,15.9,310.0,752.15,588.56
2018,7,24,7,15,736.5,65.0,0.95,16.6,362.0,804.13,621.4
2018,7,24,7,30,771.0,68.0,1.0,17.3,414.0,855.03,652.52
2018,7,24,7,45,797.5,70.0,1.0,18.0,465.0,895.28,674.81
2018,7,24,8,0,824.0,72.0,1.0,18.7,516.0,922.47,688.09
2018,7,24,8,15,842.0,74.0,1.05,19.35,564.0,949.72,702.4
2018,7,24,8,30,860.0,76.0,1.1,20.0,612.0,974.22,714.82
2018,7,24,8,45,874.0,77.0,1.15,20.65,656.5,990.39,721.94
2018,7,24,9,0,888.0,78.0,1.2,21.3,701.0,1003.38,727.21
2018,7,24,9,15,895.5,81.5,1.25,21.8,740.5,1009.39,728.64
2018,7,24,9,30,903.0,85.0,1.3,22.3,780.0,1011.82,728.05
2018,7,24,9,45,907.5,88.0,1.35,22.8,814.0,1007.07,723.14
2018,7,24,10,0,912.0,91.0,1.4,23.3,848.0,998.74,716.23
2018,7,24,10,15,918.5,92.5,1.45,23.6,877.0,987.18,708.0
2018,7,24,10,30,925.0,94.0,1.5,23.9,906.0,972.08,697.68
2018,7,24,10,45,929.5,94.5,1.5,24.15,928.0,950.63,682.88
2018,7,24,11,0,934.0,95.0,1.5,24.4,950.0,925.87,666.14
2018,7,24,11,15,937.0,95.0,1.55,24.5,964.5,896.14,647.29
2018,7,24,11,30,940.0,95.0,1.6,24.6,979.0,863.44,626.45
2018,7,24,11,45,941.5,95.0,1.65,24.65,986.5,826.72,602.96
2018,7,24,12,0,943.0,95.0,1.7,24.7,994.0,787.47,577.59
2018,7,24,12,15,941.5,96.5,1.7,24.65,993.5,744.99,548.6
2018,7,24,12,30,940.0,98.0,1.7,24.6,993.0,700.55,516.56
2018,7,24,12,45,937.0,99.0,1.75,24.55,985.0,653.06,481.88
2018,7,24,13,0,934.0,100.0,1.8,24.5,977.0,604.16,445.14
2018,7,24,13,15,932.0,98.5,1.8,24.4,962.0,552.74,405.26
2018,7,24,13,30,930.0,97.0,1.8,24.3,947.0,500.29,363.35
2018,7,24,13,45,926.5,96.5,1.8,24.2,925.5,447.07,319.56
2018,7,24,14,0,923.0,96.0,1.8,24.1,904.0,393.31,274.17
2018,7,24,14,15,918.0,94.0,1.8,23.95,875.0,337.77,226.74
2018,7,24,14,30,913.0,92.0,1.8,23.8,846.0,282.29,179.39
2018,7,24,14,45,906.0,90.5,1.8,23.6,812.0,227.06,134.0
2018,7,24,15,0,899.0,89.0,1.8,23.4,778.0,172.51,93.83
2018,7,24,15,15,888.5,87.0,1.8,23.4,737.5,118.3,63.77
2018,7,24,15,30,878.0,85.0,1.8,23.4,697.0,74.5,56.92
2018,7,24,15,45,865.5,82.5,1.8,22.85,652.5,73.15,56.13
2018,7,24,16,0,853.0,80.0,1.8,22.3,608.0,71.67,55.19
2018,7,24,16,15,837.5,77.0,1.75,21.85,560.0,69.66,53.79
2018,7,24,16,30,822.0,74.0,1.7,21.4,512.0,67.51,52.26
2018,7,24,16,45,799.0,71.0,1.7,20.95,461.5,57.45,43.96
2018,7,24,17,0,776.0,68.0,1.7,20.5,411.0,55.77,42.78
2018,7,24,17,15,744.5,64.0,1.65,19.85,359.5,53.18,40.82
2018,7,24,17,30,713.0,60.0,1.6,19.2,308.0,50.53,38.75
2018,7,24,17,45,668.0,55.5,1.55,18.55,257.5,47.29,36.1
2018,7,24,18,0,623.0,51.0,1.5,17.9,207.0,44.04,33.3
2018,7,24,18,15,553.5,45.0,1.4,17.3,160.0,36.12,26.23
2018,7,24,18,30,484.0,39.0,1.3,16.7,113.0,31.76,22.09
2018,7,24,18,45,364.0,30.0,1.2,16.1,74.0,24.65,15.15
2018,7,24,19,0,244.0,21.0,1.1,15.5,35.0,17.52,1.76
2018,7,24,19,15,122.0,10.5,1.05,15.2,17.5,8.96,0.0
2018,7,24,19,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,25,5,15,147.5,10.5,0.8,12.05,19.5,105.81,0.0
2018,7,25,5,30,295.0,21.0,0.8,12.6,39.0,266.32,136.09
2018,7,25,5,45,414.5,28.5,0.75,13.2,79.5,389.24,308.42
2018,7,25,6,0,534.0,36.0,0.7,13.8,120.0,498.95,400.95
2018,7,25,6,15,603.0,40.5,0.75,14.5,168.0,580.41,465.49
2018,7,25,6,30,672.0,45.0,0.8,15.2,216.0,664.52,528.02
2018,7,25,6,45,715.0,48.5,0.8,15.9,267.5,726.52,570.4
2018,7,25,7,0,758.0,52.0,0.8,16.6,319.0,788.74,610.7
2018,7,25,7,15,787.0,55.5,0.85,17.4,371.0,827.42,633.58
2018,7,25,7,30,816.0,59.0,0.9,18.2,423.0,874.67,661.69
2018,7,25,7,45,837.5,61.0,0.95,18.95,473.5,910.85,681.67
2018,7,25,8,0,859.0,63.0,1.0,19.7,524.0,944.81,699.95
2018,7,25,8,15,875.0,65.0,1.05,20.35,572.5,970.73,713.06
2018,7,25,8,30,891.0,67.0,1.1,21.0,621.0,993.72,724.34
2018,7,25,8,45,903.5,68.5,1.15,21.65,666.0,1009.37,731.0
2018,7,25,9,0,916.0,70.0,1.2,22.3,711.0,1021.68,735.74
2018,7,25,9,15,922.5,73.5,1.25,22.85,751.0,1026.85,736.45
2018,7,25,9,30,929.0,77.0,1.3,23.4,791.0,1028.34,735.11
2018,7,25,9,45,932.5,80.5,1.35,23.9,825.0,1023.13,729.93
2018,7,25,10,0,936.0,84.0,1.4,24.4,859.0,1014.24,722.7
2018,7,25,10,15,941.0,85.5,1.45,24.8,888.0,1000.99,713.21
2018,7,25,10,30,946.0,87.0,1.5,25.2,917.0,984.18,701.63
2018,7,25,10,45,949.0,89.0,1.55,25.55,939.0,962.52,687.26
2018,7,25,11,0,952.0,91.0,1.6,25.9,961.0,937.47,670.81
2018,7,25,11,15,954.0,91.5,1.65,26.05,975.5,906.87,651.36
2018,7,25,11,30,956.0,92.0,1.7,26.2,990.0,873.27,629.92
2018,7,25,11,45,956.5,93.0,1.7,26.3,997.5,836.1,605.65
2018,7,25,12,0,957.0,94.0,1.7,26.4,1005.0,796.36,579.58
2018,7,25,12,15,957.0,94.0,1.75,26.4,1004.5,753.08,550.68
2018,7,25,12,30,957.0,94.0,1.8,26.4,1004.0,707.73,518.52
2018,7,25,12,45,955.5,94.0,1.8,26.35,996.5,659.6,483.28
2018,7,25,13,0,954.0,94.0,1.8,26.3,989.0,609.93,445.93
2018,7,25,13,15,951.5,93.5,1.8,26.15,974.0,558.01,406.01
2018,7,25,13,30,949.0,93.0,1.8,26.0,959.0,505.03,364.01
2018,7,25,13,45,919.5,108.0,1.85,25.8,930.0,451.12,320.47
2018,7,25,14,0,890.0,123.0,1.9,25.6,901.0,398.68,277.09
2018,7,25,14,15,896.0,114.0,1.9,25.25,875.0,343.26,230.19
2018,7,25,14,30,902.0,105.0,1.9,24.9,849.0,286.83,182.33
2018,7,25,14,45,899.0,100.5,1.9,24.5,815.0,230.79,136.65
2018,7,25,15,0,896.0,96.0,1.9,24.1,781.0,175.06,95.85
2018,7,25,15,15,894.0,90.0,1.9,24.1,742.5,118.98,64.57
2018,7,25,15,30,892.0,84.0,1.9,24.1,704.0,74.2,56.51
2018,7,25,15,45,878.0,82.0,1.85,23.1,658.5,73.1,56.04
2018,7,25,16,0,864.0,80.0,1.8,22.1,613.0,71.87,55.42
2018,7,25,16,15,842.5,77.5,1.75,21.35,562.5,70.08,54.26
2018,7,25,16,30,821.0,75.0,1.7,20.6,512.0,68.16,53.0
2018,7,25,16,45,799.0,71.5,1.65,19.9,461.5,57.84,44.49
2018,7,25,17,0,777.0,68.0,1.6,19.2,411.0,55.82,43.06
2018,7,25,17,15,735.5,66.5,1.55,18.6,358.0,55.03,42.65
2018,7,25,17,30,694.0,65.0,1.5,18.0,305.0,54.37,42.32
2018,7,25,17,45,631.0,60.5,1.45,17.4,251.0,46.97,35.99
2018,7,25,18,0,568.0,56.0,1.4,16.8,197.0,44.03,33.46
2018,7,25,18,15,489.0,49.5,1.3,16.3,151.0,39.45,29.27
2018,7,25,18,30,410.0,43.0,1.2,15.8,105.0,34.9,24.89
2018,7,25,18,45,295.0,32.0,1.15,15.35,68.0,26.27,16.49
2018,7,25,19,0,180.0,21.0,1.1,14.9,31.0,17.48,0.34
2018,7,25,19,15,90.0,10.5,1.05,14.55,15.5,8.96,0.0
2018,7,25,19,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,26,5,15,104.5,11.5,0.85,12.1,17.5,78.36,0.0
2018,7,26,5,30,209.0,23.0,0.8,12.6,35.0,205.87,93.11
2018,7,26,5,45,325.5,32.5,0.8,13.1,73.0,328.24,261.35
2018,7,26,6,0,442.0,42.0,0.8,13.6,111.0,442.84,359.38
2018,7,26,6,15,514.5,49.5,0.8,14.3,158.0,526.96,426.63
2018,7,26,6,30,587.0,57.0,0.8,15.0,205.0,614.72,492.52
2018,7,26,6,45,635.5,62.0,0.8,15.65,255.5,680.61,538.68
2018,7,26,7,0,684.0,67.0,0.8,16.3,306.0,741.71,579.13
2018,7,26,7,15,718.0,71.5,0.8,16.9,358.0,794.95,612.39
2018,7,26,7,30,752.0,76.0,0.8,17.5,410.0,847.06,643.67
2018,7,26,7,45,778.0,79.0,0.8,18.1,461.0,887.87,666.42
2018,7,26,8,0,804.0,82.0,0.8,18.7,512.0,926.56,687.36
2018,7,26,8,15,824.0,84.0,0.8,19.35,561.0,955.49,701.48
2018,7,26,8,30,844.0,86.0,0.8,20.0,610.0,970.07,706.46
2018,7,26,8,45,859.0,88.5,0.8,20.65,655.5,988.76,714.28
2018,7,26,9,0,874.0,91.0,0.8,21.3,701.0,1004.21,720.03
2018,7,26,9,15,884.5,93.5,0.85,21.95,742.0,1011.7,722.05
2018,7,26,9,30,895.0,96.0,0.9,22.6,783.0,1015.68,722.14
2018,7,26,9,45,903.0,98.5,0.95,23.2,818.5,1013.55,718.8
2018,7,26,10,0,911.0,101.0,1.0,23.8,854.0,1007.8,713.44
2018,7,26,10,15,917.5,102.0,1.05,24.3,883.0,995.39,704.44
2018,7,26,10,30,924.0,103.0,1.1,24.8,912.0,979.45,693.45
2018,7,26,10,45,929.0,104.0,1.15,25.25,935.0,958.65,679.67
2018,7,26,11,0,934.0,105.0,1.2,25.7,958.0,934.46,663.87
2018,7,26,11,15,937.0,106.0,1.25,25.85,973.5,905.28,645.7
2018,7,26,11,30,940.0,107.0,1.3,26.0,989.0,873.06,625.54
2018,7,26,11,45,942.0,107.0,1.35,26.1,996.5,836.3,602.44
2018,7,26,12,0,944.0,107.0,1.4,26.2,1004.0,796.96,577.46
2018,7,26,12,15,942.0,108.0,1.45,26.1,1003.0,753.25,548.4
2018,7,26,12,30,940.0,109.0,1.5,26.0,1002.0,707.65,516.6
2018,7,26,12,45,936.5,110.0,1.55,25.9,993.5,659.47,482.03
2018,7,26,13,0,933.0,111.0,1.6,25.8,985.0,609.95,445.4
2018,7,26,13,15,929.5,110.5,1.65,25.5,969.5,558.21,406.29
2018,7,26,13,30,926.0,110.0,1.7,25.2,954.0,505.56,365.08
2018,7,26,13,45,921.0,109.0,1.7,24.95,931.0,451.25,321.01
2018,7,26,14,0,916.0,108.0,1.7,24.7,908.0,396.6,275.45
2018,7,26,14,15,909.0,107.0,1.7,24.25,878.5,341.21,228.74
2018,7,26,14,30,902.0,106.0,1.7,23.8,849.0,286.1,182.23
2018,7,26,14,45,893.0,104.5,1.7,23.35,813.5,230.79,137.36
2018,7,26,15,0,884.0,103.0,1.7,22.9,778.0,176.39,97.95
2018,7,26,15,15,872.0,101.5,1.7,22.9,737.0,122.9,69.17
2018,7,26,15,30,860.0,100.0,1.7,22.9,696.0,83.09,64.18
2018,7,26,15,45,846.0,96.5,1.7,21.85,650.5,81.36,63.26
2018,7,26,16,0,832.0,93.0,1.7,20.8,605.0,69.85,54.0
2018,7,26,16,15,813.5,89.5,1.65,20.15,556.0,68.5,53.2
2018,7,26,16,30,795.0,86.0,1.6,19.5,507.0,67.04,52.29
2018,7,26,16,45,770.5,81.5,1.55,18.8,455.5,64.67,50.6
2018,7,26,17,0,746.0,77.0,1.5,18.1,404.0,62.18,48.79
2018,7,26,17,15,712.0,72.5,1.45,17.4,352.5,59.46,46.75
2018,7,26,17,30,678.0,68.0,1.4,16.7,301.0,52.02,40.49
2018,7,26,17,45,631.0,62.0,1.35,16.0,250.5,48.15,37.26
2018,7,26,18,0,584.0,56.0,1.3,15.3,200.0,44.2,33.82
2018,7,26,18,15,512.0,48.5,1.25,14.8,153.0,38.81,28.89
2018,7,26,18,30,440.0,41.0,1.2,14.3,106.0,33.37,23.69
2018,7,26,18,45,324.0,31.0,1.15,13.85,69.0,25.54,15.89
2018,7,26,19,0,208.0,21.0,1.1,13.4,32.0,17.6,0.0
2018,7,26,19,15,104.0,10.5,1.05,13.15,16.0,8.96,0.0
2018,7,26,19,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,27,5,15,113.0,11.0,1.1,11.2,17.5,83.44,0.0
2018,7,27,5,30,226.0,22.0,1.1,11.6,35.0,215.57,83.64
2018,7,27,5,45,342.0,31.5,1.15,12.0,73.0,339.24,270.99
2018,7,27,6,0,458.0,41.0,1.2,12.4,111.0,453.85,371.09
2018,7,27,6,15,502.5,50.5,1.2,12.95,154.0,518.32,424.62
2018,7,27,6,30,547.0,60.0,1.2,13.5,197.0,584.61,476.22
2018,7,27,6,45,615.5,64.5,1.2,14.05,252.0,666.34,536.11
2018,7,27,7,0,684.0,69.0,1.2,14.6,307.0,749.96,594.03
2018,7,27,7,15,716.5,73.5,1.2,15.1,358.5,795.83,622.77
2018,7,27,7,30,749.0,78.0,1.2,15.6,410.0,846.5,654.18
2018,7,27,7,45,772.0,82.5,1.2,16.1,460.5,886.3,677.17
2018,7,27,8,0,795.0,87.0,1.2,16.6,511.0,923.86,698.24
2018,7,27,8,15,813.5,90.0,1.2,17.1,559.5,952.45,713.03
2018,7,27,8,30,832.0,93.0,1.2,17.6,608.0,978.19,725.91
2018,7,27,8,45,845.5,97.0,1.25,18.1,653.5,985.01,727.42
2018,7,27,9,0,859.0,101.0,1.3,18.6,699.0,1000.44,734.87
2018,7,27,9,15,875.0,101.0,1.35,19.1,741.0,1010.39,738.79
2018,7,27,9,30,891.0,101.0,1.4,19.6,783.0,1016.92,740.72
2018,7,27,9,45,904.0,100.5,1.45,20.1,820.0,1016.36,738.32
2018,7,27,10,0,917.0,100.0,1.5,20.6,857.0,1012.19,733.87
2018,7,27,10,15,923.5,101.0,1.5,20.9,886.0,999.67,724.09
2018,7,27,10,30,930.0,102.0,1.5,21.2,915.0,983.6,712.31
2018,7,27,10,45,935.0,103.0,1.5,21.5,938.0,962.63,697.58
2018,7,27,11,0,940.0,104.0,1.5,21.8,961.0,938.27,680.82
2018,7,27,11,15,943.5,104.5,1.55,21.9,976.5,908.85,662.05
2018,7,27,11,30,947.0,105.0,1.6,22.0,992.0,876.36,641.22
2018,7,27,11,45,948.0,105.5,1.6,22.1,999.5,839.0,616.51
2018,7,27,12,0,949.0,106.0,1.6,22.2,1007.0,799.08,590.0
2018,7,27,12,15,951.0,105.0,1.65,22.15,1007.5,756.3,560.83
2018,7,27,12,30,953.0,104.0,1.7,22.1,1008.0,711.35,528.67
2018,7,27,12,45,954.0,102.0,1.7,22.05,1001.0,663.03,492.86
2018,7,27,13,0,955.0,100.0,1.7,22.0,994.0,613.01,454.77
2018,7,27,13,15,953.0,99.0,1.75,21.85,978.5,560.67,414.21
2018,7,27,13,30,951.0,98.0,1.8,21.7,963.0,507.24,371.39
2018,7,27,13,45,948.0,96.5,1.8,21.55,941.0,452.15,325.74
2018,7,27,14,0,945.0,95.0,1.8,21.4,919.0,396.48,278.38
2018,7,27,14,15,940.5,93.0,1.8,21.2,890.0,339.65,229.38
2018,7,27,14,30,936.0,91.0,1.8,21.0,861.0,282.82,180.46
2018,7,27,14,45,930.5,88.5,1.8,20.8,826.0,225.7,133.28
2018,7,27,15,0,925.0,86.0,1.8,20.6,791.0,169.13,91.73
2018,7,27,15,15,914.5,85.0,1.8,20.6,750.0,113.93,62.27
2018,7,27,15,30,904.0,84.0,1.8,20.6,709.0,74.48,57.59
2018,7,27,15,45,892.0,81.0,1.75,20.05,663.5,72.77,56.49
2018,7,27,16,0,880.0,78.0,1.7,19.5,618.0,70.9,55.21
2018,7,27,16,15,862.5,75.5,1.65,18.95,568.5,69.11,53.99
2018,7,27,16,30,845.0,73.0,1.6,18.4,519.0,67.19,52.67
2018,7,27,16,45,820.5,70.0,1.6,17.9,467.0,57.14,44.28
2018,7,27,17,0,796.0,67.0,1.6,17.4,415.0,55.39,43.03
2018,7,27,17,15,761.5,64.0,1.55,16.7,362.0,53.48,41.65
2018,7,27,17,30,727.0,61.0,1.5,16.0,309.0,51.57,40.22
2018,7,27,17,45,668.0,57.0,1.5,15.3,255.5,48.65,37.81
2018,7,27,18,0,609.0,53.0,1.5,14.6,202.0,42.06,32.0
2018,7,27,18,15,540.0,46.5,1.5,14.05,155.5,37.38,27.69
2018,7,27,18,30,471.0,40.0,1.5,13.5,109.0,32.71,23.16
2018,7,27,18,45,342.5,30.5,1.45,12.95,70.5,25.21,15.56
2018,7,27,19,0,214.0,21.0,1.4,12.4,32.0,17.69,0.0
2018,7,27,19,15,107.0,10.5,1.4,12.1,16.0,8.96,0.0
2018,7,27,19,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,7,28,5,15,70.5,10.5,1.0,10.65,14.5,55.12,0.0
2018,7,28,5,30,141.0,21.0,1.0,11.1,29.0,154.13,45.77
2018,7,28,5,45,237.5,36.0,1.05,11.55,65.0,267.02,212.96
2018,7,28,6,0,334.0,51.0,1.1,12.0,101.0,367.52,303.25
2018,7,28,6,15,405.5,62.5,1.05,12.45,147.0,449.57,371.65
2018,7,28,6,30,477.0,74.0,1.0,12.9,193.0,541.54,443.59
2018,7,28,6,45,503.5,86.0,0.95,13.4,237.0,594.26,481.81
2018,7,28,7,0,530.0,98.0,0.9,13.9,281.0,646.56,517.89
2018,7,28,7,15,593.0,102.5,0.9,14.45,338.5,723.58,570.47
2018,7,28,7,30,656.0,107.0,0.9,15.0,396.0,800.74,620.6
2018,7,28,7,45,686.0,112.5,0.85,15.55,447.5,846.64,646.73
2018,7,28,8,0,716.0,118.0,0.8,16.1,499.0,890.68,671.14
2018,7,28,8,15,738.0,123.0,0.85,16.8,548.0,923.89,689.33
2018,7,28,8,30,760.0,128.0,0.9,17.5,597.0,954.44,705.73
2018,7,28,8,45,776.0,132.5,0.9,18.15,642.0,967.95,710.24
2018,7,28,9,0,792.0,137.0,0.9,18.8,687.0,986.0,717.96
2018,7,28,9,15,790.0,147.5,0.9,19.4,723.5,988.9,716.22
2018,7,28,9,30,788.0,158.0,0.9,20.0,760.0,988.22,712.63
2018,7,28,9,45,778.5,172.0,0.9,20.55,790.0,980.03,704.7
2018,7,28,10,0,769.0,186.0,0.9,21.1,820.0,977.69,700.73
2018,7,28,10,15,777.5,189.5,0.95,21.55,849.5,969.57,694.44
2018,7,28,10,30,786.0,193.0,1.0,22.0,879.0,949.44,680.8
2018,7,28,10,45,791.5,195.0,1.05,22.4,901.0,930.67,668.35
2018,7,28,11,0,797.0,197.0,1.1,22.8,923.0,908.65,653.84
2018,7,28,11,15,800.5,199.0,1.15,23.0,938.0,881.79,636.76
2018,7,28,11,30,804.0,201.0,1.2,23.2,953.0,852.03,617.58
2018,7,28,11,45,805.5,202.0,1.2,23.4,960.5,817.16,593.5
2018,7,28,12,0,807.0,203.0,1.2,23.6,968.0,779.98,567.59
2018,7,28,12,15,825.0,191.5,1.25,23.65,973.5,742.36,542.11
2018,7,28,12,30,843.0,180.0,1.3,23.7,979.0,701.83,513.86
2018,7,28,12,45,865.5,165.0,1.35,23.75,979.5,658.52,482.82
2018,7,28,13,0,888.0,150.0,1.4,23.8,980.0,610.56,447.42
2018,7,28,13,15,884.5,149.0,1.4,23.7,964.0,559.92,408.59
2018,7,28,13,30,881.0,148.0,1.4,23.6,948.0,508.49,367.97
2018,7,28,13,45,875.5,146.5,1.45,23.5,925.0,455.34,325.05
2018,7,28,14,0,870.0,145.0,1.5,23.4,902.0,401.98,280.75
2018,7,28,14,15,863.0,143.0,1.5,23.1,872.5,342.3,231.13
2018,7,28,14,30,856.0,141.0,1.5,22.8,843.0,287.39,185.04
2018,7,28,14,45,843.0,139.5,1.55,22.5,806.0,232.44,140.94
2018,7,28,15,0,830.0,138.0,1.6,22.2,769.0,179.03,102.77
2018,7,28,15,15,820.0,133.5,1.6,22.2,728.5,125.64,74.18
2018,7,28,15,30,810.0,129.0,1.6,22.2,688.0,89.29,69.54
2018,7,28,15,45,796.0,124.5,1.55,21.45,643.0,88.34,69.21
2018,7,28,16,0,782.0,120.0,1.5,20.7,598.0,87.25,68.72
2018,7,28,16,15,730.0,119.0,1.5,20.15,536.5,79.9,62.87
2018,7,28,16,30,678.0,118.0,1.5,19.6,475.0,80.62,63.88
2018,7,28,16,45,657.5,109.0,1.45,19.1,426.0,76.39,60.62
2018,7,28,17,0,637.0,100.0,1.4,18.6,377.0,71.84,57.05
2018,7,28,17,15,605.0,91.0,1.35,17.85,327.0,66.85,53.1
2018,7,28,17,30,573.0,82.0,1.3,17.1,277.0,61.57,48.81
2018,7,28,17,45,526.0,73.0,1.25,16.4,228.5,55.91,44.03
2018,7,28,18,0,479.0,64.0,1.2,15.7,180.0,50.02,38.89
2018,7,28,18,15,410.0,54.5,1.2,15.15,137.0,43.38,32.84
2018,7,28,18,30,341.0,45.0,1.2,14.6,94.0,36.59,26.4
2018,7,28,18,45,236.0,32.0,1.15,14.0,59.5,24.84,15.04
2018,7,28,19,0,131.0,19.0,1.1,13.4,25.0,14.82,0.0
2018,7,28,19,15,65.5,9.5,1.1,13.1,12.5,8.11,0.0
2018,7,28,19,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,7,29,5,15,98.0,10.5,0.9,11.35,15.5,73.07,0.0
2018,7,29,5,30,196.0,21.0,0.9,11.7,31.0,190.75,38.29
2018,7,29,5,45,324.0,30.5,0.9,12.05,69.0,324.57,256.68
2018,7,29,6,0,452.0,40.0,0.9,12.4,107.0,447.52,364.15
2018,7,29,6,15,401.5,57.5,0.9,12.9,134.5,443.89,364.91
2018,7,29,6,30,351.0,75.0,0.9,13.4,162.0,430.61,355.98
2018,7,29,6,45,400.5,87.5,0.85,13.85,208.5,498.68,408.74
2018,7,29,7,0,450.0,100.0,0.8,14.3,255.0,568.39,459.26
2018,7,29,7,15,478.5,112.5,0.85,14.9,301.5,619.44,494.49
2018,7,29,7,30,507.0,125.0,0.9,15.5,348.0,669.94,528.34
2018,7,29,7,45,395.5,170.0,0.9,16.1,357.0,623.2,488.99
2018,7,29,8,0,284.0,215.0,0.9,16.7,366.0,547.3,428.66
2018,7,29,8,15,336.0,225.5,0.9,17.25,420.5,609.6,473.16
2018,7,29,8,30,388.0,236.0,0.9,17.8,475.0,671.6,514.72
2018,7,29,8,45,511.0,210.5,0.9,18.4,550.0,786.5,592.73
2018,7,29,9,0,634.0,185.0,0.9,19.0,625.0,887.65,656.75
2018,7,29,9,15,749.5,147.5,0.95,19.55,697.5,947.7,692.09
2018,7,29,9,30,865.0,110.0,1.0,20.1,770.0,1000.07,722.46
2018,7,29,9,45,762.5,169.5,1.0,20.6,771.0,969.77,699.93
2018,7,29,10,0,660.0,229.0,1.0,21.1,772.0,915.03,662.98
2018,7,29,10,15,568.5,282.0,1.05,21.5,761.5,855.96,621.87
2018,7,29,10,30,477.0,335.0,1.1,21.9,751.0,801.87,583.46
2018,7,29,10,45,632.0,265.5,1.1,22.3,831.0,859.86,623.91
2018,7,29,11,0,787.0,196.0,1.1,22.7,911.0,898.4,648.51
2018,7,29,11,15,840.0,165.0,1.15,22.8,939.5,884.41,639.1
2018,7,29,11,30,893.0,134.0,1.2,22.9,968.0,856.1,621.14
2018,7,29,11,45,727.5,238.0,1.25,22.95,921.0,792.28,577.21
2018,7,29,12,0,562.0,342.0,1.3,23.0,874.0,719.04,524.82
2018,7,29,12,15,511.5,359.5,1.35,22.75,843.5,663.24,486.84
2018,7,29,12,30,461.0,377.0,1.4,22.5,813.0,609.79,449.55
2018,7,29,12,45,404.5,401.0,1.4,22.2,781.5,560.34,414.07
2018,7,29,13,0,348.0,425.0,1.4,21.9,750.0,519.63,384.31
2018,7,29,13,15,339.5,423.5,1.45,21.55,736.0,486.75,360.39
2018,7,29,13,30,331.0,422.0,1.5,21.2,722.0,454.53,336.37
2018,7,29,13,45,404.5,385.0,1.5,20.85,742.5,432.7,318.2
2018,7,29,14,0,478.0,348.0,1.5,20.5,763.0,395.15,286.95
2018,7,29,14,15,521.0,316.5,1.5,20.35,755.0,353.24,251.6
2018,7,29,14,30,564.0,285.0,1.5,20.2,747.0,307.4,212.67
2018,7,29,14,45,602.0,252.0,1.5,20.05,725.5,253.46,168.41
2018,7,29,15,0,640.0,219.0,1.5,19.9,704.0,197.71,126.01
2018,7,29,15,15,672.0,189.0,1.5,19.9,674.0,140.26,90.74
2018,7,29,15,30,704.0,159.0,1.5,19.9,644.0,96.37,76.1
2018,7,29,15,45,719.0,140.5,1.5,19.5,607.0,88.42,69.82
2018,7,29,16,0,734.0,122.0,1.5,19.1,570.0,79.79,62.85
2018,7,29,16,15,727.5,111.0,1.5,18.55,524.0,74.85,59.0
2018,7,29,16,30,721.0,100.0,1.5,18.0,478.0,69.47,54.73
2018,7,29,16,45,653.5,102.5,1.5,17.5,418.5,71.94,57.2
2018,7,29,17,0,586.0,105.0,1.5,17.0,359.0,74.9,60.1
2018,7,29,17,15,580.0,91.5,1.5,16.4,315.5,67.02,53.58
2018,7,29,17,30,574.0,78.0,1.5,15.8,272.0,58.62,46.47
2018,7,29,17,45,528.5,69.5,1.45,15.25,224.5,53.25,41.89
2018,7,29,18,0,483.0,61.0,1.4,14.7,177.0,47.68,36.97
2018,7,29,18,15,423.5,52.0,1.35,14.3,135.5,41.43,31.21
2018,7,29,18,30,364.0,43.0,1.3,13.9,94.0,35.01,25.06
2018,7,29,18,45,233.0,29.5,1.25,13.45,57.5,24.16,14.36
2018,7,29,19,0,102.0,16.0,1.2,13.0,21.0,12.47,0.0
2018,7,29,19,15,51.0,8.0,1.2,12.85,10.5,6.83,0.0
2018,7,29,19,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,7,30,5,15,106.0,10.0,0.9,10.8,15.5,77.81,0.0
2018,7,30,5,30,212.0,20.0,0.9,11.4,31.0,199.74,15.59
2018,7,30,5,45,335.0,29.5,0.95,11.95,68.5,331.49,260.87
2018,7,30,6,0,458.0,39.0,1.0,12.5,106.0,450.71,366.55
2018,7,30,6,15,531.0,45.5,0.95,13.05,153.0,534.02,434.31
2018,7,30,6,30,604.0,52.0,0.9,13.6,200.0,621.05,500.44
2018,7,30,6,45,652.0,57.5,0.9,14.15,251.0,681.88,543.77
2018,7,30,7,0,700.0,63.0,0.9,14.7,302.0,749.87,589.97
2018,7,30,7,15,733.0,66.5,0.85,15.1,353.5,801.16,621.81
2018,7,30,7,30,766.0,70.0,0.8,15.5,405.0,851.26,651.62
2018,7,30,7,45,782.0,75.5,0.8,15.9,454.0,885.93,670.94
2018,7,30,8,0,798.0,81.0,0.8,16.3,503.0,918.09,688.4
2018,7,30,8,15,825.0,81.5,0.8,16.75,554.0,940.57,699.16
2018,7,30,8,30,852.0,82.0,0.8,17.2,605.0,971.85,715.66
2018,7,30,8,45,867.0,84.5,0.8,17.7,651.0,990.62,723.76
2018,7,30,9,0,882.0,87.0,0.8,18.2,697.0,1006.11,730.01
2018,7,30,9,15,894.5,87.5,0.85,18.95,738.0,1013.29,731.58
2018,7,30,9,30,907.0,88.0,0.9,19.7,779.0,1016.99,731.23
2018,7,30,9,45,916.5,89.0,0.95,20.45,814.5,1014.68,727.34
2018,7,30,10,0,926.0,90.0,1.0,21.2,850.0,1008.73,721.4
2018,7,30,10,15,933.0,90.5,1.0,21.9,879.5,996.17,710.73
2018,7,30,10,30,940.0,91.0,1.0,22.6,909.0,980.04,698.09
2018,7,30,10,45,946.0,91.0,1.05,23.3,932.0,958.93,683.46
2018,7,30,11,0,952.0,91.0,1.1,24.0,955.0,934.38,666.79
2018,7,30,11,15,954.5,92.0,1.15,24.35,970.5,904.44,647.63
2018,7,30,11,30,957.0,93.0,1.2,24.7,986.0,871.42,626.47
2018,7,30,11,45,958.5,93.0,1.25,25.05,993.5,833.82,602.24
2018,7,30,12,0,960.0,93.0,1.3,25.4,1001.0,793.59,576.12
2018,7,30,12,15,956.5,95.0,1.35,25.5,999.5,749.13,546.29
2018,7,30,12,30,953.0,97.0,1.4,25.6,998.0,702.78,513.46
2018,7,30,12,45,946.5,100.0,1.45,25.7,988.5,653.73,477.81
2018,7,30,13,0,940.0,103.0,1.5,25.8,979.0,603.49,440.22
2018,7,30,13,15,936.5,103.0,1.5,25.65,963.5,551.6,400.4
2018,7,30,13,30,933.0,103.0,1.5,25.5,948.0,498.77,358.57
2018,7,30,13,45,928.0,102.0,1.55,25.4,925.0,443.89,314.06
2018,7,30,14,0,923.0,101.0,1.6,25.3,902.0,388.66,268.0
2018,7,30,14,15,916.0,100.5,1.6,25.0,872.5,333.03,220.97
2018,7,30,14,30,909.0,100.0,1.6,24.7,843.0,277.65,174.33
2018,7,30,14,45,900.0,98.5,1.65,24.4,807.0,221.76,129.47
2018,7,30,15,0,891.0,97.0,1.7,24.1,771.0,166.79,90.69
2018,7,30,15,15,879.0,95.0,1.7,24.1,729.5,112.46,63.48
2018,7,30,15,30,867.0,93.0,1.7,24.1,688.0,79.22,60.71
2018,7,30,15,45,851.0,90.5,1.65,23.3,642.0,77.92,60.04
2018,7,30,16,0,835.0,88.0,1.6,22.5,596.0,76.48,59.22
2018,7,30,16,15,796.5,90.5,1.6,21.9,542.5,69.13,53.37
2018,7,30,16,30,758.0,93.0,1.6,21.3,489.0,71.7,55.9
2018,7,30,16,45,716.0,91.5,1.55,20.75,434.5,65.42,50.87
2018,7,30,17,0,674.0,90.0,1.5,20.2,380.0,65.37,51.15
2018,7,30,17,15,635.0,83.5,1.45,19.35,328.5,61.83,48.45
2018,7,30,17,30,596.0,77.0,1.4,18.5,277.0,58.16,45.56
2018,7,30,17,45,545.0,69.5,1.4,17.6,228.0,53.47,41.67
2018,7,30,18,0,494.0,62.0,1.4,16.7,179.0,48.65,37.51
2018,7,30,18,15,390.0,53.0,1.3,16.0,131.5,42.17,31.62
2018,7,30,18,30,286.0,44.0,1.2,15.3,84.0,33.81,23.83
2018,7,30,18,45,182.5,30.0,1.15,14.55,51.5,23.2,13.31
2018,7,30,19,0,79.0,16.0,1.1,13.8,19.0,13.66,0.0
2018,7,30,19,15,39.5,8.0,1.05,13.5,9.5,6.83,0.0
2018,7,30,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,7,31,5,15,82.0,9.5,0.7,10.6,13.5,61.65,0.0
2018,7,31,5,30,164.0,19.0,0.7,11.2,27.0,164.22,0.0
2018,7,31,5,45,275.0,31.0,0.7,11.8,63.0,288.52,225.64
2018,7,31,6,0,386.0,43.0,0.7,12.4,99.0,399.21,325.24
2018,7,31,6,15,461.0,51.5,0.7,13.0,144.5,484.93,395.38
2018,7,31,6,30,536.0,60.0,0.7,13.6,190.0,574.38,464.16
2018,7,31,6,45,587.0,67.0,0.7,14.2,240.5,643.82,514.12
2018,7,31,7,0,638.0,74.0,0.7,14.8,291.0,714.21,562.17
2018,7,31,7,15,674.0,79.5,0.7,15.4,342.5,768.95,596.94
2018,7,31,7,30,710.0,85.0,0.7,16.0,394.0,822.88,629.93
2018,7,31,7,45,737.0,89.5,0.7,16.55,445.0,859.76,650.5
2018,7,31,8,0,764.0,94.0,0.7,17.1,496.0,900.73,673.47
2018,7,31,8,15,784.0,98.0,0.75,17.75,545.0,931.69,690.14
2018,7,31,8,30,804.0,102.0,0.8,18.4,594.0,959.83,704.97
2018,7,31,8,45,819.0,105.0,0.8,19.1,639.0,978.65,712.65
2018,7,31,9,0,834.0,108.0,0.8,19.8,684.0,994.2,718.41
2018,7,31,9,15,841.5,113.0,0.8,20.4,723.5,1001.13,719.18
2018,7,31,9,30,849.0,118.0,0.8,21.0,763.0,991.92,710.19
2018,7,31,9,45,726.0,182.0,0.85,21.65,751.5,946.51,679.88
2018,7,31,10,0,603.0,246.0,0.9,22.3,740.0,875.28,632.07
2018,7,31,10,15,553.5,291.0,0.9,22.75,757.0,849.92,612.85
2018,7,31,10,30,504.0,336.0,0.9,23.2,774.0,827.42,594.86
2018,7,31,10,45,648.0,261.0,0.95,23.65,839.0,869.4,624.59
2018,7,31,11,0,792.0,186.0,1.0,24.1,904.0,892.59,639.73
2018,7,31,11,15,839.5,161.5,1.05,24.35,933.5,879.38,630.75
2018,7,31,11,30,887.0,137.0,1.1,24.6,963.0,852.23,613.34
2018,7,31,11,45,888.5,137.5,1.15,24.85,970.5,816.38,590.39
2018,7,31,12,0,890.0,138.0,1.2,25.1,978.0,778.12,565.2
2018,7,31,12,15,891.5,136.5,1.25,25.1,978.0,736.11,536.49
2018,7,31,12,30,893.0,135.0,1.3,25.1,978.0,692.15,505.66
2018,7,31,12,45,893.5,133.0,1.35,25.15,970.5,645.47,471.91
2018,7,31,13,0,894.0,131.0,1.4,25.2,963.0,597.29,436.02
2018,7,31,13,15,890.5,130.0,1.4,25.05,947.0,546.44,397.08
2018,7,31,13,30,887.0,129.0,1.4,24.9,931.0,494.79,356.29
2018,7,31,13,45,881.5,128.0,1.45,24.8,908.0,441.7,313.32
2018,7,31,14,0,876.0,127.0,1.5,24.7,885.0,388.38,268.96
2018,7,31,14,15,869.0,125.0,1.5,24.4,855.5,333.94,223.17
2018,7,31,14,30,862.0,123.0,1.5,24.1,826.0,279.84,177.85
2018,7,31,14,45,853.0,120.5,1.5,23.8,790.5,225.62,134.55
2018,7,31,15,0,844.0,118.0,1.5,23.5,755.0,162.73,89.77
2018,7,31,15,15,831.0,115.5,1.5,23.5,714.0,109.64,63.31
2018,7,31,15,30,818.0,113.0,1.5,23.5,673.0,79.59,61.17
2018,7,31,15,45,804.0,108.5,1.5,22.65,628.0,78.25,60.48
2018,7,31,16,0,790.0,104.0,1.5,21.8,583.0,76.74,59.63
2018,7,31,16,15,771.0,99.5,1.5,21.1,534.5,75.0,58.54
2018,7,31,16,30,752.0,95.0,1.5,20.4,486.0,73.13,57.33
2018,7,31,16,45,712.5,93.0,1.5,19.75,432.5,66.46,51.98
2018,7,31,17,0,673.0,91.0,1.5,19.1,379.0,66.15,52.06
2018,7,31,17,15,618.5,86.5,1.45,18.25,324.5,63.93,50.51
2018,7,31,17,30,564.0,82.0,1.4,17.4,270.0,61.75,48.93
2018,7,31,17,45,506.0,73.5,1.35,16.6,220.0,56.4,44.43
2018,7,31,18,0,448.0,65.0,1.3,15.8,170.0,50.9,39.63
2018,7,31,18,15,364.0,54.5,1.25,15.15,126.0,41.62,31.22
2018,7,31,18,30,280.0,44.0,1.2,14.5,82.0,33.81,23.86
2018,7,31,18,45,174.0,29.0,1.15,13.9,49.5,22.43,12.51
2018,7,31,19,0,68.0,14.0,1.1,13.3,17.0,11.95,0.0
2018,7,31,19,15,34.0,7.0,1.05,13.05,8.5,5.97,0.0
2018,7,31,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,8,1,5,15,92.0,9.0,0.7,10.75,13.0,67.71,0.0
2018,8,1,5,30,184.0,18.0,0.7,11.3,26.0,175.96,0.0
2018,8,1,5,45,314.0,27.5,0.7,11.8,63.0,313.62,243.38
2018,8,1,6,0,444.0,37.0,0.7,12.3,100.0,436.87,353.88
2018,8,1,6,15,519.5,43.5,0.75,12.95,146.5,521.38,423.06
2018,8,1,6,30,595.0,50.0,0.8,13.6,193.0,609.98,491.19
2018,8,1,6,45,644.5,55.5,0.8,14.25,244.0,672.04,535.37
2018,8,1,7,0,694.0,61.0,0.8,14.9,295.0,741.11,582.17
2018,8,1,7,15,729.0,64.5,0.8,15.55,347.0,794.06,615.35
2018,8,1,7,30,764.0,68.0,0.8,16.2,399.0,845.94,646.61
2018,8,1,7,45,789.0,71.5,0.75,16.8,450.5,886.63,668.52
2018,8,1,8,0,814.0,75.0,0.7,17.4,502.0,925.17,688.42
2018,8,1,8,15,833.0,77.5,0.75,18.15,551.0,942.68,695.95
2018,8,1,8,30,852.0,80.0,0.8,18.9,600.0,968.54,709.14
2018,8,1,8,45,866.5,82.0,0.8,19.65,645.5,986.2,715.89
2018,8,1,9,0,881.0,84.0,0.8,20.4,691.0,1000.61,720.75
2018,8,1,9,15,893.5,85.0,0.85,21.05,732.0,1008.4,722.96
2018,8,1,9,30,906.0,86.0,0.9,21.7,773.0,1012.67,723.22
2018,8,1,9,45,915.0,87.5,0.95,22.4,809.0,1010.43,719.5
2018,8,1,10,0,924.0,89.0,1.0,23.1,845.0,1004.52,713.74
2018,8,1,10,15,930.5,90.0,1.1,23.4,874.5,991.99,706.08
2018,8,1,10,30,937.0,91.0,1.2,23.7,904.0,975.88,696.26
2018,8,1,10,45,941.0,92.5,1.25,24.0,926.5,954.42,682.29
2018,8,1,11,0,945.0,94.0,1.3,24.3,949.0,929.56,666.24
2018,8,1,11,15,947.5,94.5,1.35,24.35,964.0,899.17,647.31
2018,8,1,11,30,950.0,95.0,1.4,24.4,979.0,865.75,626.34
2018,8,1,11,45,951.5,96.5,1.45,24.4,987.5,829.55,603.52
2018,8,1,12,0,953.0,98.0,1.5,24.4,996.0,790.65,578.71
2018,8,1,12,15,953.0,97.5,1.55,24.3,995.5,746.58,548.95
2018,8,1,12,30,953.0,97.0,1.6,24.2,995.0,700.45,516.28
2018,8,1,12,45,951.0,97.5,1.65,24.05,987.0,652.03,481.06
2018,8,1,13,0,949.0,98.0,1.7,23.9,979.0,602.07,443.56
2018,8,1,13,15,946.5,97.0,1.75,23.7,963.5,549.43,402.92
2018,8,1,13,30,944.0,96.0,1.8,23.5,948.0,495.74,360.05
2018,8,1,13,45,940.0,95.0,1.8,23.3,925.5,440.61,314.52
2018,8,1,14,0,936.0,94.0,1.8,23.1,903.0,385.0,267.4
2018,8,1,14,15,931.0,92.5,1.8,22.85,874.0,328.49,218.93
2018,8,1,14,30,926.0,91.0,1.8,22.6,845.0,272.03,170.78
2018,8,1,14,45,918.5,89.0,1.8,22.3,809.0,215.1,124.71
2018,8,1,15,0,911.0,87.0,1.8,22.0,773.0,158.94,85.17
2018,8,1,15,15,899.5,86.0,1.8,22.0,732.0,104.14,58.88
2018,8,1,15,30,888.0,85.0,1.8,22.0,691.0,74.88,57.64
2018,8,1,15,45,851.5,89.5,1.75,21.15,638.5,77.36,60.14
2018,8,1,16,0,815.0,94.0,1.7,20.3,586.0,70.58,54.79
2018,8,1,16,15,797.5,89.5,1.7,19.7,537.5,68.59,53.43
2018,8,1,16,30,780.0,85.0,1.7,19.1,489.0,66.45,51.92
2018,8,1,16,45,779.5,75.5,1.7,18.55,443.5,60.73,47.31
2018,8,1,17,0,779.0,66.0,1.7,18.0,398.0,54.61,42.28
2018,8,1,17,15,744.0,62.5,1.65,17.2,345.5,52.31,40.57
2018,8,1,17,30,709.0,59.0,1.6,16.4,293.0,49.99,38.78
2018,8,1,17,45,658.0,54.0,1.55,15.65,241.5,46.29,35.66
2018,8,1,18,0,607.0,49.0,1.5,14.9,190.0,42.57,32.38
2018,8,1,18,15,526.0,42.5,1.45,14.3,142.5,34.29,24.83
2018,8,1,18,30,445.0,36.0,1.4,13.7,95.0,29.48,20.13
2018,8,1,18,45,309.0,26.5,1.4,13.1,59.0,21.91,11.88
2018,8,1,19,0,173.0,17.0,1.4,12.5,23.0,14.51,0.0
2018,8,1,19,15,86.5,8.5,1.35,12.25,11.5,0.0,0.0
2018,8,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
