Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,8,2,5,15,98.5,9.0,1.0,10.15,13.0,71.9,0.0
2018,8,2,5,30,197.0,18.0,1.0,10.6,26.0,151.7,0.0
2018,8,2,5,45,335.5,27.0,1.05,11.0,64.0,328.82,254.65
2018,8,2,6,0,474.0,36.0,1.1,11.4,102.0,458.61,373.37
2018,8,2,6,15,551.5,42.0,1.1,11.9,150.0,537.7,439.29
2018,8,2,6,30,629.0,48.0,1.1,12.4,198.0,629.54,510.58
2018,8,2,6,45,679.0,52.5,1.05,12.95,250.0,698.03,559.61
2018,8,2,7,0,729.0,57.0,1.0,13.5,302.0,767.07,606.16
2018,8,2,7,15,763.0,60.0,1.05,14.1,354.5,819.15,639.71
2018,8,2,7,30,797.0,63.0,1.1,14.7,407.0,870.08,671.42
2018,8,2,7,45,822.5,66.0,1.15,15.25,459.5,900.46,688.43
2018,8,2,8,0,848.0,69.0,1.2,15.8,512.0,939.24,711.01
2018,8,2,8,15,866.0,71.0,1.25,16.4,561.5,966.75,725.54
2018,8,2,8,30,884.0,73.0,1.3,17.0,611.0,991.38,738.23
2018,8,2,8,45,897.5,75.0,1.35,17.55,657.0,1008.33,746.09
2018,8,2,9,0,911.0,77.0,1.4,18.1,703.0,1021.91,751.95
2018,8,2,9,15,917.5,80.5,1.4,18.5,743.0,1026.69,751.92
2018,8,2,9,30,924.0,84.0,1.4,18.9,783.0,1027.79,749.82
2018,8,2,9,45,927.5,88.5,1.45,19.3,818.0,1023.29,745.24
2018,8,2,10,0,931.0,93.0,1.5,19.7,853.0,1015.04,738.49
2018,8,2,10,15,938.0,94.0,1.5,19.95,883.0,1002.69,728.96
2018,8,2,10,30,945.0,95.0,1.5,20.2,913.0,986.71,717.31
2018,8,2,10,45,949.5,95.5,1.5,20.45,935.5,964.33,701.74
2018,8,2,11,0,954.0,96.0,1.5,20.7,958.0,938.55,684.14
2018,8,2,11,15,958.0,96.0,1.55,20.85,973.5,908.56,664.79
2018,8,2,11,30,962.0,96.0,1.6,21.0,989.0,875.43,643.33
2018,8,2,11,45,963.5,96.0,1.6,21.15,996.5,837.35,617.92
2018,8,2,12,0,965.0,96.0,1.6,21.3,1004.0,796.64,590.66
2018,8,2,12,15,963.5,97.0,1.65,21.3,1003.5,752.24,560.02
2018,8,2,12,30,962.0,98.0,1.7,21.3,1003.0,705.8,526.42
2018,8,2,12,45,959.0,99.5,1.7,21.3,995.0,657.03,489.83
2018,8,2,13,0,956.0,101.0,1.7,21.3,987.0,606.75,451.1
2018,8,2,13,15,954.0,99.5,1.75,21.15,971.5,553.49,409.53
2018,8,2,13,30,952.0,98.0,1.8,21.0,956.0,499.14,365.67
2018,8,2,13,45,949.0,96.5,1.8,20.9,933.5,443.5,319.17
2018,8,2,14,0,946.0,95.0,1.8,20.8,911.0,387.28,270.98
2018,8,2,14,15,941.5,93.0,1.8,20.55,881.5,329.91,221.38
2018,8,2,14,30,937.0,91.0,1.8,20.3,852.0,272.56,172.11
2018,8,2,14,45,931.0,88.5,1.8,20.05,816.5,214.85,125.08
2018,8,2,15,0,925.0,86.0,1.8,19.8,781.0,157.75,84.79
2018,8,2,15,15,914.0,84.0,1.8,19.8,739.0,101.52,58.1
2018,8,2,15,30,903.0,82.0,1.8,19.8,697.0,73.36,56.9
2018,8,2,15,45,892.0,79.0,1.75,19.15,651.5,71.6,55.75
2018,8,2,16,0,881.0,76.0,1.7,18.5,606.0,69.68,54.44
2018,8,2,16,15,867.0,72.0,1.7,18.05,557.0,66.88,52.34
2018,8,2,16,30,853.0,68.0,1.7,17.6,508.0,63.91,50.06
2018,8,2,16,45,831.0,64.5,1.7,17.15,456.0,60.99,47.82
2018,8,2,17,0,809.0,61.0,1.7,16.7,404.0,57.93,45.43
2018,8,2,17,15,746.5,61.5,1.65,16.1,345.0,51.61,40.14
2018,8,2,17,30,684.0,62.0,1.6,15.5,286.0,52.23,40.91
2018,8,2,17,45,603.5,58.0,1.6,14.85,230.0,45.22,34.83
2018,8,2,18,0,523.0,54.0,1.6,14.2,174.0,42.59,32.48
2018,8,2,18,15,411.0,47.0,1.5,13.65,126.5,37.48,27.7
2018,8,2,18,30,299.0,40.0,1.4,13.1,79.0,32.49,22.76
2018,8,2,18,45,198.5,27.0,1.3,12.5,48.0,20.99,10.88
2018,8,2,19,0,98.0,14.0,1.2,11.9,17.0,11.95,0.0
2018,8,2,19,15,49.0,7.0,1.15,11.6,8.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,8,3,5,15,62.0,8.5,0.9,9.4,11.0,7.26,0.0
2018,8,3,5,30,124.0,17.0,0.9,10.1,22.0,100.24,0.0
2018,8,3,5,45,231.5,31.5,0.95,10.8,57.0,257.72,197.8
2018,8,3,6,0,339.0,46.0,1.0,11.5,92.0,364.2,299.04
2018,8,3,6,15,409.5,58.0,0.95,12.05,137.5,449.24,370.37
2018,8,3,6,30,480.0,70.0,0.9,12.6,183.0,537.85,440.07
2018,8,3,6,45,523.5,81.5,0.9,13.15,232.5,605.05,489.94
2018,8,3,7,0,567.0,93.0,0.9,13.7,282.0,672.77,537.67
2018,8,3,7,15,600.0,102.0,0.85,14.3,332.5,727.84,573.29
2018,8,3,7,30,633.0,111.0,0.8,14.9,383.0,781.89,606.68
2018,8,3,7,45,654.5,121.0,0.8,15.5,433.0,824.57,631.8
2018,8,3,8,0,676.0,131.0,0.8,16.1,483.0,865.12,654.95
2018,8,3,8,15,693.0,139.0,0.8,16.8,530.5,896.41,671.23
2018,8,3,8,30,710.0,147.0,0.8,17.5,578.0,924.94,685.57
2018,8,3,8,45,720.0,156.5,0.8,18.2,622.0,945.15,694.41
2018,8,3,9,0,730.0,166.0,0.8,18.9,666.0,962.1,701.28
2018,8,3,9,15,764.0,160.5,0.85,19.6,712.0,982.97,711.72
2018,8,3,9,30,798.0,155.0,0.9,20.3,758.0,992.46,714.98
2018,8,3,9,45,834.0,145.0,0.9,21.0,801.0,1004.32,718.97
2018,8,3,10,0,870.0,135.0,0.9,21.7,844.0,1011.83,720.33
2018,8,3,10,15,875.5,137.0,0.95,22.25,872.5,986.07,702.71
2018,8,3,10,30,881.0,139.0,1.0,22.8,901.0,969.74,691.5
2018,8,3,10,45,884.5,141.0,1.05,23.3,922.5,948.19,677.08
2018,8,3,11,0,888.0,143.0,1.1,23.8,944.0,923.38,660.7
2018,8,3,11,15,889.5,145.0,1.15,24.15,958.5,893.73,641.65
2018,8,3,11,30,891.0,147.0,1.2,24.5,973.0,861.2,620.7
2018,8,3,11,45,891.0,148.5,1.25,24.9,980.0,824.4,596.77
2018,8,3,12,0,891.0,150.0,1.3,25.3,987.0,785.23,570.17
2018,8,3,12,15,890.5,149.5,1.35,25.5,986.0,742.06,540.17
2018,8,3,12,30,890.0,149.0,1.4,25.7,985.0,697.1,508.19
2018,8,3,12,45,887.5,148.5,1.45,25.9,976.0,649.32,473.38
2018,8,3,13,0,885.0,148.0,1.5,26.1,967.0,600.3,436.64
2018,8,3,13,15,878.5,148.5,1.5,26.2,950.0,548.89,396.98
2018,8,3,13,30,872.0,149.0,1.5,26.3,933.0,496.96,355.78
2018,8,3,13,45,863.5,149.0,1.55,26.4,909.0,440.68,310.56
2018,8,3,14,0,855.0,149.0,1.6,26.5,885.0,386.18,265.51
2018,8,3,14,15,844.0,148.5,1.6,26.4,854.0,331.07,219.6
2018,8,3,14,30,833.0,148.0,1.6,26.3,823.0,276.89,174.82
2018,8,3,14,45,819.0,146.5,1.6,26.2,785.5,222.71,132.5
2018,8,3,15,0,805.0,145.0,1.6,26.1,748.0,170.23,97.05
2018,8,3,15,15,790.5,141.5,1.6,26.1,706.5,118.35,73.09
2018,8,3,15,30,776.0,138.0,1.6,26.1,665.0,95.25,73.38
2018,8,3,15,45,755.0,134.5,1.6,25.5,618.0,86.11,66.28
2018,8,3,16,0,734.0,131.0,1.6,24.9,571.0,86.0,66.58
2018,8,3,16,15,708.0,126.0,1.6,24.35,521.0,84.77,65.93
2018,8,3,16,30,682.0,121.0,1.6,23.8,471.0,83.42,65.2
2018,8,3,16,45,651.0,114.5,1.6,23.2,420.0,80.84,63.44
2018,8,3,17,0,620.0,108.0,1.6,22.6,369.0,78.12,61.53
2018,8,3,17,15,581.5,99.5,1.55,21.7,318.0,73.63,58.13
2018,8,3,17,30,543.0,91.0,1.5,20.8,267.0,68.94,54.46
2018,8,3,17,45,490.5,80.0,1.45,19.85,217.5,61.89,48.59
2018,8,3,18,0,438.0,69.0,1.4,18.9,168.0,54.55,42.24
2018,8,3,18,15,364.0,56.0,1.35,18.0,124.0,42.78,31.75
2018,8,3,18,30,290.0,43.0,1.3,17.1,80.0,33.15,22.86
2018,8,3,18,45,187.5,28.0,1.25,16.25,48.0,21.74,10.84
2018,8,3,19,0,85.0,13.0,1.2,15.4,16.0,11.1,0.0
2018,8,3,19,15,42.5,6.5,1.1,14.95,8.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,8,4,5,15,38.0,7.0,0.6,10.8,8.5,0.0,0.0
2018,8,4,5,30,76.0,14.0,0.5,11.3,17.0,64.44,0.0
2018,8,4,5,45,160.0,30.5,0.45,11.8,48.5,203.04,152.5
2018,8,4,6,0,244.0,47.0,0.4,12.3,80.0,293.14,238.72
2018,8,4,6,15,314.0,62.0,0.4,12.9,123.5,375.22,308.11
2018,8,4,6,30,384.0,77.0,0.4,13.5,167.0,461.82,377.15
2018,8,4,6,45,439.0,89.0,0.45,14.1,216.0,534.55,431.9
2018,8,4,7,0,494.0,101.0,0.5,14.7,265.0,609.26,485.54
2018,8,4,7,15,536.5,110.0,0.55,15.65,315.5,669.53,525.75
2018,8,4,7,30,579.0,119.0,0.6,16.6,366.0,739.29,571.14
2018,8,4,7,45,613.5,125.5,0.65,17.55,417.0,789.64,601.48
2018,8,4,8,0,648.0,132.0,0.7,18.5,468.0,838.31,630.08
2018,8,4,8,15,675.5,137.0,0.75,19.4,517.5,876.23,651.05
2018,8,4,8,30,703.0,142.0,0.8,20.3,567.0,911.66,670.18
2018,8,4,8,45,726.0,144.0,0.9,21.25,612.5,936.24,682.94
2018,8,4,9,0,749.0,146.0,1.0,22.2,658.0,957.79,693.84
2018,8,4,9,15,785.0,139.0,1.05,22.8,704.5,971.73,700.0
2018,8,4,9,30,821.0,132.0,1.1,23.4,751.0,990.18,709.16
2018,8,4,9,45,860.5,119.0,1.15,24.0,794.5,989.15,706.17
2018,8,4,10,0,900.0,106.0,1.2,24.6,838.0,997.46,709.39
2018,8,4,10,15,908.5,106.0,1.3,25.0,867.5,985.61,701.44
2018,8,4,10,30,917.0,106.0,1.4,25.4,897.0,970.19,691.55
2018,8,4,10,45,924.5,105.5,1.45,25.8,920.5,949.83,677.85
2018,8,4,11,0,932.0,105.0,1.5,26.2,944.0,926.03,662.08
2018,8,4,11,15,936.0,105.0,1.55,26.45,959.5,896.35,642.98
2018,8,4,11,30,940.0,105.0,1.6,26.7,975.0,863.59,621.87
2018,8,4,11,45,943.0,104.5,1.65,26.95,983.0,826.69,597.96
2018,8,4,12,0,946.0,104.0,1.7,27.2,991.0,787.11,572.14
2018,8,4,12,15,949.5,102.0,1.75,27.15,992.0,744.15,542.76
2018,8,4,12,30,953.0,100.0,1.8,27.1,993.0,698.89,510.68
2018,8,4,12,45,956.0,97.0,1.85,27.0,986.5,650.41,475.48
2018,8,4,13,0,959.0,94.0,1.9,26.9,980.0,600.03,437.75
2018,8,4,13,15,957.5,93.5,1.95,26.7,965.5,547.55,397.33
2018,8,4,13,30,956.0,93.0,2.0,26.5,951.0,493.89,354.59
2018,8,4,13,45,953.5,91.5,2.0,26.25,929.0,438.13,308.83
2018,8,4,14,0,951.0,90.0,2.0,26.0,907.0,381.73,261.34
2018,8,4,14,15,945.0,90.0,2.05,25.65,878.0,324.93,213.11
2018,8,4,14,30,939.0,90.0,2.1,25.3,849.0,268.25,165.37
2018,8,4,14,45,931.0,88.5,2.1,24.9,813.0,210.61,119.62
2018,8,4,15,0,923.0,87.0,2.1,24.5,777.0,153.79,81.07
2018,8,4,15,15,912.5,85.5,2.1,24.5,735.5,97.87,56.53
2018,8,4,15,30,902.0,84.0,2.1,24.5,694.0,74.61,56.87
2018,8,4,15,45,887.5,82.5,2.05,23.55,648.0,73.75,56.56
2018,8,4,16,0,873.0,81.0,2.0,22.6,602.0,72.78,56.16
2018,8,4,16,15,854.0,78.5,1.95,22.05,552.0,70.97,54.96
2018,8,4,16,30,835.0,76.0,1.9,21.5,502.0,61.09,46.87
2018,8,4,16,45,810.0,72.5,1.85,20.95,449.5,59.12,45.49
2018,8,4,17,0,785.0,69.0,1.8,20.4,397.0,57.07,44.01
2018,8,4,17,15,748.0,65.0,1.75,19.65,343.5,54.44,42.02
2018,8,4,17,30,711.0,61.0,1.7,18.9,290.0,51.78,39.94
2018,8,4,17,45,655.0,56.0,1.6,18.15,237.5,48.11,36.87
2018,8,4,18,0,599.0,51.0,1.5,17.4,185.0,40.82,30.45
2018,8,4,18,15,510.5,44.0,1.4,16.65,137.0,35.63,25.67
2018,8,4,18,30,422.0,37.0,1.3,15.9,89.0,30.49,20.64
2018,8,4,18,45,274.5,25.5,1.15,15.1,53.5,21.18,10.0
2018,8,4,19,0,127.0,14.0,1.0,14.3,18.0,11.95,0.0
2018,8,4,19,15,63.5,7.0,0.95,13.95,9.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,8,5,5,15,84.5,8.5,0.75,10.1,11.5,0.0,0.0
2018,8,5,5,30,169.0,17.0,0.8,10.8,23.0,131.12,0.0
2018,8,5,5,45,310.5,26.5,0.8,11.45,59.5,307.1,228.9
2018,8,5,6,0,452.0,36.0,0.8,12.1,96.0,441.11,356.1
2018,8,5,6,15,535.5,43.0,0.8,12.7,144.5,532.94,431.62
2018,8,5,6,30,619.0,50.0,0.8,13.3,193.0,622.39,500.41
2018,8,5,6,45,672.0,54.5,0.85,13.85,245.5,693.47,552.17
2018,8,5,7,0,725.0,59.0,0.9,14.4,298.0,765.07,601.59
2018,8,5,7,15,761.0,63.0,0.9,15.0,352.0,820.34,636.43
2018,8,5,7,30,797.0,67.0,0.9,15.6,406.0,874.49,669.19
2018,8,5,7,45,823.0,70.0,0.9,16.15,459.0,916.01,692.51
2018,8,5,8,0,849.0,73.0,0.9,16.7,512.0,944.26,706.67
2018,8,5,8,15,868.0,75.5,0.95,17.35,562.5,973.22,721.96
2018,8,5,8,30,887.0,78.0,1.0,18.0,613.0,999.28,735.24
2018,8,5,8,45,900.5,80.5,1.0,18.65,659.5,1016.62,741.94
2018,8,5,9,0,914.0,83.0,1.0,19.3,706.0,1030.53,746.66
2018,8,5,9,15,920.5,87.0,1.05,19.85,747.0,1035.58,747.3
2018,8,5,9,30,927.0,91.0,1.1,20.4,788.0,1036.89,745.88
2018,8,5,9,45,931.0,95.5,1.1,20.9,823.5,1032.48,740.29
2018,8,5,10,0,935.0,100.0,1.1,21.4,859.0,1024.28,732.6
2018,8,5,10,15,940.0,102.0,1.15,21.8,888.5,1010.63,722.98
2018,8,5,10,30,945.0,104.0,1.2,22.2,918.0,993.35,711.25
2018,8,5,10,45,948.5,106.0,1.3,22.6,941.0,971.1,697.32
2018,8,5,11,0,952.0,108.0,1.4,23.0,964.0,945.4,681.16
2018,8,5,11,15,954.0,109.5,1.45,23.3,979.0,914.62,661.24
2018,8,5,11,30,956.0,111.0,1.5,23.6,994.0,880.75,639.27
2018,8,5,11,45,955.5,112.5,1.55,23.9,1001.0,842.02,614.02
2018,8,5,12,0,955.0,114.0,1.6,24.2,1008.0,800.76,586.91
2018,8,5,12,15,960.5,110.5,1.65,24.35,1009.5,757.26,556.38
2018,8,5,12,30,966.0,107.0,1.7,24.5,1011.0,711.32,523.31
2018,8,5,12,45,972.0,102.0,1.7,24.7,1005.0,662.24,486.66
2018,8,5,13,0,978.0,97.0,1.7,24.9,999.0,610.99,447.42
2018,8,5,13,15,975.0,96.5,1.7,24.95,983.0,556.65,404.96
2018,8,5,13,30,972.0,96.0,1.7,25.0,967.0,501.25,360.39
2018,8,5,13,45,967.0,95.5,1.7,25.1,943.0,444.23,313.25
2018,8,5,14,0,962.0,95.0,1.7,25.2,919.0,386.79,264.67
2018,8,5,14,15,956.0,93.5,1.7,25.1,888.5,328.21,214.88
2018,8,5,14,30,950.0,92.0,1.7,25.0,858.0,269.78,165.75
2018,8,5,14,45,941.5,90.5,1.75,24.9,821.0,211.32,119.57
2018,8,5,15,0,933.0,89.0,1.8,24.8,784.0,153.74,80.96
2018,8,5,15,15,921.5,87.5,1.8,24.8,741.5,97.11,57.0
2018,8,5,15,30,910.0,86.0,1.8,24.8,699.0,76.02,57.96
2018,8,5,15,45,895.5,83.0,1.8,24.3,651.5,74.23,56.79
2018,8,5,16,0,881.0,80.0,1.8,23.8,604.0,72.29,55.47
2018,8,5,16,15,861.5,77.5,1.75,23.3,553.5,70.44,54.23
2018,8,5,16,30,842.0,75.0,1.7,22.8,503.0,60.54,46.16
2018,8,5,16,45,815.5,72.0,1.7,22.35,450.0,58.88,45.02
2018,8,5,17,0,789.0,69.0,1.7,21.9,397.0,57.17,43.82
2018,8,5,17,15,750.5,65.0,1.6,21.1,342.5,54.52,41.84
2018,8,5,17,30,712.0,61.0,1.5,20.3,288.0,51.84,39.77
2018,8,5,17,45,656.0,55.5,1.45,19.45,235.0,47.76,36.36
2018,8,5,18,0,600.0,50.0,1.4,18.6,182.0,40.08,29.63
2018,8,5,18,15,508.5,43.0,1.3,17.65,134.5,34.85,24.85
2018,8,5,18,30,417.0,36.0,1.2,16.7,87.0,29.68,19.81
2018,8,5,18,45,269.0,25.0,1.05,15.75,52.0,20.8,9.08
2018,8,5,19,0,121.0,14.0,0.9,14.8,17.0,11.95,0.0
2018,8,5,19,15,60.5,7.0,0.9,14.3,8.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,8,6,5,15,17.0,4.5,0.6,9.45,5.0,0.0,0.0
2018,8,6,5,30,34.0,9.0,0.6,10.0,10.0,31.12,0.0
2018,8,6,5,45,79.5,25.0,0.55,10.55,33.5,112.48,80.86
2018,8,6,6,0,125.0,41.0,0.5,11.1,57.0,172.53,141.2
2018,8,6,6,15,167.5,63.5,0.45,11.55,95.5,241.24,200.86
2018,8,6,6,30,210.0,86.0,0.4,12.0,134.0,310.11,258.17
2018,8,6,6,45,243.0,108.5,0.4,12.5,177.5,371.48,306.95
2018,8,6,7,0,276.0,131.0,0.4,13.0,221.0,433.14,353.84
2018,8,6,7,15,306.0,152.0,0.4,13.75,268.0,490.01,394.78
2018,8,6,7,30,336.0,173.0,0.4,14.5,315.0,546.75,434.03
2018,8,6,7,45,359.0,192.0,0.45,15.3,361.5,593.56,465.13
2018,8,6,8,0,382.0,211.0,0.5,16.1,408.0,639.43,494.84
2018,8,6,8,15,404.0,227.5,0.55,17.05,454.0,679.94,519.87
2018,8,6,8,30,426.0,244.0,0.6,18.0,500.0,739.45,556.86
2018,8,6,8,45,444.0,257.5,0.65,18.95,542.5,769.38,573.35
2018,8,6,9,0,462.0,271.0,0.7,19.9,585.0,797.02,588.49
2018,8,6,9,15,497.0,273.0,0.75,20.75,629.5,827.1,605.89
2018,8,6,9,30,532.0,275.0,0.8,21.6,674.0,854.44,621.27
2018,8,6,9,45,570.0,270.0,0.9,22.45,716.0,874.4,632.83
2018,8,6,10,0,608.0,265.0,1.0,23.3,758.0,895.1,644.74
2018,8,6,10,15,615.5,271.5,1.05,23.9,786.0,890.29,639.54
2018,8,6,10,30,623.0,278.0,1.1,24.5,814.0,882.23,632.65
2018,8,6,10,45,627.5,283.5,1.15,25.1,835.0,867.31,621.44
2018,8,6,11,0,632.0,289.0,1.2,25.7,856.0,849.36,608.36
2018,8,6,11,15,637.5,291.0,1.3,26.1,871.0,826.35,593.15
2018,8,6,11,30,643.0,293.0,1.4,26.5,886.0,800.59,575.93
2018,8,6,11,45,646.5,293.5,1.45,26.9,894.0,769.47,554.41
2018,8,6,12,0,650.0,294.0,1.5,27.3,902.0,736.18,531.16
2018,8,6,12,15,688.5,270.0,1.55,27.5,913.5,705.85,510.53
2018,8,6,12,30,727.0,246.0,1.6,27.7,925.0,671.32,486.31
2018,8,6,12,45,777.0,213.5,1.65,27.9,933.5,632.96,458.74
2018,8,6,13,0,827.0,181.0,1.7,28.1,942.0,590.37,427.02
2018,8,6,13,15,827.5,177.0,1.75,28.1,927.5,539.83,388.57
2018,8,6,13,30,828.0,173.0,1.8,28.1,913.0,488.37,348.22
2018,8,6,13,45,827.5,168.0,1.8,28.1,891.5,435.05,305.15
2018,8,6,14,0,827.0,163.0,1.8,28.1,870.0,381.27,260.7
2018,8,6,14,15,825.0,158.0,1.85,27.9,842.5,326.77,215.47
2018,8,6,14,30,823.0,153.0,1.9,27.7,815.0,272.32,170.68
2018,8,6,14,45,820.0,146.5,1.9,27.55,781.0,216.93,127.64
2018,8,6,15,0,817.0,140.0,1.9,27.4,747.0,162.08,91.16
2018,8,6,15,15,802.5,136.5,1.9,27.4,704.5,109.41,69.01
2018,8,6,15,30,788.0,133.0,1.9,27.4,662.0,92.63,70.92
2018,8,6,15,45,778.0,125.5,1.9,26.75,617.5,89.78,69.01
2018,8,6,16,0,768.0,118.0,1.9,26.1,573.0,86.65,66.84
2018,8,6,16,15,756.5,110.0,1.85,25.55,525.5,75.49,57.93
2018,8,6,16,30,745.0,102.0,1.8,25.0,478.0,71.87,55.26
2018,8,6,16,45,721.0,95.0,1.75,24.5,427.0,68.46,52.72
2018,8,6,17,0,697.0,88.0,1.7,24.0,376.0,64.84,49.96
2018,8,6,17,15,656.0,82.0,1.6,23.05,323.0,61.56,47.53
2018,8,6,17,30,615.0,76.0,1.5,22.1,270.0,58.19,44.93
2018,8,6,17,45,556.5,68.0,1.4,21.1,219.0,53.0,40.64
2018,8,6,18,0,498.0,60.0,1.3,20.1,168.0,47.7,36.04
2018,8,6,18,15,403.5,50.0,1.2,19.05,122.0,40.39,29.45
2018,8,6,18,30,309.0,40.0,1.1,18.0,76.0,32.99,22.41
2018,8,6,18,45,190.0,25.5,1.0,16.95,44.5,19.86,7.6
2018,8,6,19,0,71.0,11.0,0.9,15.9,13.0,9.39,0.0
2018,8,6,19,15,35.5,5.5,0.85,15.45,6.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,7,5,15,23.5,5.0,0.65,10.1,5.5,0.0,0.0
2018,8,7,5,30,47.0,10.0,0.6,10.6,11.0,40.9,0.0
2018,8,7,5,45,117.0,27.0,0.6,11.1,39.5,161.65,115.01
2018,8,7,6,0,187.0,44.0,0.6,11.6,68.0,245.26,200.1
2018,8,7,6,15,249.5,62.5,0.6,12.1,110.0,324.33,268.44
2018,8,7,6,30,312.0,81.0,0.6,12.6,152.0,406.9,336.2
2018,8,7,6,45,362.0,97.0,0.6,13.1,199.5,478.03,391.64
2018,8,7,7,0,412.0,113.0,0.6,13.6,247.0,550.85,445.66
2018,8,7,7,15,452.5,126.0,0.65,14.25,297.0,612.04,488.87
2018,8,7,7,30,493.0,139.0,0.7,14.9,347.0,673.35,530.38
2018,8,7,7,45,525.5,150.0,0.75,15.6,397.0,723.99,562.91
2018,8,7,8,0,558.0,161.0,0.8,16.3,447.0,773.52,593.92
2018,8,7,8,15,584.5,169.5,0.8,16.9,495.5,812.49,616.49
2018,8,7,8,30,611.0,178.0,0.8,17.5,544.0,858.02,643.11
2018,8,7,8,45,633.0,185.0,0.85,18.15,590.0,886.95,658.96
2018,8,7,9,0,655.0,192.0,0.9,18.8,636.0,912.87,672.96
2018,8,7,9,15,662.5,201.5,0.9,19.35,674.0,923.62,676.52
2018,8,7,9,30,670.0,211.0,0.9,19.9,712.0,931.07,678.28
2018,8,7,9,45,671.5,222.0,0.95,20.45,744.5,930.74,676.16
2018,8,7,10,0,673.0,233.0,1.0,21.0,777.0,927.07,671.94
2018,8,7,10,15,680.0,238.5,1.05,21.3,805.0,920.0,666.33
2018,8,7,10,30,687.0,244.0,1.1,21.6,833.0,909.6,658.67
2018,8,7,10,45,690.5,248.5,1.15,21.9,854.0,891.77,646.27
2018,8,7,11,0,694.0,253.0,1.2,22.2,875.0,870.88,631.92
2018,8,7,11,15,697.0,256.5,1.25,22.25,889.5,845.72,615.3
2018,8,7,11,30,700.0,260.0,1.3,22.3,904.0,817.78,596.68
2018,8,7,11,45,700.0,262.5,1.35,22.3,911.0,784.1,574.06
2018,8,7,12,0,700.0,265.0,1.4,22.3,918.0,748.3,549.61
2018,8,7,12,15,715.5,255.0,1.4,22.3,922.5,711.34,523.72
2018,8,7,12,30,731.0,245.0,1.4,22.3,927.0,671.86,495.43
2018,8,7,12,45,749.0,232.0,1.45,22.3,925.5,629.19,464.54
2018,8,7,13,0,767.0,219.0,1.5,22.3,924.0,584.1,430.84
2018,8,7,13,15,763.0,217.0,1.5,22.2,908.0,533.89,392.14
2018,8,7,13,30,759.0,215.0,1.5,22.1,892.0,483.32,352.05
2018,8,7,13,45,753.5,212.5,1.5,22.05,870.0,431.67,310.01
2018,8,7,14,0,748.0,210.0,1.5,22.0,848.0,380.22,267.17
2018,8,7,14,15,739.5,206.0,1.5,21.8,818.0,327.36,223.08
2018,8,7,14,30,731.0,202.0,1.5,21.6,788.0,275.42,180.22
2018,8,7,14,45,720.0,197.5,1.5,21.4,753.0,223.9,140.17
2018,8,7,15,0,709.0,193.0,1.5,21.2,718.0,173.95,107.01
2018,8,7,15,15,689.5,188.5,1.5,21.2,675.0,125.44,86.28
2018,8,7,15,30,670.0,184.0,1.5,21.2,632.0,112.9,89.6
2018,8,7,15,45,637.0,179.0,1.5,20.6,581.0,112.96,90.15
2018,8,7,16,0,604.0,174.0,1.5,20.0,530.0,112.98,90.67
2018,8,7,16,15,571.0,165.5,1.45,19.55,478.5,109.45,88.16
2018,8,7,16,30,538.0,157.0,1.4,19.1,427.0,105.61,85.39
2018,8,7,16,45,509.0,143.0,1.4,18.6,376.5,98.1,79.47
2018,8,7,17,0,480.0,129.0,1.4,18.1,326.0,90.2,73.13
2018,8,7,17,15,448.0,114.0,1.3,17.45,277.5,81.2,65.76
2018,8,7,17,30,416.0,99.0,1.2,16.8,229.0,71.8,57.87
2018,8,7,17,45,371.0,84.0,1.15,16.1,184.0,61.89,49.33
2018,8,7,18,0,326.0,69.0,1.1,15.4,139.0,51.62,40.21
2018,8,7,18,15,248.0,54.0,1.05,14.7,99.0,40.84,30.38
2018,8,7,18,30,170.0,39.0,1.0,14.0,59.0,29.81,20.02
2018,8,7,18,45,100.0,23.5,0.9,13.3,34.0,18.52,5.96
2018,8,7,19,0,30.0,8.0,0.8,12.6,9.0,6.83,0.0
2018,8,7,19,15,15.0,4.0,0.8,12.35,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,8,8,5,15,42.5,6.5,0.65,9.8,7.5,0.0,0.0
2018,8,8,5,30,85.0,13.0,0.6,10.5,15.0,69.57,0.0
2018,8,8,5,45,196.5,27.5,0.55,11.15,47.5,219.86,153.73
2018,8,8,6,0,308.0,42.0,0.5,11.8,80.0,335.4,271.98
2018,8,8,6,15,390.5,53.5,0.5,12.45,125.5,427.63,349.47
2018,8,8,6,30,473.0,65.0,0.5,13.1,171.0,524.8,425.65
2018,8,8,6,45,532.0,73.5,0.45,13.7,222.0,601.65,481.65
2018,8,8,7,0,591.0,82.0,0.4,14.3,273.0,679.76,535.25
2018,8,8,7,15,633.5,89.0,0.4,14.95,326.0,741.44,575.02
2018,8,8,7,30,676.0,96.0,0.4,15.6,379.0,802.54,612.83
2018,8,8,7,45,709.5,100.0,0.4,16.25,431.5,850.0,640.08
2018,8,8,8,0,743.0,104.0,0.4,16.9,484.0,895.65,665.51
2018,8,8,8,15,767.0,108.0,0.4,17.7,534.5,923.19,678.28
2018,8,8,8,30,791.0,112.0,0.4,18.5,585.0,954.98,693.83
2018,8,8,8,45,810.0,115.0,0.45,19.3,632.0,977.5,704.42
2018,8,8,9,0,829.0,118.0,0.5,20.1,679.0,996.69,713.1
2018,8,8,9,15,827.0,128.0,0.55,20.8,716.5,999.27,711.92
2018,8,8,9,30,825.0,138.0,0.6,21.5,754.0,998.09,708.87
2018,8,8,9,45,815.5,151.5,0.65,22.15,784.5,989.5,701.61
2018,8,8,10,0,806.0,165.0,0.7,22.8,815.0,977.19,692.32
2018,8,8,10,15,816.5,165.5,0.75,23.3,844.5,967.6,685.28
2018,8,8,10,30,827.0,166.0,0.8,23.8,874.0,954.4,676.08
2018,8,8,10,45,836.0,166.0,0.9,24.25,897.5,935.78,664.68
2018,8,8,11,0,845.0,166.0,1.0,24.7,921.0,913.69,651.1
2018,8,8,11,15,850.5,165.5,1.0,25.0,936.5,884.8,631.94
2018,8,8,11,30,856.0,165.0,1.0,25.3,952.0,852.86,610.94
2018,8,8,11,45,860.0,164.5,1.05,25.55,960.5,816.87,587.7
2018,8,8,12,0,864.0,164.0,1.1,25.8,969.0,778.26,561.55
2018,8,8,12,15,866.0,162.5,1.15,25.95,969.0,735.05,531.94
2018,8,8,12,30,868.0,161.0,1.2,26.1,969.0,689.83,500.18
2018,8,8,12,45,868.5,159.0,1.2,26.25,961.5,641.54,464.97
2018,8,8,13,0,869.0,157.0,1.2,26.4,954.0,591.81,427.76
2018,8,8,13,15,867.0,155.0,1.25,26.4,938.5,539.59,388.21
2018,8,8,13,30,865.0,153.0,1.3,26.4,923.0,486.55,346.69
2018,8,8,13,45,861.5,150.0,1.3,26.45,900.0,431.6,302.22
2018,8,8,14,0,858.0,147.0,1.3,26.5,877.0,376.4,256.51
2018,8,8,14,15,851.5,144.0,1.3,26.3,847.0,320.34,209.97
2018,8,8,14,30,845.0,141.0,1.3,26.1,817.0,264.76,164.38
2018,8,8,14,45,836.0,137.0,1.3,25.95,780.5,208.82,121.41
2018,8,8,15,0,827.0,133.0,1.3,25.8,744.0,154.04,86.04
2018,8,8,15,15,812.5,130.5,1.3,25.8,702.0,101.41,65.98
2018,8,8,15,30,798.0,128.0,1.3,25.8,660.0,89.83,69.08
2018,8,8,15,45,780.5,123.5,1.3,25.1,613.5,88.75,68.62
2018,8,8,16,0,763.0,119.0,1.3,24.4,567.0,79.6,61.43
2018,8,8,16,15,740.5,113.5,1.3,23.8,517.0,77.74,60.26
2018,8,8,16,30,718.0,108.0,1.3,23.2,467.0,75.73,58.95
2018,8,8,16,45,686.5,102.5,1.25,22.6,415.0,73.45,57.39
2018,8,8,17,0,655.0,97.0,1.2,22.0,363.0,71.07,55.72
2018,8,8,17,15,605.0,90.0,1.15,21.0,309.0,67.26,52.87
2018,8,8,17,30,555.0,83.0,1.1,20.0,255.0,63.35,49.82
2018,8,8,17,45,494.5,73.0,1.1,19.05,204.5,56.82,44.31
2018,8,8,18,0,434.0,63.0,1.1,18.1,154.0,50.07,38.39
2018,8,8,18,15,329.0,50.5,1.0,17.25,108.5,38.67,28.13
2018,8,8,18,30,224.0,38.0,0.9,16.4,63.0,29.26,19.23
2018,8,8,18,45,132.5,23.0,0.8,15.5,36.0,17.86,4.28
2018,8,8,19,0,41.0,8.0,0.7,14.6,9.0,6.83,0.0
2018,8,8,19,15,20.5,4.0,0.7,14.2,4.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,8,9,5,15,36.5,6.0,0.6,10.0,7.0,0.0,0.0
2018,8,9,5,30,73.0,12.0,0.5,10.5,14.0,60.41,0.0
2018,8,9,5,45,175.0,27.0,0.45,10.95,45.0,202.22,136.8
2018,8,9,6,0,277.0,42.0,0.4,11.4,76.0,311.95,252.82
2018,8,9,6,15,357.5,55.0,0.4,12.1,120.5,400.2,327.9
2018,8,9,6,30,438.0,68.0,0.4,12.8,165.0,498.02,405.08
2018,8,9,6,45,497.0,78.0,0.35,13.45,215.5,575.84,462.18
2018,8,9,7,0,556.0,88.0,0.3,14.1,266.0,654.97,516.87
2018,8,9,7,15,599.5,95.5,0.35,15.05,318.5,717.56,557.76
2018,8,9,7,30,643.0,103.0,0.4,16.0,371.0,779.58,596.73
2018,8,9,7,45,676.5,108.0,0.45,17.0,422.5,827.84,624.92
2018,8,9,8,0,710.0,113.0,0.5,18.0,474.0,874.3,651.3
2018,8,9,8,15,735.0,117.5,0.5,18.85,524.0,909.56,669.16
2018,8,9,8,30,760.0,122.0,0.5,19.7,574.0,942.19,685.14
2018,8,9,8,45,780.5,125.0,0.55,20.55,621.0,958.65,691.85
2018,8,9,9,0,801.0,128.0,0.6,21.4,668.0,979.26,701.45
2018,8,9,9,15,810.5,133.0,0.65,22.15,708.5,987.6,703.69
2018,8,9,9,30,820.0,138.0,0.7,22.9,749.0,992.37,704.04
2018,8,9,9,45,825.0,144.5,0.75,23.65,784.0,990.66,700.61
2018,8,9,10,0,830.0,151.0,0.8,24.4,819.0,985.28,695.16
2018,8,9,10,15,840.0,152.0,0.85,24.9,849.0,975.39,687.8
2018,8,9,10,30,850.0,153.0,0.9,25.4,879.0,961.86,678.36
2018,8,9,10,45,858.0,153.0,0.95,25.95,902.5,941.91,664.96
2018,8,9,11,0,866.0,153.0,1.0,26.5,926.0,918.51,649.53
2018,8,9,11,15,872.0,153.0,1.0,26.8,942.0,879.54,624.2
2018,8,9,11,30,878.0,153.0,1.0,27.1,958.0,848.97,604.31
2018,8,9,11,45,882.0,152.5,1.05,27.45,966.5,813.57,581.75
2018,8,9,12,0,886.0,152.0,1.1,27.8,975.0,775.59,556.01
2018,8,9,12,15,877.5,157.5,1.15,27.95,972.5,731.2,525.53
2018,8,9,12,30,869.0,163.0,1.2,28.1,970.0,690.49,496.63
2018,8,9,12,45,855.5,169.5,1.2,28.25,958.0,640.4,460.29
2018,8,9,13,0,842.0,176.0,1.2,28.4,946.0,589.9,422.8
2018,8,9,13,15,838.5,174.5,1.25,28.35,930.0,538.3,384.17
2018,8,9,13,30,835.0,173.0,1.3,28.3,914.0,486.09,343.76
2018,8,9,13,45,830.0,170.5,1.3,28.3,891.0,432.2,300.64
2018,8,9,14,0,825.0,168.0,1.3,28.3,868.0,378.28,256.5
2018,8,9,14,15,817.5,164.5,1.3,28.1,837.5,323.19,211.34
2018,8,9,14,30,810.0,161.0,1.3,27.9,807.0,268.75,167.33
2018,8,9,14,45,798.5,157.5,1.3,27.7,770.0,214.58,126.49
2018,8,9,15,0,787.0,154.0,1.3,27.5,733.0,161.91,93.38
2018,8,9,15,15,771.5,150.0,1.3,27.5,690.5,100.73,66.87
2018,8,9,15,30,756.0,146.0,1.3,27.5,648.0,91.47,69.94
2018,8,9,15,45,738.0,140.5,1.25,26.8,602.0,90.44,69.52
2018,8,9,16,0,720.0,135.0,1.2,26.1,556.0,89.25,68.97
2018,8,9,16,15,696.5,129.0,1.2,25.55,506.5,87.48,67.91
2018,8,9,16,30,673.0,123.0,1.2,25.0,457.0,85.57,66.73
2018,8,9,16,45,641.5,115.5,1.15,24.45,405.5,82.32,64.41
2018,8,9,17,0,610.0,108.0,1.1,23.9,354.0,78.88,61.89
2018,8,9,17,15,567.0,98.5,1.05,22.95,302.0,73.57,57.82
2018,8,9,17,30,524.0,89.0,1.0,22.0,250.0,68.03,53.42
2018,8,9,17,45,465.5,78.0,0.95,21.1,200.5,58.47,45.34
2018,8,9,18,0,407.0,67.0,0.9,20.2,151.0,50.75,38.61
2018,8,9,18,15,325.0,52.5,0.8,19.15,107.5,40.16,29.13
2018,8,9,18,30,243.0,38.0,0.7,18.1,64.0,29.34,19.03
2018,8,9,18,45,145.0,22.5,0.65,17.0,36.0,17.51,2.5
2018,8,9,19,0,47.0,7.0,0.6,15.9,8.0,5.97,0.0
2018,8,9,19,15,23.5,3.5,0.6,15.55,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,0.55,14.85,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.45,12.55,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,8,10,5,15,49.0,6.5,0.5,11.4,7.5,0.0,0.0
2018,8,10,5,30,98.0,13.0,0.5,12.0,15.0,78.38,0.0
2018,8,10,5,45,220.5,25.5,0.45,12.55,47.0,231.02,149.69
2018,8,10,6,0,343.0,38.0,0.4,13.1,79.0,357.98,286.72
2018,8,10,6,15,424.5,48.5,0.4,13.8,124.5,449.17,362.78
2018,8,10,6,30,506.0,59.0,0.4,14.5,170.0,545.01,437.09
2018,8,10,6,45,559.0,66.5,0.45,15.2,219.5,615.86,489.06
2018,8,10,7,0,612.0,74.0,0.5,15.9,269.0,687.71,539.06
2018,8,10,7,15,652.0,80.0,0.5,16.95,321.0,746.02,575.59
2018,8,10,7,30,692.0,86.0,0.5,18.0,373.0,803.68,610.04
2018,8,10,7,45,721.5,90.5,0.55,19.0,424.5,848.06,635.28
2018,8,10,8,0,751.0,95.0,0.6,20.0,476.0,884.73,654.97
2018,8,10,8,15,774.0,98.5,0.65,20.75,525.5,917.7,672.6
2018,8,10,8,30,797.0,102.0,0.7,21.5,575.0,947.87,688.26
2018,8,10,8,45,815.0,104.5,0.75,22.3,621.0,968.75,697.85
2018,8,10,9,0,833.0,107.0,0.8,23.1,667.0,986.35,705.52
2018,8,10,9,15,841.5,112.0,0.85,23.7,707.5,993.93,707.64
2018,8,10,9,30,850.0,117.0,0.9,24.3,748.0,997.87,707.8
2018,8,10,9,45,854.5,121.5,0.95,24.9,782.0,981.37,695.54
2018,8,10,10,0,859.0,126.0,1.0,25.5,816.0,973.66,689.13
2018,8,10,10,15,866.5,128.0,1.05,25.85,845.5,962.74,681.41
2018,8,10,10,30,874.0,130.0,1.1,26.2,875.0,948.3,671.64
2018,8,10,10,45,879.5,131.0,1.2,26.55,897.5,927.62,658.87
2018,8,10,11,0,885.0,132.0,1.3,26.9,920.0,903.64,643.99
2018,8,10,11,15,888.0,133.0,1.3,27.1,935.0,874.36,624.73
2018,8,10,11,30,891.0,134.0,1.3,27.3,950.0,842.13,603.63
2018,8,10,11,45,891.5,135.5,1.35,27.55,957.0,805.62,580.2
2018,8,10,12,0,892.0,137.0,1.4,27.8,964.0,766.67,553.9
2018,8,10,12,15,891.0,137.0,1.45,27.9,963.0,723.31,523.83
2018,8,10,12,30,890.0,137.0,1.5,28.0,962.0,678.11,491.72
2018,8,10,12,45,886.0,138.0,1.55,28.1,953.0,630.25,456.82
2018,8,10,13,0,882.0,139.0,1.6,28.2,944.0,581.18,420.01
2018,8,10,13,15,876.5,139.5,1.6,28.1,927.5,530.05,380.65
2018,8,10,13,30,871.0,140.0,1.6,28.0,911.0,478.27,339.6
2018,8,10,13,45,863.0,139.5,1.6,27.9,887.0,424.47,295.96
2018,8,10,14,0,855.0,139.0,1.6,27.8,863.0,365.73,247.83
2018,8,10,14,15,844.5,138.0,1.6,27.55,831.5,310.12,201.74
2018,8,10,14,30,834.0,137.0,1.6,27.3,800.0,255.4,157.11
2018,8,10,14,45,820.5,135.5,1.6,27.05,763.0,201.0,115.97
2018,8,10,15,0,807.0,134.0,1.6,26.8,726.0,148.26,83.2
2018,8,10,15,15,792.0,131.5,1.6,26.8,684.5,96.69,74.19
2018,8,10,15,30,777.0,129.0,1.6,26.8,643.0,90.4,69.32
2018,8,10,15,45,755.5,126.0,1.6,26.0,596.5,81.96,62.8
2018,8,10,16,0,734.0,123.0,1.6,25.2,550.0,81.92,63.21
2018,8,10,16,15,706.5,119.0,1.55,24.6,500.0,81.1,62.91
2018,8,10,16,30,679.0,115.0,1.5,24.0,450.0,80.24,62.58
2018,8,10,16,45,645.0,108.5,1.45,23.4,398.5,77.45,60.62
2018,8,10,17,0,611.0,102.0,1.4,22.8,347.0,74.53,58.52
2018,8,10,17,15,568.5,93.5,1.35,21.95,296.0,69.85,54.9
2018,8,10,17,30,526.0,85.0,1.3,21.1,245.0,64.97,51.0
2018,8,10,17,45,466.5,75.0,1.25,20.25,196.5,58.55,45.58
2018,8,10,18,0,407.0,65.0,1.2,19.4,148.0,49.34,37.49
2018,8,10,18,15,323.0,51.5,1.1,18.6,105.5,39.43,28.52
2018,8,10,18,30,239.0,38.0,1.0,17.8,63.0,29.34,18.92
2018,8,10,18,45,141.5,23.0,0.9,17.05,35.5,17.9,0.58
2018,8,10,19,0,44.0,8.0,0.8,16.3,8.0,6.83,0.0
2018,8,10,19,15,22.0,4.0,0.8,15.9,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.45,11.9,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.4,11.45,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.45,11.4,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,8,11,5,15,29.0,5.5,0.6,11.8,6.0,0.0,0.0
2018,8,11,5,30,58.0,11.0,0.6,12.3,12.0,49.17,0.0
2018,8,11,5,45,152.5,27.0,0.65,12.8,42.0,183.88,112.62
2018,8,11,6,0,247.0,43.0,0.7,13.3,72.0,291.54,234.58
2018,8,11,6,15,325.0,57.0,0.7,13.95,115.0,377.54,309.06
2018,8,11,6,30,403.0,71.0,0.7,14.6,158.0,469.22,382.82
2018,8,11,6,45,458.5,82.0,0.65,15.2,206.5,541.19,436.84
2018,8,11,7,0,514.0,93.0,0.6,15.8,255.0,621.84,494.11
2018,8,11,7,15,554.0,102.0,0.65,16.55,305.5,682.15,534.65
2018,8,11,7,30,594.0,111.0,0.7,17.3,356.0,741.77,573.31
2018,8,11,7,45,622.5,119.0,0.75,18.05,406.0,788.05,601.51
2018,8,11,8,0,651.0,127.0,0.8,18.8,456.0,832.48,627.87
2018,8,11,8,15,674.0,134.0,0.85,19.45,504.5,868.1,648.08
2018,8,11,8,30,697.0,141.0,0.9,20.1,553.0,901.11,666.42
2018,8,11,8,45,713.5,147.0,0.95,20.75,598.0,923.57,677.77
2018,8,11,9,0,730.0,153.0,1.0,21.4,643.0,942.91,687.25
2018,8,11,9,15,742.5,159.0,1.05,21.85,683.5,954.93,692.67
2018,8,11,9,30,755.0,165.0,1.1,22.3,724.0,963.52,696.12
2018,8,11,9,45,747.0,177.5,1.15,22.8,753.0,955.56,689.14
2018,8,11,10,0,739.0,190.0,1.2,23.3,782.0,944.15,680.34
2018,8,11,10,15,763.0,185.5,1.25,23.65,816.5,942.13,678.05
2018,8,11,10,30,787.0,181.0,1.3,24.0,851.0,928.85,668.61
2018,8,11,10,45,792.0,183.5,1.35,24.3,872.5,909.55,655.68
2018,8,11,11,0,797.0,186.0,1.4,24.6,894.0,887.0,640.77
2018,8,11,11,15,800.5,187.0,1.45,24.7,908.5,858.72,622.67
2018,8,11,11,30,804.0,188.0,1.5,24.8,923.0,827.57,602.3
2018,8,11,11,45,805.0,190.0,1.55,24.9,930.5,792.66,578.5
2018,8,11,12,0,806.0,192.0,1.6,25.0,938.0,755.4,552.67
2018,8,11,12,15,810.0,189.0,1.65,24.85,938.5,714.03,524.11
2018,8,11,12,30,814.0,186.0,1.7,24.7,939.0,670.68,493.37
2018,8,11,12,45,818.0,181.5,1.7,24.6,932.5,624.38,459.25
2018,8,11,13,0,822.0,177.0,1.7,24.5,926.0,576.48,422.97
2018,8,11,13,15,792.0,189.5,1.75,24.25,900.5,523.25,382.22
2018,8,11,13,30,762.0,202.0,1.8,24.0,875.0,468.52,339.41
2018,8,11,13,45,667.5,242.0,1.8,23.75,820.5,412.78,295.85
2018,8,11,14,0,573.0,282.0,1.8,23.5,766.0,368.7,261.37
2018,8,11,14,15,511.0,294.0,1.75,23.2,714.0,320.42,223.92
2018,8,11,14,30,449.0,306.0,1.7,22.9,662.0,278.67,192.73
2018,8,11,14,45,606.5,231.5,1.7,22.6,688.5,221.6,142.94
2018,8,11,15,0,764.0,157.0,1.7,22.3,715.0,148.24,86.79
2018,8,11,15,15,748.0,153.5,1.7,22.3,673.5,97.44,76.23
2018,8,11,15,30,732.0,150.0,1.7,22.3,632.0,93.82,73.5
2018,8,11,15,45,714.0,144.0,1.6,21.55,586.5,92.57,72.9
2018,8,11,16,0,696.0,138.0,1.5,20.8,541.0,91.16,72.17
2018,8,11,16,15,673.0,131.0,1.45,20.3,492.0,88.82,70.59
2018,8,11,16,30,650.0,124.0,1.4,19.8,443.0,86.29,68.84
2018,8,11,16,45,618.5,116.5,1.35,19.35,392.5,83.09,66.48
2018,8,11,17,0,587.0,109.0,1.3,18.9,342.0,79.7,63.94
2018,8,11,17,15,543.5,99.0,1.25,18.25,290.5,74.06,59.41
2018,8,11,17,30,500.0,89.0,1.2,17.6,239.0,68.15,54.52
2018,8,11,17,45,441.0,77.0,1.2,16.95,190.5,57.66,45.42
2018,8,11,18,0,382.0,65.0,1.2,16.3,142.0,49.22,37.86
2018,8,11,18,15,299.0,51.0,1.15,15.75,100.5,38.98,28.44
2018,8,11,18,30,216.0,37.0,1.1,15.2,59.0,28.54,18.32
2018,8,11,18,45,126.5,22.0,1.05,14.65,33.0,17.12,0.0
2018,8,11,19,0,37.0,7.0,1.0,14.1,7.0,5.97,0.0
2018,8,11,19,15,18.5,3.5,1.0,13.85,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.75,12.1,0.0,0.0,0.0
