Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.55,10.35,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,8,12,5,15,29.5,5.5,0.5,11.1,6.0,0.0,0.0
2018,8,12,5,30,59.0,11.0,0.5,11.6,12.0,49.82,0.0
2018,8,12,5,45,158.0,26.0,0.55,12.15,41.0,185.01,106.45
2018,8,12,6,0,257.0,41.0,0.6,12.7,70.0,296.17,238.05
2018,8,12,6,15,342.5,53.5,0.6,13.35,114.0,386.19,316.02
2018,8,12,6,30,428.0,66.0,0.6,14.0,158.0,486.36,395.89
2018,8,12,6,45,491.0,74.5,0.6,14.6,207.5,565.56,455.38
2018,8,12,7,0,554.0,83.0,0.6,15.2,257.0,646.12,512.62
2018,8,12,7,15,599.5,89.5,0.6,15.95,309.0,709.01,554.0
2018,8,12,7,30,645.0,96.0,0.6,16.7,361.0,771.44,593.37
2018,8,12,7,45,680.0,100.0,0.65,17.4,412.5,819.65,622.52
2018,8,12,8,0,715.0,104.0,0.7,18.1,464.0,866.18,649.96
2018,8,12,8,15,740.0,107.5,0.75,18.85,513.0,900.09,668.44
2018,8,12,8,30,765.0,111.0,0.8,19.6,562.0,925.31,681.21
2018,8,12,8,45,785.5,113.5,0.8,20.35,608.5,948.47,691.73
2018,8,12,9,0,806.0,116.0,0.8,21.1,655.0,968.4,700.15
2018,8,12,9,15,817.0,120.0,0.85,21.7,695.5,977.12,703.03
2018,8,12,9,30,828.0,124.0,0.9,22.3,736.0,982.29,703.98
2018,8,12,9,45,834.5,128.0,0.95,22.95,770.5,979.41,699.96
2018,8,12,10,0,841.0,132.0,1.0,23.6,805.0,972.93,693.95
2018,8,12,10,15,848.5,134.5,1.05,24.0,834.5,962.19,686.14
2018,8,12,10,30,856.0,137.0,1.1,24.4,864.0,936.21,668.92
2018,8,12,10,45,861.5,138.0,1.1,24.8,886.0,915.67,654.55
2018,8,12,11,0,867.0,139.0,1.1,25.2,908.0,891.87,638.16
2018,8,12,11,15,870.5,140.0,1.15,25.4,923.0,863.24,619.99
2018,8,12,11,30,874.0,141.0,1.2,25.6,938.0,831.69,599.89
2018,8,12,11,45,875.0,142.0,1.25,25.8,945.0,795.46,576.63
2018,8,12,12,0,876.0,143.0,1.3,26.0,952.0,756.82,550.16
2018,8,12,12,15,875.0,143.0,1.35,26.05,950.5,713.85,520.27
2018,8,12,12,30,874.0,143.0,1.4,26.1,949.0,669.08,488.34
2018,8,12,12,45,870.5,143.5,1.4,26.15,940.5,621.63,453.24
2018,8,12,13,0,867.0,144.0,1.4,26.2,932.0,572.97,416.3
2018,8,12,13,15,863.0,143.5,1.45,26.05,916.0,522.4,377.44
2018,8,12,13,30,859.0,143.0,1.5,25.9,900.0,471.08,336.69
2018,8,12,13,45,852.0,142.0,1.5,25.75,876.0,414.12,290.51
2018,8,12,14,0,845.0,141.0,1.5,25.6,852.0,359.55,245.04
2018,8,12,14,15,836.0,139.0,1.55,25.3,821.5,304.07,198.81
2018,8,12,14,30,827.0,137.0,1.6,25.0,791.0,249.34,154.02
2018,8,12,14,45,815.0,135.0,1.6,24.7,754.5,195.15,113.1
2018,8,12,15,0,803.0,133.0,1.6,24.4,718.0,142.45,81.02
2018,8,12,15,15,788.5,129.5,1.6,24.4,676.0,90.44,69.82
2018,8,12,15,30,774.0,126.0,1.6,24.4,634.0,88.68,68.63
2018,8,12,15,45,755.5,122.0,1.6,23.5,588.0,79.82,61.71
2018,8,12,16,0,737.0,118.0,1.6,22.6,542.0,79.09,61.55
2018,8,12,16,15,714.5,112.5,1.55,21.95,493.0,77.22,60.36
2018,8,12,16,30,692.0,107.0,1.5,21.3,444.0,75.2,59.03
2018,8,12,16,45,662.0,100.0,1.5,20.7,393.0,71.88,56.57
2018,8,12,17,0,632.0,93.0,1.5,20.1,342.0,68.37,53.9
2018,8,12,17,15,590.0,85.0,1.45,19.25,291.0,63.8,50.3
2018,8,12,17,30,548.0,77.0,1.4,18.4,240.0,59.05,46.41
2018,8,12,17,45,489.0,68.0,1.35,17.6,192.0,53.19,41.38
2018,8,12,18,0,430.0,59.0,1.3,16.8,144.0,47.18,35.97
2018,8,12,18,15,342.0,46.5,1.2,16.15,101.5,37.81,27.32
2018,8,12,18,30,254.0,34.0,1.1,15.5,59.0,26.4,16.31
2018,8,12,18,45,147.5,20.0,1.05,14.85,32.5,15.61,0.0
2018,8,12,19,0,41.0,6.0,1.0,14.2,6.0,5.12,0.0
2018,8,12,19,15,20.5,3.0,0.95,13.9,3.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,8,13,5,15,27.5,4.5,0.75,10.25,5.0,0.0,0.0
2018,8,13,5,30,55.0,9.0,0.8,10.8,10.0,45.33,0.0
2018,8,13,5,45,161.5,24.0,0.8,11.35,39.5,182.75,97.01
2018,8,13,6,0,268.0,39.0,0.8,11.9,69.0,301.47,242.99
2018,8,13,6,15,352.5,51.0,0.8,12.4,112.5,390.28,321.0
2018,8,13,6,30,437.0,63.0,0.8,12.9,156.0,490.47,401.95
2018,8,13,6,45,497.0,72.5,0.75,13.4,205.5,568.12,460.7
2018,8,13,7,0,557.0,82.0,0.7,13.9,255.0,647.22,517.11
2018,8,13,7,15,599.5,88.5,0.7,14.45,306.0,707.33,557.36
2018,8,13,7,30,642.0,95.0,0.7,15.0,357.0,766.87,595.65
2018,8,13,7,45,673.5,100.5,0.75,15.6,408.0,813.53,624.4
2018,8,13,8,0,705.0,106.0,0.8,16.2,459.0,858.43,651.39
2018,8,13,8,15,729.0,110.5,0.8,16.85,508.0,892.48,669.61
2018,8,13,8,30,753.0,115.0,0.8,17.5,557.0,923.92,685.93
2018,8,13,8,45,771.5,118.5,0.8,18.15,603.0,939.5,691.84
2018,8,13,9,0,790.0,122.0,0.8,18.8,649.0,958.49,700.2
2018,8,13,9,15,796.5,129.0,0.85,19.35,688.5,966.01,702.53
2018,8,13,9,30,803.0,136.0,0.9,19.9,728.0,969.95,702.9
2018,8,13,9,45,804.0,144.0,0.95,20.5,761.0,965.95,698.31
2018,8,13,10,0,805.0,152.0,1.0,21.1,794.0,958.37,691.72
2018,8,13,10,15,812.5,154.0,1.05,21.5,822.5,947.31,683.63
2018,8,13,10,30,820.0,156.0,1.1,21.9,851.0,932.76,673.47
2018,8,13,10,45,825.0,158.5,1.15,22.3,873.0,912.99,660.1
2018,8,13,11,0,830.0,161.0,1.2,22.7,895.0,889.9,644.69
2018,8,13,11,15,832.5,162.5,1.25,22.75,909.5,860.58,626.13
2018,8,13,11,30,835.0,164.0,1.3,22.8,924.0,828.37,605.63
2018,8,13,11,45,835.0,166.0,1.35,22.9,931.0,791.98,581.19
2018,8,13,12,0,835.0,168.0,1.4,23.0,938.0,753.22,554.28
2018,8,13,12,15,837.0,166.5,1.4,22.9,937.5,710.79,524.28
2018,8,13,12,30,839.0,165.0,1.4,22.8,937.0,666.41,492.2
2018,8,13,12,45,839.5,162.5,1.45,22.7,929.0,618.63,457.19
2018,8,13,13,0,840.0,160.0,1.5,22.6,921.0,569.47,420.03
2018,8,13,13,15,834.0,159.5,1.55,22.3,904.0,517.51,379.87
2018,8,13,13,30,828.0,159.0,1.6,22.0,887.0,465.14,338.02
2018,8,13,13,45,819.0,159.0,1.6,21.7,863.0,411.84,294.06
2018,8,13,14,0,810.0,159.0,1.6,21.4,839.0,358.89,249.41
2018,8,13,14,15,799.5,157.0,1.6,21.05,808.0,304.75,203.71
2018,8,13,14,30,789.0,155.0,1.6,20.7,777.0,251.6,159.79
2018,8,13,14,45,775.0,153.0,1.6,20.3,740.0,199.17,120.07
2018,8,13,15,0,761.0,151.0,1.6,19.9,703.0,139.63,82.35
2018,8,13,15,15,745.0,147.5,1.6,19.9,661.5,90.25,70.97
2018,8,13,15,30,729.0,144.0,1.6,19.9,620.0,90.52,71.47
2018,8,13,15,45,708.5,139.5,1.55,19.05,574.5,90.02,71.51
2018,8,13,16,0,688.0,135.0,1.5,18.2,529.0,89.44,71.5
2018,8,13,16,15,661.5,129.0,1.5,17.75,480.0,87.65,70.36
2018,8,13,16,30,635.0,123.0,1.5,17.3,431.0,85.73,69.1
2018,8,13,16,45,601.5,115.5,1.45,16.8,380.5,82.49,66.7
2018,8,13,17,0,568.0,108.0,1.4,16.3,330.0,79.08,64.11
2018,8,13,17,15,524.0,98.0,1.4,15.7,279.5,73.43,59.5
2018,8,13,17,30,480.0,88.0,1.4,15.1,229.0,65.11,52.4
2018,8,13,17,45,420.0,76.0,1.35,14.5,181.5,56.88,45.17
2018,8,13,18,0,360.0,64.0,1.3,13.9,134.0,48.44,37.49
2018,8,13,18,15,277.5,49.0,1.3,13.4,93.0,37.46,27.29
2018,8,13,18,30,195.0,34.0,1.3,12.9,52.0,26.25,16.17
2018,8,13,18,45,109.5,19.5,1.25,12.4,28.5,15.19,0.0
2018,8,13,19,0,24.0,5.0,1.2,11.9,5.0,4.27,0.0
2018,8,13,19,15,12.0,2.5,1.2,11.65,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,14,5,15,14.5,4.0,1.05,10.7,4.0,0.0,0.0
2018,8,14,5,30,29.0,8.0,1.1,11.0,8.0,26.66,0.0
2018,8,14,5,45,101.0,24.5,1.15,11.3,34.0,126.48,58.41
2018,8,14,6,0,173.0,41.0,1.2,11.6,60.0,232.89,187.62
2018,8,14,6,15,208.5,58.0,1.2,12.0,93.0,268.71,223.58
2018,8,14,6,30,244.0,75.0,1.2,12.4,126.0,323.43,271.2
2018,8,14,6,45,207.5,95.5,1.2,12.8,147.5,322.7,270.05
2018,8,14,7,0,171.0,116.0,1.2,13.2,169.0,299.6,250.17
2018,8,14,7,15,252.0,132.0,1.2,13.65,226.0,412.86,341.36
2018,8,14,7,30,333.0,148.0,1.2,14.1,283.0,510.3,415.79
2018,8,14,7,45,463.0,144.5,1.15,14.5,360.0,654.94,522.48
2018,8,14,8,0,593.0,141.0,1.1,14.9,437.0,790.02,614.29
2018,8,14,8,15,627.5,145.5,1.1,15.35,487.5,833.61,639.53
2018,8,14,8,30,662.0,150.0,1.1,15.8,538.0,874.77,663.76
2018,8,14,8,45,684.5,154.5,1.1,16.25,583.5,901.22,677.8
2018,8,14,9,0,707.0,159.0,1.1,16.7,629.0,924.62,689.91
2018,8,14,9,15,717.0,164.5,1.1,17.15,667.0,933.43,692.5
2018,8,14,9,30,727.0,170.0,1.1,17.6,705.0,938.9,693.25
2018,8,14,9,45,661.0,208.0,1.15,18.0,712.5,901.08,666.94
2018,8,14,10,0,595.0,246.0,1.2,18.4,720.0,858.99,636.69
2018,8,14,10,15,713.5,198.0,1.2,18.75,786.5,905.35,667.51
2018,8,14,10,30,832.0,150.0,1.2,19.1,853.0,936.58,685.41
2018,8,14,10,45,840.5,150.0,1.25,19.4,876.0,917.22,671.74
2018,8,14,11,0,849.0,150.0,1.3,19.7,899.0,894.43,656.54
2018,8,14,11,15,854.5,149.0,1.3,19.9,914.0,854.91,629.93
2018,8,14,11,30,860.0,148.0,1.3,20.1,929.0,823.45,608.77
2018,8,14,11,45,864.0,147.5,1.35,20.25,937.0,788.47,585.65
2018,8,14,12,0,868.0,147.0,1.4,20.4,945.0,750.95,559.12
2018,8,14,12,15,871.5,144.5,1.45,20.4,945.5,709.19,529.36
2018,8,14,12,30,875.0,142.0,1.5,20.4,946.0,665.34,497.3
2018,8,14,12,45,878.0,138.5,1.5,20.4,938.5,618.54,461.82
2018,8,14,13,0,881.0,135.0,1.5,20.4,931.0,570.03,424.02
2018,8,14,13,15,878.0,133.5,1.55,20.15,915.0,518.51,383.45
2018,8,14,13,30,875.0,132.0,1.6,19.9,899.0,466.15,340.8
2018,8,14,13,45,871.0,129.5,1.65,19.7,876.0,412.11,295.47
2018,8,14,14,0,867.0,127.0,1.7,19.5,853.0,357.73,248.79
2018,8,14,14,15,860.0,124.5,1.7,19.15,822.5,302.45,201.25
2018,8,14,14,30,853.0,122.0,1.7,18.8,792.0,247.55,155.19
2018,8,14,14,45,843.5,119.0,1.7,18.45,755.5,183.56,106.02
2018,8,14,15,0,834.0,116.0,1.7,18.1,719.0,128.81,72.9
2018,8,14,15,15,819.5,114.0,1.7,18.1,677.0,80.1,62.94
2018,8,14,15,30,805.0,112.0,1.7,18.1,635.0,80.36,63.4
2018,8,14,15,45,787.5,108.0,1.7,17.35,588.5,79.19,62.79
2018,8,14,16,0,770.0,104.0,1.7,16.6,542.0,77.91,62.1
2018,8,14,16,15,747.0,99.5,1.7,16.2,492.5,76.08,60.85
2018,8,14,16,30,724.0,95.0,1.7,15.8,443.0,67.75,53.92
2018,8,14,16,45,692.0,89.5,1.7,15.4,391.5,65.1,51.91
2018,8,14,17,0,660.0,84.0,1.7,15.0,340.0,62.34,49.76
2018,8,14,17,15,615.5,78.0,1.7,14.5,288.5,58.98,47.04
2018,8,14,17,30,571.0,72.0,1.7,14.0,237.0,55.54,44.15
2018,8,14,17,45,506.5,63.0,1.7,13.55,187.5,49.47,38.74
2018,8,14,18,0,442.0,54.0,1.7,13.1,138.0,43.25,32.97
2018,8,14,18,15,347.0,42.5,1.65,12.7,96.0,34.57,24.77
2018,8,14,18,30,252.0,31.0,1.6,12.3,54.0,25.68,15.45
2018,8,14,18,45,142.0,18.0,1.55,11.9,29.5,15.36,0.0
2018,8,14,19,0,32.0,5.0,1.5,11.5,5.0,4.27,0.0
2018,8,14,19,15,16.0,2.5,1.5,11.35,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,15,5,15,30.0,4.5,0.95,10.5,5.0,0.0,0.0
2018,8,15,5,30,60.0,9.0,1.0,11.0,10.0,48.68,0.0
2018,8,15,5,45,178.0,22.5,1.0,11.5,39.0,189.97,76.41
2018,8,15,6,0,296.0,36.0,1.0,12.0,68.0,318.31,255.23
2018,8,15,6,15,377.5,46.0,1.0,12.4,109.5,407.04,334.33
2018,8,15,6,30,459.0,56.0,1.0,12.8,151.0,500.28,410.52
2018,8,15,6,45,424.0,74.0,1.0,13.25,181.0,499.06,410.01
2018,8,15,7,0,389.0,92.0,1.0,13.7,211.0,500.92,410.96
2018,8,15,7,15,513.0,91.0,0.95,14.2,279.0,629.73,506.27
2018,8,15,7,30,637.0,90.0,0.9,14.7,347.0,754.7,591.91
2018,8,15,7,45,694.5,89.0,0.9,15.15,404.0,817.43,630.92
2018,8,15,8,0,752.0,88.0,0.9,15.6,461.0,874.02,665.27
2018,8,15,8,15,775.5,91.0,0.9,16.1,510.5,906.62,682.69
2018,8,15,8,30,799.0,94.0,0.9,16.6,560.0,936.45,698.36
2018,8,15,8,45,677.5,145.5,0.9,17.1,563.0,883.13,659.53
2018,8,15,9,0,556.0,197.0,0.9,17.6,566.0,805.72,605.44
2018,8,15,9,15,549.5,216.0,0.95,18.05,599.5,813.35,609.09
2018,8,15,9,30,543.0,235.0,1.0,18.5,633.0,817.91,609.68
2018,8,15,9,45,713.0,169.0,1.0,19.0,718.5,909.49,669.2
2018,8,15,10,0,883.0,103.0,1.0,19.5,804.0,967.31,702.59
2018,8,15,10,15,891.0,104.0,1.05,19.9,833.5,955.67,693.16
2018,8,15,10,30,899.0,105.0,1.1,20.3,863.0,940.46,682.55
2018,8,15,10,45,904.5,105.0,1.15,20.65,885.0,918.48,667.84
2018,8,15,11,0,910.0,105.0,1.2,21.0,907.0,893.16,651.08
2018,8,15,11,15,914.0,106.0,1.25,21.15,922.5,864.29,632.5
2018,8,15,11,30,918.0,107.0,1.3,21.3,938.0,832.32,611.8
2018,8,15,11,45,920.5,106.0,1.35,21.5,945.0,794.51,586.99
2018,8,15,12,0,923.0,105.0,1.4,21.7,952.0,754.11,559.6
2018,8,15,12,15,922.5,105.5,1.4,21.65,951.5,710.54,528.21
2018,8,15,12,30,922.0,106.0,1.4,21.6,951.0,664.93,494.6
2018,8,15,12,45,919.5,106.0,1.45,21.6,942.0,615.94,457.93
2018,8,15,13,0,917.0,106.0,1.5,21.6,933.0,565.54,419.02
2018,8,15,13,15,914.0,105.5,1.55,21.4,917.0,513.31,377.73
2018,8,15,13,30,911.0,105.0,1.6,21.2,901.0,460.12,334.23
2018,8,15,13,45,906.5,103.0,1.65,21.05,877.5,404.59,287.57
2018,8,15,14,0,902.0,101.0,1.7,20.9,854.0,348.72,239.56
2018,8,15,14,15,895.0,99.5,1.7,20.55,823.5,292.42,191.11
2018,8,15,14,30,888.0,98.0,1.7,20.2,793.0,236.44,144.26
2018,8,15,14,45,879.0,96.5,1.7,19.9,757.0,180.74,102.01
2018,8,15,15,0,870.0,95.0,1.7,19.6,721.0,126.0,70.13
2018,8,15,15,15,857.0,92.5,1.7,19.6,678.5,78.75,61.44
2018,8,15,15,30,844.0,90.0,1.7,19.6,636.0,77.49,60.61
2018,8,15,15,45,828.0,87.0,1.7,18.8,590.0,75.73,59.5
2018,8,15,16,0,812.0,84.0,1.7,18.0,544.0,64.96,50.65
2018,8,15,16,15,790.5,81.0,1.7,17.55,495.0,63.65,49.82
2018,8,15,16,30,769.0,78.0,1.7,17.1,446.0,62.28,48.92
2018,8,15,16,45,739.0,74.0,1.7,16.65,394.0,60.0,47.21
2018,8,15,17,0,709.0,70.0,1.7,16.2,342.0,57.65,45.42
2018,8,15,17,15,666.0,65.5,1.7,15.65,290.5,50.25,39.11
2018,8,15,17,30,623.0,61.0,1.7,15.1,239.0,47.52,36.84
2018,8,15,17,45,559.5,54.0,1.65,14.6,189.0,42.67,32.52
2018,8,15,18,0,496.0,47.0,1.6,14.1,139.0,37.77,27.95
2018,8,15,18,15,395.5,38.0,1.55,13.7,96.5,30.95,21.45
2018,8,15,18,30,295.0,29.0,1.5,13.3,54.0,24.1,13.74
2018,8,15,18,45,167.0,17.5,1.5,12.9,29.5,14.94,0.0
2018,8,15,19,0,39.0,6.0,1.5,12.5,5.0,0.0,0.0
2018,8,15,19,15,19.5,3.0,1.45,12.35,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,8,16,5,15,38.0,4.5,0.8,10.15,5.0,0.0,0.0
2018,8,16,5,30,76.0,9.0,0.8,10.7,10.0,59.56,0.0
2018,8,16,5,45,212.0,21.0,0.85,11.25,39.5,210.76,66.77
2018,8,16,6,0,348.0,33.0,0.9,11.8,69.0,355.27,282.81
2018,8,16,6,15,429.5,41.5,0.85,12.35,111.5,443.13,361.16
2018,8,16,6,30,511.0,50.0,0.8,12.9,154.0,535.67,435.49
2018,8,16,6,45,442.0,62.0,0.75,13.4,171.0,506.3,413.11
2018,8,16,7,0,373.0,74.0,0.7,13.9,188.0,460.28,377.09
2018,8,16,7,15,412.0,86.5,0.75,14.5,234.0,519.47,421.77
2018,8,16,7,30,451.0,99.0,0.8,15.1,280.0,578.69,463.75
2018,8,16,7,45,558.0,99.5,0.8,15.65,354.5,699.56,548.22
2018,8,16,8,0,665.0,100.0,0.8,16.2,429.0,809.77,620.31
2018,8,16,8,15,748.0,91.5,0.8,16.8,497.5,879.36,662.05
2018,8,16,8,30,831.0,83.0,0.8,17.4,566.0,942.08,698.53
2018,8,16,8,45,846.5,85.0,0.85,18.0,611.5,959.89,706.4
2018,8,16,9,0,862.0,87.0,0.9,18.6,657.0,974.45,712.92
2018,8,16,9,15,871.5,90.5,0.9,19.2,697.5,981.4,713.74
2018,8,16,9,30,881.0,94.0,0.9,19.8,738.0,984.73,712.55
2018,8,16,9,45,886.5,97.5,0.9,20.4,772.5,980.46,706.8
2018,8,16,10,0,892.0,101.0,0.9,21.0,807.0,972.55,699.06
2018,8,16,10,15,899.5,101.5,0.9,21.55,836.0,959.72,688.61
2018,8,16,10,30,907.0,102.0,0.9,22.1,865.0,943.33,676.17
2018,8,16,10,45,912.5,102.5,0.9,22.65,887.5,921.63,660.58
2018,8,16,11,0,918.0,103.0,0.9,23.2,910.0,896.55,643.04
2018,8,16,11,15,921.5,103.0,0.95,23.65,924.5,866.04,623.21
2018,8,16,11,30,925.0,103.0,1.0,24.1,939.0,832.5,601.4
2018,8,16,11,45,927.0,103.5,1.0,24.55,946.5,795.37,576.48
2018,8,16,12,0,929.0,104.0,1.0,25.0,954.0,755.6,549.08
2018,8,16,12,15,928.0,104.5,1.1,25.15,953.0,711.37,518.73
2018,8,16,12,30,927.0,105.0,1.2,25.3,952.0,665.13,485.97
2018,8,16,12,45,903.5,118.5,1.25,25.45,937.5,614.19,448.24
2018,8,16,13,0,880.0,132.0,1.3,25.6,923.0,563.1,409.37
2018,8,16,13,15,898.0,117.5,1.35,25.45,912.5,512.15,369.89
2018,8,16,13,30,916.0,103.0,1.4,25.3,902.0,458.31,326.62
2018,8,16,13,45,911.0,102.5,1.45,25.2,878.5,403.32,281.12
2018,8,16,14,0,906.0,102.0,1.5,25.1,855.0,347.98,234.32
2018,8,16,14,15,900.0,99.5,1.5,24.85,824.5,290.94,186.11
2018,8,16,14,30,894.0,97.0,1.5,24.6,794.0,234.15,139.52
2018,8,16,14,45,885.5,94.5,1.5,24.3,757.5,177.49,97.64
2018,8,16,15,0,877.0,92.0,1.5,24.0,721.0,121.76,66.39
2018,8,16,15,15,864.0,90.5,1.5,24.0,679.0,77.74,59.5
2018,8,16,15,30,851.0,89.0,1.5,24.0,637.0,77.04,59.15
2018,8,16,15,45,835.0,86.0,1.5,23.2,590.5,75.25,58.03
2018,8,16,16,0,819.0,83.0,1.5,22.4,544.0,64.48,49.34
2018,8,16,16,15,798.5,79.0,1.5,21.75,494.0,62.45,47.95
2018,8,16,16,30,778.0,75.0,1.5,21.1,444.0,60.3,46.43
2018,8,16,16,45,748.5,71.5,1.5,20.5,392.5,58.31,45.02
2018,8,16,17,0,719.0,68.0,1.5,19.9,341.0,56.28,43.54
2018,8,16,17,15,676.5,63.0,1.45,19.1,289.0,52.88,40.85
2018,8,16,17,30,634.0,58.0,1.4,18.3,237.0,45.4,34.47
2018,8,16,17,45,571.0,52.0,1.35,17.45,187.5,41.24,30.86
2018,8,16,18,0,508.0,46.0,1.3,16.6,138.0,37.09,27.03
2018,8,16,18,15,407.0,36.5,1.25,16.0,95.0,29.8,20.17
2018,8,16,18,30,306.0,27.0,1.2,15.4,52.0,22.43,11.85
2018,8,16,18,45,174.0,16.0,1.15,14.75,28.0,13.66,0.0
2018,8,16,19,0,42.0,5.0,1.1,14.1,4.0,0.0,0.0
2018,8,16,19,15,21.0,2.5,1.1,13.8,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,8,17,5,15,42.0,4.0,0.6,11.3,4.5,0.0,0.0
2018,8,17,5,30,84.0,8.0,0.5,11.8,9.0,64.11,0.0
2018,8,17,5,45,227.0,19.0,0.45,12.25,38.5,218.44,45.14
2018,8,17,6,0,370.0,30.0,0.4,12.7,68.0,368.71,288.69
2018,8,17,6,15,462.0,38.0,0.4,13.35,113.0,464.16,372.35
2018,8,17,6,30,554.0,46.0,0.4,14.0,158.0,565.53,451.79
2018,8,17,6,45,612.0,51.5,0.4,14.6,208.5,632.01,500.67
2018,8,17,7,0,670.0,57.0,0.4,15.2,259.0,707.26,552.83
2018,8,17,7,15,709.5,61.0,0.4,15.9,311.5,763.98,588.86
2018,8,17,7,30,749.0,65.0,0.4,16.6,364.0,819.82,622.74
2018,8,17,7,45,776.5,68.0,0.45,17.3,415.5,861.45,646.82
2018,8,17,8,0,804.0,71.0,0.5,18.0,467.0,900.98,669.09
2018,8,17,8,15,824.5,74.0,0.5,18.8,516.5,920.19,676.56
2018,8,17,8,30,845.0,77.0,0.5,19.6,566.0,947.47,689.4
2018,8,17,8,45,860.5,79.0,0.55,20.4,612.0,965.43,697.21
2018,8,17,9,0,876.0,81.0,0.6,21.2,658.0,980.1,703.16
2018,8,17,9,15,888.0,82.0,0.65,21.9,699.0,986.6,704.45
2018,8,17,9,30,900.0,83.0,0.7,22.6,740.0,989.56,703.82
2018,8,17,9,45,909.0,84.5,0.75,23.35,775.5,986.5,699.55
2018,8,17,10,0,918.0,86.0,0.8,24.1,811.0,979.74,693.23
2018,8,17,10,15,924.5,87.5,0.85,24.55,840.5,966.89,684.15
2018,8,17,10,30,931.0,89.0,0.9,25.0,870.0,950.38,672.99
2018,8,17,10,45,935.5,89.5,0.95,25.5,892.0,927.45,657.82
2018,8,17,11,0,940.0,90.0,1.0,26.0,914.0,901.12,640.61
2018,8,17,11,15,943.5,90.0,1.05,26.25,929.0,870.17,621.1
2018,8,17,11,30,947.0,90.0,1.1,26.5,944.0,836.11,599.53
2018,8,17,11,45,948.0,90.5,1.15,26.75,951.0,797.67,574.98
2018,8,17,12,0,949.0,91.0,1.2,27.0,958.0,756.58,548.08
2018,8,17,12,15,949.0,91.5,1.25,27.1,957.5,712.39,517.22
2018,8,17,12,30,949.0,92.0,1.3,27.2,957.0,666.02,483.97
2018,8,17,12,45,946.5,92.0,1.3,27.3,948.0,615.87,446.73
2018,8,17,13,0,944.0,92.0,1.3,27.4,939.0,564.22,407.32
2018,8,17,13,15,941.0,91.5,1.3,27.3,922.5,510.68,365.61
2018,8,17,13,30,938.0,91.0,1.3,27.2,906.0,456.12,321.76
2018,8,17,13,45,933.5,90.0,1.3,27.15,882.5,399.87,275.34
2018,8,17,14,0,929.0,89.0,1.3,27.1,859.0,343.21,227.65
2018,8,17,14,15,922.0,87.5,1.3,26.85,828.0,285.41,179.24
2018,8,17,14,30,915.0,86.0,1.3,26.6,797.0,227.93,132.62
2018,8,17,14,45,906.0,84.5,1.3,26.4,760.0,170.74,91.05
2018,8,17,15,0,897.0,83.0,1.3,26.2,723.0,114.52,60.71
2018,8,17,15,15,884.5,81.0,1.3,26.2,680.5,72.4,54.57
2018,8,17,15,30,872.0,79.0,1.3,26.2,638.0,71.23,53.82
2018,8,17,15,45,856.5,76.5,1.3,25.45,591.5,69.57,52.78
2018,8,17,16,0,841.0,74.0,1.3,24.7,545.0,67.79,51.65
2018,8,17,16,15,820.5,71.0,1.25,24.15,495.0,65.46,50.0
2018,8,17,16,30,800.0,68.0,1.2,23.6,445.0,55.63,41.98
2018,8,17,16,45,771.0,64.5,1.2,23.05,393.0,53.42,40.37
2018,8,17,17,0,742.0,61.0,1.2,22.5,341.0,51.16,38.68
2018,8,17,17,15,700.5,57.0,1.15,21.7,288.5,48.34,36.48
2018,8,17,17,30,659.0,53.0,1.1,20.9,236.0,45.51,34.19
2018,8,17,17,45,595.5,47.0,1.05,20.05,186.0,40.82,30.13
2018,8,17,18,0,532.0,41.0,1.0,19.2,136.0,33.17,23.29
2018,8,17,18,15,428.5,33.5,0.95,18.5,93.5,27.39,17.82
2018,8,17,18,30,325.0,26.0,0.9,17.8,51.0,21.68,10.59
2018,8,17,18,45,176.0,14.5,0.8,17.1,26.5,12.38,0.0
2018,8,17,19,0,27.0,3.0,0.7,16.4,2.0,0.0,0.0
2018,8,17,19,15,13.5,1.5,0.65,16.05,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,0.55,15.35,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,0.5,13.95,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,8,18,5,15,43.0,4.5,0.65,11.85,4.5,0.0,0.0
2018,8,18,5,30,86.0,9.0,0.6,12.4,9.0,66.27,0.0
2018,8,18,5,45,235.5,20.0,0.55,12.9,39.0,223.41,16.13
2018,8,18,6,0,385.0,31.0,0.5,13.4,69.0,380.96,295.97
2018,8,18,6,15,481.0,38.5,0.45,14.1,115.0,479.82,382.95
2018,8,18,6,30,577.0,46.0,0.4,14.8,161.0,584.39,463.9
2018,8,18,6,45,636.5,52.0,0.4,15.5,213.5,653.31,514.02
2018,8,18,7,0,696.0,58.0,0.4,16.2,266.0,731.25,567.31
2018,8,18,7,15,736.0,62.0,0.4,17.25,320.0,789.1,602.81
2018,8,18,7,30,776.0,66.0,0.4,18.3,374.0,845.95,635.94
2018,8,18,7,45,804.5,69.0,0.45,19.3,427.0,888.98,659.71
2018,8,18,8,0,833.0,72.0,0.5,20.3,480.0,929.81,681.55
2018,8,18,8,15,853.0,74.5,0.55,21.1,530.5,948.08,689.16
2018,8,18,8,30,873.0,77.0,0.6,21.9,581.0,974.33,702.11
2018,8,18,8,45,888.5,79.0,0.65,22.75,628.0,992.31,709.58
2018,8,18,9,0,904.0,81.0,0.7,23.6,675.0,1006.88,715.12
2018,8,18,9,15,903.0,88.5,0.75,24.2,713.5,1008.04,713.27
2018,8,18,9,30,902.0,96.0,0.8,24.8,752.0,1005.29,709.4
2018,8,18,9,45,894.5,106.5,0.85,25.4,784.0,995.63,701.53
2018,8,18,10,0,887.0,117.0,0.9,26.0,816.0,982.1,691.52
2018,8,18,10,15,894.5,119.0,1.0,26.35,846.0,970.29,684.33
2018,8,18,10,30,902.0,121.0,1.1,26.7,876.0,954.84,674.86
2018,8,18,10,45,907.5,122.0,1.15,27.05,899.0,933.05,660.65
2018,8,18,11,0,913.0,123.0,1.2,27.4,922.0,907.84,644.4
2018,8,18,11,15,916.0,124.5,1.25,27.55,937.0,877.71,625.54
2018,8,18,11,30,919.0,126.0,1.3,27.7,952.0,844.5,604.66
2018,8,18,11,45,920.0,126.5,1.35,27.9,959.0,806.04,580.12
2018,8,18,12,0,921.0,127.0,1.4,28.1,966.0,765.05,552.24
2018,8,18,12,15,917.0,129.0,1.4,28.15,963.5,719.59,520.19
2018,8,18,12,30,913.0,131.0,1.4,28.2,961.0,672.38,486.18
2018,8,18,12,45,907.0,132.5,1.4,28.2,950.5,622.12,449.26
2018,8,18,13,0,901.0,134.0,1.4,28.2,940.0,570.78,410.5
2018,8,18,13,15,898.0,133.0,1.4,28.1,924.0,518.22,369.81
2018,8,18,13,30,895.0,132.0,1.4,28.0,908.0,464.77,327.15
2018,8,18,13,45,890.0,130.0,1.4,27.85,883.5,409.26,281.87
2018,8,18,14,0,885.0,128.0,1.4,27.7,859.0,353.49,235.49
2018,8,18,14,15,878.0,125.5,1.4,27.45,828.0,296.87,188.57
2018,8,18,14,30,871.0,123.0,1.4,27.2,797.0,240.62,143.54
2018,8,18,14,45,862.0,120.5,1.4,27.0,760.5,175.71,96.7
2018,8,18,15,0,853.0,118.0,1.4,26.8,724.0,120.03,67.17
2018,8,18,15,15,838.5,114.5,1.4,26.8,680.5,81.4,61.83
2018,8,18,15,30,824.0,111.0,1.4,26.8,637.0,80.65,61.44
2018,8,18,15,45,807.5,106.5,1.4,26.05,589.5,79.08,60.54
2018,8,18,16,0,791.0,102.0,1.4,25.3,542.0,77.38,59.53
2018,8,18,16,15,769.5,96.5,1.35,24.7,491.5,74.75,57.69
2018,8,18,16,30,748.0,91.0,1.3,24.1,441.0,71.96,55.71
2018,8,18,16,45,716.5,86.0,1.3,23.55,388.5,63.4,48.78
2018,8,18,17,0,685.0,81.0,1.3,23.0,336.0,60.88,46.93
2018,8,18,17,15,639.0,74.0,1.2,22.05,283.0,56.62,43.58
2018,8,18,17,30,593.0,67.0,1.1,21.1,230.0,52.25,40.0
2018,8,18,17,45,525.5,58.5,1.0,20.2,180.0,46.39,34.94
2018,8,18,18,0,458.0,50.0,0.9,19.3,130.0,40.44,29.54
2018,8,18,18,15,352.5,38.5,0.85,18.4,87.5,31.59,21.33
2018,8,18,18,30,247.0,27.0,0.8,17.5,45.0,22.55,10.51
2018,8,18,18,45,131.5,14.5,0.7,16.55,23.5,12.38,0.0
2018,8,18,19,0,16.0,2.0,0.6,15.6,2.0,0.0,0.0
2018,8,18,19,15,8.0,1.0,0.6,15.2,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,8,19,5,15,21.5,3.0,0.75,10.55,3.0,0.0,0.0
2018,8,19,5,30,43.0,6.0,0.7,11.1,6.0,34.39,0.0
2018,8,19,5,45,168.0,20.0,0.65,11.6,34.0,174.39,0.0
2018,8,19,6,0,293.0,34.0,0.6,12.1,62.0,312.7,244.79
2018,8,19,6,15,389.5,45.0,0.55,12.7,107.0,414.06,335.8
2018,8,19,6,30,486.0,56.0,0.5,13.3,152.0,521.23,421.08
2018,8,19,6,45,550.5,63.5,0.5,13.9,203.0,601.13,481.07
2018,8,19,7,0,615.0,71.0,0.5,14.5,254.0,682.56,538.61
2018,8,19,7,15,661.0,77.0,0.55,15.2,308.0,746.03,580.86
2018,8,19,7,30,707.0,83.0,0.6,15.9,362.0,809.04,621.13
2018,8,19,7,45,740.0,87.0,0.65,16.6,415.0,855.9,649.04
2018,8,19,8,0,773.0,91.0,0.7,17.3,468.0,895.22,671.41
2018,8,19,8,15,797.5,94.5,0.7,18.0,519.5,929.43,689.1
2018,8,19,8,30,822.0,98.0,0.7,18.7,571.0,960.75,704.64
2018,8,19,8,45,841.0,100.0,0.75,19.4,618.0,981.58,714.46
2018,8,19,9,0,860.0,102.0,0.8,20.1,665.0,999.0,722.31
2018,8,19,9,15,873.5,105.0,0.85,20.7,708.0,996.83,718.3
2018,8,19,9,30,887.0,108.0,0.9,21.3,751.0,1002.81,719.86
2018,8,19,9,45,896.0,110.0,0.95,21.9,787.0,999.56,715.68
2018,8,19,10,0,905.0,112.0,1.0,22.5,823.0,992.61,709.49
2018,8,19,10,15,913.5,113.0,1.0,22.9,853.5,980.42,699.83
2018,8,19,10,30,922.0,114.0,1.0,23.3,884.0,964.53,688.1
2018,8,19,10,45,929.0,114.0,1.05,23.7,907.5,942.67,673.7
2018,8,19,11,0,936.0,114.0,1.1,24.1,931.0,917.3,657.17
2018,8,19,11,15,940.0,114.5,1.15,24.3,946.5,886.48,637.7
2018,8,19,11,30,944.0,115.0,1.2,24.5,962.0,852.51,616.13
2018,8,19,11,45,947.0,115.5,1.2,24.7,970.5,814.78,591.35
2018,8,19,12,0,950.0,116.0,1.2,24.9,979.0,774.27,563.37
2018,8,19,12,15,951.0,115.5,1.25,25.0,978.5,729.03,531.73
2018,8,19,12,30,952.0,115.0,1.3,25.1,978.0,681.61,497.65
2018,8,19,12,45,952.0,113.5,1.3,25.2,969.5,630.85,459.82
2018,8,19,13,0,952.0,112.0,1.3,25.3,961.0,578.43,419.64
2018,8,19,13,15,949.5,110.5,1.3,25.25,944.0,523.38,376.53
2018,8,19,13,30,947.0,109.0,1.3,25.2,927.0,467.31,331.24
2018,8,19,13,45,942.5,107.5,1.3,25.15,902.5,409.72,283.54
2018,8,19,14,0,938.0,106.0,1.3,25.1,878.0,351.73,234.6
2018,8,19,14,15,931.0,104.5,1.3,24.9,846.5,292.99,185.28
2018,8,19,14,30,924.0,103.0,1.3,24.7,815.0,234.56,138.05
2018,8,19,14,45,909.0,101.5,1.3,24.5,774.0,175.73,96.21
2018,8,19,15,0,894.0,100.0,1.3,24.3,733.0,118.56,67.04
2018,8,19,15,15,873.5,99.5,1.3,24.3,686.5,83.43,64.17
2018,8,19,15,30,853.0,99.0,1.3,24.3,640.0,73.48,56.14
2018,8,19,15,45,800.0,101.0,1.3,23.6,578.0,75.34,58.06
2018,8,19,16,0,747.0,103.0,1.3,22.9,516.0,77.52,60.26
2018,8,19,16,15,775.5,91.0,1.25,22.3,484.0,70.95,55.07
2018,8,19,16,30,804.0,79.0,1.2,21.7,452.0,63.83,49.36
2018,8,19,16,45,751.5,77.0,1.2,21.1,392.5,62.8,48.8
2018,8,19,17,0,699.0,75.0,1.2,20.5,333.0,56.75,43.87
2018,8,19,17,15,644.0,68.0,1.15,19.6,276.5,52.23,40.23
2018,8,19,17,30,589.0,61.0,1.1,18.7,220.0,47.6,36.35
2018,8,19,17,45,529.0,53.0,1.05,17.8,172.5,42.04,31.47
2018,8,19,18,0,469.0,45.0,1.0,16.9,125.0,36.35,26.25
2018,8,19,18,15,376.5,35.5,0.95,16.15,85.5,29.14,19.37
2018,8,19,18,30,284.0,26.0,0.9,15.4,46.0,21.84,9.13
2018,8,19,18,45,151.5,14.5,0.85,14.6,24.0,12.38,0.0
2018,8,19,19,0,19.0,3.0,0.8,13.8,2.0,0.0,0.0
2018,8,19,19,15,9.5,1.5,0.85,13.5,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,8,20,5,15,24.5,3.0,0.95,9.9,3.0,0.0,0.0
2018,8,20,5,30,49.0,6.0,1.0,10.4,6.0,38.45,0.0
2018,8,20,5,45,188.0,19.0,1.0,10.85,34.5,184.99,0.0
2018,8,20,6,0,327.0,32.0,1.0,11.3,63.0,336.87,263.35
2018,8,20,6,15,424.0,42.0,1.0,11.8,108.0,438.06,357.31
2018,8,20,6,30,521.0,52.0,1.0,12.3,153.0,545.17,444.47
2018,8,20,6,45,582.5,58.5,0.95,12.8,204.0,621.74,502.8
2018,8,20,7,0,644.0,65.0,0.9,13.3,255.0,699.73,558.46
2018,8,20,7,15,685.5,70.5,0.9,13.85,308.0,758.88,597.94
2018,8,20,7,30,727.0,76.0,0.9,14.4,361.0,811.48,631.15
2018,8,20,7,45,757.0,80.0,0.85,15.0,413.5,856.44,656.94
2018,8,20,8,0,787.0,84.0,0.8,15.6,466.0,899.24,680.39
2018,8,20,8,15,808.0,87.5,0.8,16.15,516.0,930.08,696.37
2018,8,20,8,30,829.0,91.0,0.8,16.7,566.0,957.97,710.35
2018,8,20,8,45,845.0,94.0,0.85,17.25,612.5,977.06,719.64
2018,8,20,9,0,861.0,97.0,0.9,17.8,659.0,981.18,719.53
2018,8,20,9,15,865.5,103.0,0.9,18.3,698.5,985.44,719.04
2018,8,20,9,30,870.0,109.0,0.9,18.8,738.0,985.99,716.36
2018,8,20,9,45,869.5,116.5,0.95,19.3,771.5,979.57,710.51
2018,8,20,10,0,869.0,124.0,1.0,19.8,805.0,969.43,702.56
2018,8,20,10,15,877.0,125.5,1.0,20.15,834.5,957.56,693.18
2018,8,20,10,30,885.0,127.0,1.0,20.5,864.0,942.11,681.71
2018,8,20,10,45,891.0,127.5,1.05,20.8,886.5,920.39,667.41
2018,8,20,11,0,897.0,128.0,1.1,21.1,909.0,895.3,651.03
2018,8,20,11,15,900.5,129.0,1.15,21.35,924.0,865.34,631.62
2018,8,20,11,30,904.0,130.0,1.2,21.6,939.0,832.34,610.16
2018,8,20,11,45,906.0,130.0,1.25,21.8,946.0,794.51,585.49
2018,8,20,12,0,908.0,130.0,1.3,22.0,953.0,754.13,557.06
2018,8,20,12,15,910.5,128.5,1.3,22.05,953.0,710.53,525.57
2018,8,20,12,30,913.0,127.0,1.3,22.1,953.0,664.75,491.76
2018,8,20,12,45,914.5,124.5,1.35,22.15,945.0,615.66,455.03
2018,8,20,13,0,916.0,122.0,1.4,22.2,937.0,564.88,415.81
2018,8,20,13,15,912.5,121.0,1.4,22.1,920.0,511.35,373.22
2018,8,20,13,30,909.0,120.0,1.4,22.0,903.0,456.96,328.61
2018,8,20,13,45,904.0,118.5,1.4,21.85,879.0,401.04,281.68
2018,8,20,14,0,899.0,117.0,1.4,21.7,855.0,344.84,233.65
2018,8,20,14,15,892.0,114.5,1.4,21.5,823.5,287.44,184.91
2018,8,20,14,30,885.0,112.0,1.4,21.3,792.0,230.43,138.43
2018,8,20,14,45,875.5,109.5,1.35,21.05,754.5,173.7,97.78
2018,8,20,15,0,866.0,107.0,1.3,20.8,717.0,118.03,69.69
2018,8,20,15,15,850.0,105.0,1.3,20.8,673.0,75.91,58.81
2018,8,20,15,30,834.0,103.0,1.3,20.8,629.0,75.86,59.0
2018,8,20,15,45,819.5,98.5,1.3,20.15,582.5,74.11,57.87
2018,8,20,16,0,805.0,94.0,1.3,19.5,536.0,72.23,56.62
2018,8,20,16,15,785.5,89.0,1.25,19.0,486.0,69.76,54.84
2018,8,20,16,30,766.0,84.0,1.2,18.5,436.0,67.15,52.91
2018,8,20,16,45,737.5,78.5,1.2,18.0,384.0,63.89,50.4
2018,8,20,17,0,709.0,73.0,1.2,17.5,332.0,55.5,43.35
2018,8,20,17,15,666.5,66.5,1.15,16.8,279.0,51.41,39.99
2018,8,20,17,30,624.0,60.0,1.1,16.1,226.0,47.19,36.39
2018,8,20,17,45,559.0,52.0,1.1,15.35,176.0,41.51,31.32
2018,8,20,18,0,494.0,44.0,1.1,14.6,126.0,35.73,25.94
2018,8,20,18,15,383.0,34.0,1.05,14.0,84.0,27.96,18.45
2018,8,20,18,30,272.0,24.0,1.0,13.4,42.0,20.1,6.79
2018,8,20,18,45,145.5,13.5,1.0,12.8,22.0,11.52,0.0
2018,8,20,19,0,19.0,3.0,1.0,12.2,2.0,0.0,0.0
2018,8,20,19,15,9.5,1.5,1.0,11.95,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,8,21,5,15,6.5,1.5,0.9,10.35,1.5,0.0,0.0
2018,8,21,5,30,13.0,3.0,0.9,10.6,3.0,2.56,0.0
2018,8,21,5,45,66.0,12.5,0.95,10.85,18.0,58.02,0.0
2018,8,21,6,0,119.0,22.0,1.0,11.1,33.0,156.83,121.34
2018,8,21,6,15,158.5,29.0,0.95,11.5,53.5,196.23,162.82
2018,8,21,6,30,198.0,36.0,0.9,11.9,74.0,240.38,202.84
2018,8,21,6,45,99.0,52.5,0.9,12.25,71.5,163.11,136.79
2018,8,21,7,0,0.0,69.0,0.9,12.6,69.0,59.16,45.27
2018,8,21,7,15,0.5,86.5,0.85,13.1,86.5,76.03,59.64
2018,8,21,7,30,1.0,104.0,0.8,13.6,104.0,92.7,73.37
2018,8,21,7,45,3.5,124.0,0.75,14.05,125.5,113.76,90.58
2018,8,21,8,0,6.0,144.0,0.7,14.5,147.0,134.67,107.3
2018,8,21,8,15,131.5,157.5,0.7,15.05,232.5,302.2,245.65
2018,8,21,8,30,257.0,171.0,0.7,15.6,318.0,459.54,366.52
2018,8,21,8,45,218.5,200.5,0.65,16.1,332.5,452.86,356.18
2018,8,21,9,0,180.0,230.0,0.6,16.6,347.0,422.91,330.75
2018,8,21,9,15,224.0,246.5,0.6,17.1,401.5,499.78,386.41
2018,8,21,9,30,268.0,263.0,0.6,17.6,456.0,553.52,423.19
2018,8,21,9,45,417.5,250.0,0.65,18.05,568.0,695.48,523.22
2018,8,21,10,0,567.0,237.0,0.7,18.5,680.0,816.9,604.06
2018,8,21,10,15,685.5,203.0,0.7,18.9,758.5,876.0,640.86
2018,8,21,10,30,804.0,169.0,0.7,19.3,837.0,919.87,666.27
2018,8,21,10,45,838.5,157.5,0.75,19.65,870.5,912.14,660.05
2018,8,21,11,0,873.0,146.0,0.8,20.0,904.0,889.4,645.09
2018,8,21,11,15,876.0,147.0,0.85,20.3,918.5,859.23,625.66
2018,8,21,11,30,879.0,148.0,0.9,20.6,933.0,826.15,604.3
2018,8,21,11,45,879.5,149.5,0.95,20.85,939.5,788.85,579.45
2018,8,21,12,0,880.0,151.0,1.0,21.1,946.0,749.12,551.62
2018,8,21,12,15,875.5,153.0,1.0,21.2,943.5,704.26,519.33
2018,8,21,12,30,871.0,155.0,1.0,21.3,941.0,661.54,487.65
2018,8,21,12,45,863.5,158.0,1.05,21.35,930.5,611.57,450.66
2018,8,21,13,0,856.0,161.0,1.1,21.4,920.0,560.71,411.87
2018,8,21,13,15,851.5,159.5,1.15,21.35,902.5,507.25,370.06
2018,8,21,13,30,847.0,158.0,1.2,21.3,885.0,453.25,326.42
2018,8,21,13,45,840.5,156.0,1.2,21.2,860.5,397.88,280.39
2018,8,21,14,0,834.0,154.0,1.2,21.1,836.0,342.62,233.63
2018,8,21,14,15,824.5,152.5,1.25,20.9,805.0,287.34,187.26
2018,8,21,14,30,815.0,151.0,1.3,20.7,774.0,232.93,143.47
2018,8,21,14,45,801.0,147.5,1.3,20.45,735.0,177.78,104.56
2018,8,21,15,0,787.0,144.0,1.3,20.2,696.0,124.48,78.15
2018,8,21,15,15,770.5,140.5,1.3,20.2,653.0,88.38,69.44
2018,8,21,15,30,754.0,137.0,1.3,20.2,610.0,88.39,69.72
2018,8,21,15,45,730.0,133.0,1.3,19.45,562.0,87.91,69.75
2018,8,21,16,0,706.0,129.0,1.3,18.7,514.0,87.38,69.75
2018,8,21,16,15,673.0,124.0,1.3,18.1,462.5,85.99,68.99
2018,8,21,16,30,640.0,119.0,1.3,17.5,411.0,84.55,68.18
2018,8,21,16,45,597.5,112.5,1.35,16.95,359.0,81.83,66.23
2018,8,21,17,0,555.0,106.0,1.4,16.4,307.0,79.04,64.17
2018,8,21,17,15,499.5,96.0,1.35,15.75,255.0,70.51,56.99
2018,8,21,17,30,444.0,86.0,1.3,15.1,203.0,63.88,51.29
2018,8,21,17,45,370.0,72.0,1.3,14.45,154.5,54.08,42.53
2018,8,21,18,0,296.0,58.0,1.3,13.8,106.0,44.04,33.27
2018,8,21,18,15,206.5,40.5,1.25,13.4,68.0,31.08,21.05
2018,8,21,18,30,117.0,23.0,1.2,13.0,30.0,17.83,3.82
2018,8,21,18,45,58.5,11.5,1.15,12.6,15.0,9.82,0.0
