Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,18,15,268.0,22.5,2.0,14.25,47.5,18.71,6.0
2018,8,31,18,30,123.0,12.0,1.9,13.7,14.0,10.24,0.0
2018,8,31,18,45,61.5,6.0,1.8,13.1,7.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,1,5,45,121.5,12.0,0.8,11.35,19.5,96.2,0.0
2018,9,1,6,0,243.0,24.0,0.8,11.7,39.0,246.69,132.12
2018,9,1,6,15,363.5,34.0,0.75,12.15,81.0,376.59,301.67
2018,9,1,6,30,484.0,44.0,0.7,12.6,123.0,498.62,403.58
2018,9,1,6,45,484.0,57.5,0.65,13.05,161.0,529.57,429.4
2018,9,1,7,0,484.0,71.0,0.6,13.5,199.0,558.8,451.64
2018,9,1,7,15,599.5,71.0,0.55,14.15,265.0,672.97,533.51
2018,9,1,7,30,715.0,71.0,0.5,14.8,331.0,783.13,606.37
2018,9,1,7,45,747.0,75.5,0.45,15.4,383.5,829.43,632.13
2018,9,1,8,0,779.0,80.0,0.4,16.0,436.0,873.58,656.3
2018,9,1,8,15,804.0,83.0,0.45,16.65,487.0,906.56,674.36
2018,9,1,8,30,829.0,86.0,0.5,17.3,538.0,936.6,690.44
2018,9,1,8,45,848.5,88.0,0.5,17.9,585.0,956.8,699.16
2018,9,1,9,0,868.0,90.0,0.5,18.5,632.0,962.66,698.97
2018,9,1,9,15,877.0,94.0,0.6,19.05,673.0,968.17,701.33
2018,9,1,9,30,886.0,98.0,0.7,19.6,714.0,969.97,701.48
2018,9,1,9,45,891.0,102.5,0.75,20.1,749.0,964.74,696.46
2018,9,1,10,0,896.0,107.0,0.8,20.6,784.0,955.75,689.32
2018,9,1,10,15,903.5,108.5,0.85,20.95,813.0,942.15,679.86
2018,9,1,10,30,911.0,110.0,0.9,21.3,842.0,924.9,668.24
2018,9,1,10,45,916.5,111.0,1.0,21.65,864.5,901.79,653.83
2018,9,1,11,0,922.0,112.0,1.1,22.0,887.0,875.24,637.14
2018,9,1,11,15,925.5,113.0,1.15,22.2,901.5,843.74,616.77
2018,9,1,11,30,929.0,114.0,1.2,22.4,916.0,809.12,594.26
2018,9,1,11,45,930.5,114.5,1.25,22.6,922.5,769.67,567.48
2018,9,1,12,0,932.0,115.0,1.3,22.8,929.0,727.6,537.38
2018,9,1,12,15,928.0,117.0,1.4,22.95,926.0,680.89,503.75
2018,9,1,12,30,924.0,119.0,1.5,23.1,923.0,632.37,467.74
2018,9,1,12,45,916.5,121.0,1.55,23.2,911.0,580.43,427.85
2018,9,1,13,0,909.0,123.0,1.6,23.3,899.0,527.5,385.96
2018,9,1,13,15,904.5,122.5,1.6,23.3,881.0,473.29,341.72
2018,9,1,13,30,900.0,122.0,1.6,23.3,863.0,418.33,295.66
2018,9,1,13,45,893.5,120.0,1.65,23.3,837.0,361.21,247.2
2018,9,1,14,0,887.0,118.0,1.7,23.3,811.0,304.04,198.43
2018,9,1,14,15,878.0,116.5,1.7,23.1,778.5,246.86,151.22
2018,9,1,14,30,869.0,115.0,1.7,22.9,746.0,181.61,102.17
2018,9,1,14,45,857.0,112.5,1.7,22.75,707.0,124.27,69.24
2018,9,1,15,0,845.0,110.0,1.7,22.6,668.0,79.35,61.3
2018,9,1,15,15,828.5,107.0,1.7,22.6,623.5,78.68,60.97
2018,9,1,15,30,812.0,104.0,1.7,22.6,579.0,77.97,60.56
2018,9,1,15,45,790.5,100.0,1.65,21.9,530.5,76.42,59.64
2018,9,1,16,0,769.0,96.0,1.6,21.2,482.0,74.79,58.64
2018,9,1,16,15,739.5,91.5,1.6,20.6,430.0,66.4,51.83
2018,9,1,16,30,710.0,87.0,1.6,20.0,378.0,64.35,50.4
2018,9,1,16,45,669.0,81.0,1.6,19.4,325.0,61.02,47.81
2018,9,1,17,0,628.0,75.0,1.6,18.8,272.0,57.6,45.06
2018,9,1,17,15,567.5,67.5,1.55,17.9,220.0,52.77,40.99
2018,9,1,17,30,507.0,60.0,1.5,17.0,168.0,47.88,36.66
2018,9,1,17,45,415.0,49.0,1.5,16.1,121.0,39.75,29.22
2018,9,1,18,0,323.0,38.0,1.5,15.2,74.0,31.46,21.21
2018,9,1,18,15,195.0,23.5,1.45,14.55,42.0,19.64,4.64
2018,9,1,18,30,67.0,9.0,1.4,13.9,10.0,7.68,0.0
2018,9,1,18,45,33.5,4.5,1.4,13.25,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,2,5,45,87.0,11.5,0.85,10.25,17.0,71.28,0.0
2018,9,2,6,0,174.0,23.0,0.8,10.7,34.0,193.6,91.83
2018,9,2,6,15,288.5,36.0,0.75,11.35,74.0,319.28,257.38
2018,9,2,6,30,403.0,49.0,0.7,12.0,114.0,437.52,357.75
2018,9,2,6,45,478.0,59.0,0.7,12.65,164.0,525.61,428.01
2018,9,2,7,0,553.0,69.0,0.7,13.3,214.0,616.1,495.79
2018,9,2,7,15,604.0,75.5,0.7,14.0,266.5,682.19,541.71
2018,9,2,7,30,655.0,82.0,0.7,14.7,319.0,747.97,585.18
2018,9,2,7,45,691.5,87.0,0.7,15.4,371.0,797.36,615.31
2018,9,2,8,0,728.0,92.0,0.7,16.1,423.0,845.0,643.34
2018,9,2,8,15,754.5,96.0,0.7,16.8,473.5,873.58,657.85
2018,9,2,8,30,781.0,100.0,0.7,17.5,524.0,905.88,674.79
2018,9,2,8,45,801.0,103.0,0.75,18.25,570.5,927.52,685.36
2018,9,2,9,0,821.0,106.0,0.8,19.0,617.0,945.74,693.88
2018,9,2,9,15,833.0,110.0,0.8,19.6,658.0,953.81,695.4
2018,9,2,9,30,845.0,114.0,0.8,20.2,699.0,958.17,694.86
2018,9,2,9,45,853.0,117.5,0.85,20.8,734.0,954.39,690.39
2018,9,2,10,0,861.0,121.0,0.9,21.4,769.0,946.86,683.82
2018,9,2,10,15,870.0,122.5,0.9,21.9,798.5,923.99,667.07
2018,9,2,10,30,879.0,124.0,0.9,22.4,828.0,908.36,655.29
2018,9,2,10,45,885.5,124.5,0.95,22.9,850.0,886.02,640.12
2018,9,2,11,0,892.0,125.0,1.0,23.4,872.0,860.3,622.89
2018,9,2,11,15,896.0,125.5,1.05,23.7,886.5,829.3,602.73
2018,9,2,11,30,900.0,126.0,1.1,24.0,901.0,795.28,580.52
2018,9,2,11,45,902.5,126.0,1.15,24.3,907.5,756.87,553.87
2018,9,2,12,0,905.0,126.0,1.2,24.6,914.0,715.86,524.53
2018,9,2,12,15,903.0,127.0,1.25,24.7,911.5,670.44,491.76
2018,9,2,12,30,901.0,128.0,1.3,24.8,909.0,623.15,456.7
2018,9,2,12,45,896.0,129.0,1.35,24.9,898.0,572.63,418.25
2018,9,2,13,0,891.0,130.0,1.4,25.0,887.0,520.95,377.69
2018,9,2,13,15,887.0,128.5,1.4,24.9,869.0,467.01,334.24
2018,9,2,13,30,883.0,127.0,1.4,24.8,851.0,412.32,288.96
2018,9,2,13,45,876.5,125.0,1.45,24.75,825.0,356.03,241.64
2018,9,2,14,0,870.0,123.0,1.5,24.7,799.0,299.69,194.08
2018,9,2,14,15,860.5,120.5,1.5,24.4,766.0,235.05,141.89
2018,9,2,14,30,851.0,118.0,1.5,24.1,733.0,177.81,99.78
2018,9,2,14,45,838.0,115.5,1.5,23.85,694.0,121.43,68.56
2018,9,2,15,0,825.0,113.0,1.5,23.6,655.0,81.09,62.5
2018,9,2,15,15,808.0,109.5,1.5,23.6,610.5,80.16,61.96
2018,9,2,15,30,791.0,106.0,1.5,23.6,566.0,79.17,61.33
2018,9,2,15,45,769.0,102.0,1.5,22.65,517.5,77.68,60.53
2018,9,2,16,0,747.0,98.0,1.5,21.7,469.0,69.53,54.07
2018,9,2,16,15,717.5,93.0,1.45,21.0,418.0,67.29,52.53
2018,9,2,16,30,688.0,88.0,1.4,20.3,367.0,64.96,50.87
2018,9,2,16,45,646.0,81.5,1.35,19.6,314.5,61.3,48.02
2018,9,2,17,0,604.0,75.0,1.3,18.9,262.0,57.54,44.99
2018,9,2,17,15,542.0,67.0,1.25,18.0,210.5,52.33,40.58
2018,9,2,17,30,480.0,59.0,1.2,17.1,159.0,47.04,35.88
2018,9,2,17,45,386.5,48.0,1.15,16.2,113.5,38.91,28.43
2018,9,2,18,0,293.0,37.0,1.1,15.3,68.0,30.64,20.34
2018,9,2,18,15,173.5,23.0,1.05,14.7,38.5,17.95,1.17
2018,9,2,18,30,54.0,9.0,1.0,14.1,9.0,7.68,0.0
2018,9,2,18,45,27.0,4.5,0.95,13.45,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,3,5,45,81.0,11.5,0.75,10.4,16.0,66.96,0.0
2018,9,3,6,0,162.0,23.0,0.7,10.7,32.0,183.64,73.24
2018,9,3,6,15,273.5,36.5,0.7,11.3,71.5,307.49,247.03
2018,9,3,6,30,385.0,50.0,0.7,11.9,111.0,423.1,346.44
2018,9,3,6,45,459.5,59.0,0.7,12.45,159.0,509.25,415.83
2018,9,3,7,0,534.0,68.0,0.7,13.0,207.0,597.45,482.63
2018,9,3,7,15,584.5,75.5,0.7,13.6,259.0,663.77,529.41
2018,9,3,7,30,635.0,83.0,0.7,14.2,311.0,729.89,573.78
2018,9,3,7,45,670.5,88.5,0.7,14.75,362.5,778.57,604.11
2018,9,3,8,0,706.0,94.0,0.7,15.3,414.0,825.51,632.4
2018,9,3,8,15,732.0,99.0,0.7,15.95,463.5,860.53,651.62
2018,9,3,8,30,758.0,104.0,0.7,16.6,513.0,886.86,664.84
2018,9,3,8,45,777.5,107.5,0.75,17.2,559.0,908.45,676.03
2018,9,3,9,0,797.0,111.0,0.8,17.8,605.0,926.66,685.08
2018,9,3,9,15,805.5,116.5,0.8,18.4,644.5,933.03,685.6
2018,9,3,9,30,814.0,122.0,0.8,19.0,684.0,935.76,684.13
2018,9,3,9,45,817.5,128.5,0.8,19.55,717.5,931.17,678.33
2018,9,3,10,0,821.0,135.0,0.8,20.1,751.0,922.94,670.51
2018,9,3,10,15,830.5,136.5,0.8,20.6,780.0,911.29,660.88
2018,9,3,10,30,840.0,138.0,0.8,21.1,809.0,895.99,649.14
2018,9,3,10,45,846.5,139.5,0.85,21.6,831.0,874.51,634.5
2018,9,3,11,0,853.0,141.0,0.9,22.1,853.0,849.61,617.77
2018,9,3,11,15,857.0,142.5,0.95,22.4,867.5,819.41,598.07
2018,9,3,11,30,861.0,144.0,1.0,22.7,882.0,786.14,575.67
2018,9,3,11,45,863.0,144.0,1.0,23.0,888.0,741.24,543.94
2018,9,3,12,0,865.0,144.0,1.0,23.3,894.0,701.07,514.7
2018,9,3,12,15,866.5,142.5,1.05,23.5,892.5,657.16,482.88
2018,9,3,12,30,868.0,141.0,1.1,23.7,891.0,611.27,448.7
2018,9,3,12,45,868.5,138.5,1.1,23.9,881.5,562.32,410.93
2018,9,3,13,0,869.0,136.0,1.1,24.1,872.0,511.86,370.92
2018,9,3,13,15,864.0,135.0,1.15,24.1,853.5,458.85,328.38
2018,9,3,13,30,859.0,134.0,1.2,24.1,835.0,401.48,281.39
2018,9,3,13,45,851.5,132.5,1.2,24.1,809.5,345.17,234.06
2018,9,3,14,0,844.0,131.0,1.2,24.1,784.0,289.07,186.78
2018,9,3,14,15,833.5,129.0,1.25,23.85,751.0,232.51,141.07
2018,9,3,14,30,823.0,127.0,1.3,23.6,718.0,176.95,100.76
2018,9,3,14,45,809.5,124.0,1.3,23.3,679.0,121.79,71.13
2018,9,3,15,0,796.0,121.0,1.3,23.0,640.0,85.99,66.74
2018,9,3,15,15,778.0,117.5,1.3,23.0,596.0,85.25,66.37
2018,9,3,15,30,760.0,114.0,1.3,23.0,552.0,76.88,59.57
2018,9,3,15,45,735.0,110.0,1.3,22.1,504.0,75.75,59.05
2018,9,3,16,0,710.0,106.0,1.3,21.2,456.0,74.56,58.49
2018,9,3,16,15,676.5,100.5,1.3,20.55,404.5,72.17,56.82
2018,9,3,16,30,643.0,95.0,1.3,19.9,353.0,69.69,55.05
2018,9,3,16,45,597.5,88.0,1.3,19.3,301.0,65.87,52.06
2018,9,3,17,0,552.0,81.0,1.3,18.7,249.0,61.96,48.89
2018,9,3,17,15,487.0,72.0,1.25,18.0,199.0,56.18,43.94
2018,9,3,17,30,422.0,63.0,1.2,17.3,149.0,50.29,38.66
2018,9,3,17,45,328.5,49.5,1.15,16.6,104.5,37.99,27.5
2018,9,3,18,0,235.0,36.0,1.1,15.9,60.0,27.83,17.72
2018,9,3,18,15,136.0,21.5,1.05,15.4,33.5,16.75,0.0
2018,9,3,18,30,37.0,7.0,1.0,14.9,7.0,5.97,0.0
2018,9,3,18,45,18.5,3.5,0.95,14.4,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,4,5,45,73.5,11.0,0.75,10.5,15.0,61.17,0.0
2018,9,4,6,0,147.0,22.0,0.7,10.9,30.0,169.51,51.66
2018,9,4,6,15,257.5,36.0,0.7,11.55,69.0,294.47,235.57
2018,9,4,6,30,368.0,50.0,0.7,12.2,108.0,408.52,334.48
2018,9,4,6,45,444.0,60.5,0.65,12.8,156.5,497.09,405.59
2018,9,4,7,0,520.0,71.0,0.6,13.4,205.0,588.01,473.93
2018,9,4,7,15,572.5,78.0,0.6,14.05,256.5,655.28,521.24
2018,9,4,7,30,625.0,85.0,0.6,14.7,308.0,722.29,566.06
2018,9,4,7,45,662.5,91.0,0.55,15.35,360.0,773.25,596.85
2018,9,4,8,0,700.0,97.0,0.5,16.0,412.0,822.52,625.35
2018,9,4,8,15,727.0,102.0,0.5,16.75,462.0,858.3,644.58
2018,9,4,8,30,754.0,107.0,0.5,17.5,512.0,891.39,661.79
2018,9,4,8,45,774.5,110.0,0.5,18.3,558.0,906.83,667.22
2018,9,4,9,0,795.0,113.0,0.5,19.1,604.0,925.31,674.89
2018,9,4,9,15,818.0,113.0,0.55,19.85,647.5,939.18,680.8
2018,9,4,9,30,841.0,113.0,0.6,20.6,691.0,949.29,684.5
2018,9,4,9,45,862.0,110.0,0.6,21.35,729.0,939.54,674.87
2018,9,4,10,0,883.0,107.0,0.6,22.1,767.0,937.24,670.43
2018,9,4,10,15,891.5,108.5,0.65,22.75,796.5,924.49,660.79
2018,9,4,10,30,900.0,110.0,0.7,23.4,826.0,908.07,649.13
2018,9,4,10,45,906.5,111.0,0.75,24.0,848.5,885.8,634.04
2018,9,4,11,0,913.0,112.0,0.8,24.6,871.0,860.06,616.85
2018,9,4,11,15,917.0,112.0,0.85,25.05,885.0,828.04,596.02
2018,9,4,11,30,921.0,112.0,0.9,25.5,899.0,792.95,573.16
2018,9,4,11,45,922.5,112.0,0.95,25.9,905.0,753.17,545.93
2018,9,4,12,0,924.0,112.0,1.0,26.3,911.0,710.81,515.81
2018,9,4,12,15,923.5,112.0,1.05,26.45,908.5,664.84,482.91
2018,9,4,12,30,923.0,112.0,1.1,26.6,906.0,616.84,447.57
2018,9,4,12,45,920.0,112.0,1.1,26.8,895.5,565.73,408.47
2018,9,4,13,0,917.0,112.0,1.1,27.0,885.0,513.24,367.19
2018,9,4,13,15,913.0,110.5,1.15,26.95,866.5,458.11,323.32
2018,9,4,13,30,909.0,109.0,1.2,26.9,848.0,402.2,277.47
2018,9,4,13,45,903.0,108.0,1.25,26.9,822.5,345.48,229.99
2018,9,4,14,0,897.0,107.0,1.3,26.9,797.0,288.6,182.31
2018,9,4,14,15,888.0,105.0,1.35,26.6,764.0,230.6,135.88
2018,9,4,14,30,879.0,103.0,1.4,26.3,731.0,173.26,95.15
2018,9,4,14,45,867.0,101.0,1.4,26.05,692.0,116.6,66.51
2018,9,4,15,0,855.0,99.0,1.4,25.8,653.0,73.01,55.3
2018,9,4,15,15,838.5,96.0,1.4,25.8,608.5,72.06,54.73
2018,9,4,15,30,822.0,93.0,1.4,25.8,564.0,71.05,54.07
2018,9,4,15,45,799.5,89.5,1.45,24.8,514.5,69.54,53.22
2018,9,4,16,0,777.0,86.0,1.5,23.8,465.0,67.97,52.33
2018,9,4,16,15,746.5,81.5,1.45,23.05,413.0,65.48,50.58
2018,9,4,16,30,716.0,77.0,1.4,22.3,361.0,62.92,48.74
2018,9,4,16,45,673.0,72.0,1.4,21.5,308.5,54.8,42.05
2018,9,4,17,0,630.0,67.0,1.4,20.7,256.0,51.86,39.73
2018,9,4,17,15,566.0,60.0,1.35,19.65,204.5,47.17,35.78
2018,9,4,17,30,502.0,53.0,1.3,18.6,153.0,42.44,31.58
2018,9,4,17,45,402.0,43.5,1.25,17.55,108.0,35.39,25.08
2018,9,4,18,0,302.0,34.0,1.2,16.5,63.0,28.3,17.8
2018,9,4,18,15,172.0,20.0,1.15,15.85,34.5,16.82,0.0
2018,9,4,18,30,42.0,6.0,1.1,15.2,6.0,5.12,0.0
2018,9,4,18,45,21.0,3.0,1.0,14.55,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,5,5,45,76.0,11.0,0.7,10.5,15.0,62.85,0.0
2018,9,5,6,0,152.0,22.0,0.6,10.9,30.0,172.2,32.94
2018,9,5,6,15,267.5,35.0,0.6,11.45,68.5,300.74,239.29
2018,9,5,6,30,383.0,48.0,0.6,12.0,107.0,418.18,341.29
2018,9,5,6,45,461.0,57.5,0.55,12.6,155.5,507.36,412.61
2018,9,5,7,0,539.0,67.0,0.5,13.2,204.0,598.94,481.08
2018,9,5,7,15,591.5,73.0,0.5,13.85,255.5,664.99,527.2
2018,9,5,7,30,644.0,79.0,0.5,14.5,307.0,730.79,570.9
2018,9,5,7,45,681.0,84.5,0.5,15.15,359.0,780.76,601.61
2018,9,5,8,0,718.0,90.0,0.5,15.8,411.0,829.03,630.22
2018,9,5,8,15,745.0,93.5,0.55,16.55,460.5,857.2,645.32
2018,9,5,8,30,772.0,97.0,0.6,17.3,510.0,888.98,662.87
2018,9,5,8,45,792.5,99.5,0.65,18.0,556.0,910.16,673.38
2018,9,5,9,0,813.0,102.0,0.7,18.7,602.0,927.96,681.86
2018,9,5,9,15,826.0,105.5,0.75,19.25,643.0,936.2,684.69
2018,9,5,9,30,839.0,109.0,0.8,19.8,684.0,940.76,685.45
2018,9,5,9,45,848.0,112.0,0.85,20.35,718.5,937.23,681.26
2018,9,5,10,0,857.0,115.0,0.9,20.9,753.0,919.63,668.36
2018,9,5,10,15,865.5,116.5,0.95,21.25,782.0,907.09,659.51
2018,9,5,10,30,874.0,118.0,1.0,21.6,811.0,890.96,648.39
2018,9,5,10,45,880.0,119.0,1.1,22.0,832.5,868.67,634.03
2018,9,5,11,0,886.0,120.0,1.2,22.4,854.0,843.02,617.44
2018,9,5,11,15,890.0,120.5,1.25,22.55,868.0,812.08,597.22
2018,9,5,11,30,894.0,121.0,1.3,22.7,882.0,778.13,574.92
2018,9,5,11,45,896.0,120.5,1.35,22.85,887.5,739.04,547.27
2018,9,5,12,0,898.0,120.0,1.4,23.0,893.0,697.44,517.18
2018,9,5,12,15,897.0,120.0,1.45,22.95,890.5,652.08,484.01
2018,9,5,12,30,896.0,120.0,1.5,22.9,888.0,604.8,448.44
2018,9,5,12,45,893.5,119.5,1.5,22.9,877.5,554.68,409.29
2018,9,5,13,0,891.0,119.0,1.5,22.9,867.0,503.21,367.94
2018,9,5,13,15,887.0,118.0,1.55,22.7,849.0,449.64,324.21
2018,9,5,13,30,883.0,117.0,1.6,22.5,831.0,395.31,278.56
2018,9,5,13,45,876.5,115.5,1.6,22.3,805.5,339.38,230.73
2018,9,5,14,0,870.0,114.0,1.6,22.1,780.0,283.4,182.95
2018,9,5,14,15,861.0,111.5,1.6,21.75,747.0,226.51,136.65
2018,9,5,14,30,852.0,109.0,1.6,21.4,714.0,170.31,96.43
2018,9,5,14,45,840.0,106.5,1.55,21.05,675.5,105.04,61.02
2018,9,5,15,0,828.0,104.0,1.5,20.7,637.0,75.88,58.95
2018,9,5,15,15,810.5,101.0,1.5,20.7,592.5,75.04,58.45
2018,9,5,15,30,793.0,98.0,1.5,20.7,548.0,74.16,57.9
2018,9,5,15,45,770.5,94.0,1.5,19.75,500.0,72.45,56.86
2018,9,5,16,0,748.0,90.0,1.5,18.8,452.0,70.66,55.76
2018,9,5,16,15,717.5,85.5,1.5,18.15,401.0,62.53,49.09
2018,9,5,16,30,687.0,81.0,1.5,17.5,350.0,60.34,47.5
2018,9,5,16,45,643.5,75.0,1.5,16.85,298.0,56.85,44.71
2018,9,5,17,0,600.0,69.0,1.5,16.2,246.0,53.28,41.75
2018,9,5,17,15,535.0,61.5,1.5,15.5,195.5,48.29,37.4
2018,9,5,17,30,470.0,54.0,1.5,14.8,145.0,43.25,32.78
2018,9,5,17,45,369.5,43.5,1.5,14.1,101.5,35.41,25.41
2018,9,5,18,0,269.0,33.0,1.5,13.4,58.0,27.47,17.04
2018,9,5,18,15,151.0,19.0,1.5,13.0,31.5,16.22,0.0
2018,9,5,18,30,33.0,5.0,1.5,12.6,5.0,4.27,0.0
2018,9,5,18,45,16.5,2.5,1.45,12.2,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,6,5,45,101.5,10.5,0.9,9.35,15.5,80.26,0.0
2018,9,6,6,0,203.0,21.0,0.9,9.8,31.0,204.67,11.48
2018,9,6,6,15,335.5,31.0,0.85,10.35,71.5,349.41,277.42
2018,9,6,6,30,468.0,41.0,0.8,10.9,112.0,478.8,389.92
2018,9,6,6,45,412.5,54.0,0.75,11.5,134.5,461.66,379.74
2018,9,6,7,0,357.0,67.0,0.7,12.1,157.0,431.29,357.05
2018,9,6,7,15,393.5,85.0,0.65,12.8,205.5,493.93,405.1
2018,9,6,7,30,430.0,103.0,0.6,13.5,254.0,555.82,449.15
2018,9,6,7,45,613.0,86.5,0.55,14.2,339.0,718.89,563.92
2018,9,6,8,0,796.0,70.0,0.5,14.9,424.0,869.58,660.78
2018,9,6,8,15,820.5,73.0,0.5,15.75,475.0,901.69,675.23
2018,9,6,8,30,845.0,76.0,0.5,16.6,526.0,920.31,682.45
2018,9,6,8,45,863.5,77.5,0.5,17.45,572.5,938.61,689.64
2018,9,6,9,0,882.0,79.0,0.5,18.3,619.0,953.55,694.68
2018,9,6,9,15,891.5,82.0,0.55,19.0,659.5,958.12,694.79
2018,9,6,9,30,901.0,85.0,0.6,19.7,700.0,958.96,692.89
2018,9,6,9,45,906.5,89.0,0.7,20.4,734.5,953.39,688.24
2018,9,6,10,0,912.0,93.0,0.8,21.1,769.0,944.02,681.36
2018,9,6,10,15,919.0,94.0,0.9,21.55,797.5,928.97,671.62
2018,9,6,10,30,926.0,95.0,1.0,22.0,826.0,910.26,659.6
2018,9,6,10,45,931.0,95.5,1.1,22.4,847.5,885.72,643.95
2018,9,6,11,0,936.0,96.0,1.2,22.8,869.0,857.74,626.0
2018,9,6,11,15,939.0,96.5,1.25,22.95,882.5,824.86,604.66
2018,9,6,11,30,942.0,97.0,1.3,23.1,896.0,788.89,581.17
2018,9,6,11,45,944.0,97.0,1.35,23.2,902.0,748.82,553.68
2018,9,6,12,0,946.0,97.0,1.4,23.3,908.0,706.07,522.87
2018,9,6,12,15,948.0,95.0,1.45,23.3,906.0,659.12,488.48
2018,9,6,12,30,950.0,93.0,1.5,23.3,904.0,609.94,451.4
2018,9,6,12,45,952.0,90.5,1.55,23.35,894.5,558.29,411.17
2018,9,6,13,0,954.0,88.0,1.6,23.4,885.0,504.79,368.14
2018,9,6,13,15,951.0,86.5,1.6,23.35,866.5,448.4,321.51
2018,9,6,13,30,948.0,85.0,1.6,23.3,848.0,391.06,272.84
2018,9,6,13,45,943.0,84.0,1.6,23.25,822.5,332.77,222.62
2018,9,6,14,0,938.0,83.0,1.6,23.2,797.0,274.17,172.36
2018,9,6,14,15,930.5,81.0,1.55,23.05,764.0,214.4,123.68
2018,9,6,14,30,923.0,79.0,1.5,22.9,731.0,155.1,81.8
2018,9,6,14,45,913.0,77.0,1.5,22.75,692.0,96.37,54.16
2018,9,6,15,0,903.0,75.0,1.5,22.6,653.0,69.28,52.99
2018,9,6,15,15,888.5,73.0,1.5,22.6,608.5,67.85,51.98
2018,9,6,15,30,874.0,71.0,1.5,22.6,564.0,66.33,50.87
2018,9,6,15,45,856.0,68.5,1.45,22.05,515.5,64.31,49.45
2018,9,6,16,0,838.0,66.0,1.4,21.5,467.0,62.17,47.93
2018,9,6,16,15,812.0,63.0,1.35,21.05,415.5,59.46,45.88
2018,9,6,16,30,786.0,60.0,1.3,20.6,364.0,50.73,38.6
2018,9,6,16,45,747.5,55.5,1.3,20.15,310.5,47.44,35.93
2018,9,6,17,0,709.0,51.0,1.3,19.7,257.0,44.09,33.13
2018,9,6,17,15,648.5,46.5,1.2,18.8,205.0,40.56,30.1
2018,9,6,17,30,588.0,42.0,1.1,17.9,153.0,37.09,26.94
2018,9,6,17,45,485.0,35.0,1.05,17.0,107.0,28.68,19.21
2018,9,6,18,0,382.0,28.0,1.0,16.1,61.0,23.37,13.11
2018,9,6,18,15,220.0,17.0,1.0,15.5,33.0,14.51,0.0
2018,9,6,18,30,58.0,6.0,1.0,14.9,5.0,0.0,0.0
2018,9,6,18,45,29.0,3.0,1.0,14.3,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,7,5,45,128.0,10.0,0.8,9.8,16.0,98.31,0.0
2018,9,7,6,0,256.0,20.0,0.7,10.2,32.0,241.31,0.0
2018,9,7,6,15,408.0,27.5,0.65,10.85,75.0,401.13,313.15
2018,9,7,6,30,560.0,35.0,0.6,11.5,118.0,535.8,429.64
2018,9,7,6,45,634.0,39.5,0.6,12.15,169.5,620.13,496.37
2018,9,7,7,0,708.0,44.0,0.6,12.8,221.0,705.92,559.44
2018,9,7,7,15,753.0,47.5,0.6,13.7,275.0,765.58,599.22
2018,9,7,7,30,798.0,51.0,0.6,14.6,329.0,814.66,629.42
2018,9,7,7,45,828.5,53.5,0.6,15.45,382.5,857.12,653.78
2018,9,7,8,0,859.0,56.0,0.6,16.3,436.0,897.59,675.86
2018,9,7,8,15,880.5,58.0,0.6,17.1,487.0,926.28,689.69
2018,9,7,8,30,902.0,60.0,0.6,17.9,538.0,951.96,701.46
2018,9,7,8,45,918.0,62.0,0.65,18.65,585.5,969.02,708.86
2018,9,7,9,0,934.0,64.0,0.7,19.4,633.0,982.47,714.16
2018,9,7,9,15,943.0,66.5,0.75,20.15,674.5,986.06,713.41
2018,9,7,9,30,952.0,69.0,0.8,20.9,716.0,985.75,710.53
2018,9,7,9,45,957.5,72.5,0.85,21.6,752.0,979.4,704.22
2018,9,7,10,0,963.0,76.0,0.9,22.3,788.0,969.06,695.68
2018,9,7,10,15,970.0,77.0,0.95,22.8,817.5,953.34,684.48
2018,9,7,10,30,977.0,78.0,1.0,23.3,847.0,933.77,671.02
2018,9,7,10,45,981.5,78.5,1.05,23.75,868.5,907.76,653.72
2018,9,7,11,0,986.0,79.0,1.1,24.2,890.0,878.17,634.21
2018,9,7,11,15,989.0,79.0,1.15,24.5,903.5,843.46,611.71
2018,9,7,11,30,992.0,79.0,1.2,24.8,917.0,805.52,587.01
2018,9,7,11,45,993.0,79.5,1.2,25.15,923.0,763.57,558.06
2018,9,7,12,0,994.0,80.0,1.2,25.5,929.0,718.86,525.32
2018,9,7,12,15,992.5,80.5,1.25,25.65,926.0,670.06,489.85
2018,9,7,12,30,991.0,81.0,1.3,25.8,923.0,619.11,451.76
2018,9,7,12,45,987.0,82.0,1.35,25.95,912.0,565.4,410.41
2018,9,7,13,0,983.0,83.0,1.4,26.1,901.0,510.21,366.56
2018,9,7,13,15,979.5,82.0,1.4,26.0,882.0,452.46,319.52
2018,9,7,13,30,976.0,81.0,1.4,25.9,863.0,393.75,270.38
2018,9,7,13,45,970.0,80.5,1.45,25.85,836.5,333.97,219.67
2018,9,7,14,0,964.0,80.0,1.5,25.8,810.0,273.95,168.98
2018,9,7,14,15,956.0,79.0,1.5,25.55,776.5,213.27,120.47
2018,9,7,14,30,948.0,78.0,1.5,25.3,743.0,153.07,79.18
2018,9,7,14,45,937.0,76.5,1.55,25.05,703.0,93.12,52.79
2018,9,7,15,0,926.0,75.0,1.6,24.8,663.0,69.73,52.9
2018,9,7,15,15,911.5,73.0,1.6,24.8,617.5,68.27,51.86
2018,9,7,15,30,897.0,71.0,1.6,24.8,572.0,66.71,50.73
2018,9,7,15,45,877.0,68.5,1.6,23.95,522.0,64.62,49.34
2018,9,7,16,0,857.0,66.0,1.6,23.1,472.0,62.42,47.83
2018,9,7,16,15,829.5,62.5,1.6,22.4,419.0,59.29,45.5
2018,9,7,16,30,802.0,59.0,1.6,21.7,366.0,50.21,37.97
2018,9,7,16,45,762.0,55.5,1.6,20.95,312.0,47.65,35.99
2018,9,7,17,0,722.0,52.0,1.6,20.2,258.0,45.09,33.93
2018,9,7,17,15,660.0,47.0,1.55,19.2,205.0,41.14,30.54
2018,9,7,17,30,598.0,42.0,1.5,18.2,152.0,37.24,26.99
2018,9,7,17,45,491.0,34.0,1.4,17.2,105.0,30.45,20.64
2018,9,7,18,0,384.0,26.0,1.3,16.2,58.0,21.71,11.27
2018,9,7,18,15,208.5,15.0,1.25,15.55,30.5,12.8,0.0
2018,9,7,18,30,33.0,4.0,1.2,14.9,3.0,0.0,0.0
2018,9,7,18,45,16.5,2.0,1.15,14.25,1.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,8,5,45,130.0,9.0,0.95,10.25,15.0,7.68,0.0
2018,9,8,6,0,260.0,18.0,1.0,10.8,30.0,241.28,0.0
2018,9,8,6,15,412.0,26.0,1.0,11.5,73.0,390.96,304.04
2018,9,8,6,30,564.0,34.0,1.0,12.2,116.0,537.03,432.2
2018,9,8,6,45,636.0,38.5,1.0,12.9,167.0,619.47,498.44
2018,9,8,7,0,708.0,43.0,1.0,13.6,218.0,703.34,561.04
2018,9,8,7,15,752.0,47.0,1.0,14.3,272.0,762.69,601.84
2018,9,8,7,30,796.0,51.0,1.0,15.0,326.0,811.48,632.94
2018,9,8,7,45,825.5,53.0,1.0,15.65,378.5,852.09,657.05
2018,9,8,8,0,855.0,55.0,1.0,16.3,431.0,890.73,678.96
2018,9,8,8,15,875.5,57.5,1.0,17.0,481.5,919.05,693.23
2018,9,8,8,30,896.0,60.0,1.0,17.7,532.0,944.3,705.34
2018,9,8,8,45,910.5,61.5,1.05,18.35,578.0,959.13,711.63
2018,9,8,9,0,925.0,63.0,1.1,19.0,624.0,970.41,715.83
2018,9,8,9,15,932.5,66.5,1.15,19.6,665.0,973.8,715.26
2018,9,8,9,30,940.0,70.0,1.2,20.2,706.0,973.28,712.45
2018,9,8,9,45,943.0,74.5,1.2,20.8,740.5,965.8,704.57
2018,9,8,10,0,946.0,79.0,1.2,21.4,775.0,954.39,694.48
2018,9,8,10,15,952.5,80.0,1.25,21.8,804.0,938.38,683.02
2018,9,8,10,30,959.0,81.0,1.3,22.2,833.0,918.6,669.29
2018,9,8,10,45,964.0,81.5,1.35,22.55,854.5,893.32,652.24
2018,9,8,11,0,969.0,82.0,1.4,22.9,876.0,864.49,632.93
2018,9,8,11,15,972.0,82.5,1.45,23.15,890.0,830.67,610.56
2018,9,8,11,30,975.0,83.0,1.5,23.4,904.0,793.65,585.98
2018,9,8,11,45,976.5,83.0,1.55,23.7,909.5,752.08,556.99
2018,9,8,12,0,978.0,83.0,1.6,24.0,915.0,707.77,524.4
2018,9,8,12,15,979.0,81.5,1.65,24.15,912.5,659.32,488.37
2018,9,8,12,30,980.0,80.0,1.7,24.3,910.0,608.61,449.62
2018,9,8,12,45,980.0,79.0,1.75,24.5,900.0,555.76,407.95
2018,9,8,13,0,980.0,78.0,1.8,24.7,890.0,501.14,363.58
2018,9,8,13,15,976.5,77.0,1.8,24.75,871.0,443.6,315.71
2018,9,8,13,30,973.0,76.0,1.8,24.8,852.0,385.1,265.86
2018,9,8,13,45,967.5,75.0,1.85,24.8,825.5,325.32,214.47
2018,9,8,14,0,962.0,74.0,1.9,24.8,799.0,265.28,163.28
2018,9,8,14,15,954.0,73.0,1.9,24.6,765.5,204.81,114.77
2018,9,8,14,30,946.0,72.0,1.9,24.4,732.0,144.82,74.01
2018,9,8,14,45,935.5,70.0,1.9,24.25,692.0,84.81,48.77
2018,9,8,15,0,925.0,68.0,1.9,24.1,652.0,65.19,49.3
2018,9,8,15,15,910.5,66.5,1.9,24.1,607.0,63.95,48.43
2018,9,8,15,30,896.0,65.0,1.9,24.1,562.0,62.64,47.49
2018,9,8,15,45,876.5,63.0,1.95,23.4,512.5,60.81,46.25
2018,9,8,16,0,857.0,61.0,2.0,22.7,463.0,58.88,44.93
2018,9,8,16,15,830.5,58.0,1.95,22.1,411.0,56.05,42.8
2018,9,8,16,30,804.0,55.0,1.9,21.5,359.0,53.11,40.53
2018,9,8,16,45,765.0,52.0,1.85,20.85,305.5,44.96,33.68
2018,9,8,17,0,726.0,49.0,1.8,20.2,252.0,42.71,31.85
2018,9,8,17,15,662.5,44.5,1.75,19.25,199.5,39.08,28.71
2018,9,8,17,30,599.0,40.0,1.7,18.3,147.0,35.54,25.44
2018,9,8,17,45,486.5,33.0,1.6,17.35,101.0,29.6,19.81
2018,9,8,18,0,374.0,26.0,1.5,16.4,55.0,21.81,10.66
2018,9,8,18,15,202.0,15.0,1.45,15.7,29.0,12.8,0.0
2018,9,8,18,30,30.0,4.0,1.4,15.0,3.0,0.0,0.0
2018,9,8,18,45,15.0,2.0,1.4,14.35,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,9,9,5,45,115.0,9.5,1.2,9.85,14.5,8.11,0.0
2018,9,9,6,0,230.0,19.0,1.2,10.4,29.0,185.02,0.0
2018,9,9,6,15,385.0,28.0,1.15,11.0,71.5,383.17,297.13
2018,9,9,6,30,540.0,37.0,1.1,11.6,114.0,519.4,419.97
2018,9,9,6,45,618.0,42.5,1.1,12.25,166.0,608.5,492.25
2018,9,9,7,0,696.0,48.0,1.1,12.9,218.0,698.8,560.33
2018,9,9,7,15,744.0,52.0,1.05,13.5,273.0,761.57,603.54
2018,9,9,7,30,792.0,56.0,1.0,14.1,328.0,823.52,643.58
2018,9,9,7,45,824.5,59.5,0.95,14.65,382.5,859.16,663.49
2018,9,9,8,0,857.0,63.0,0.9,15.2,437.0,902.3,687.83
2018,9,9,8,15,880.0,65.0,0.85,15.9,488.5,931.86,701.78
2018,9,9,8,30,903.0,67.0,0.8,16.6,540.0,958.43,713.55
2018,9,9,8,45,919.5,69.0,0.8,17.25,588.0,975.46,720.17
2018,9,9,9,0,936.0,71.0,0.8,17.9,636.0,988.87,724.64
2018,9,9,9,15,947.5,72.5,0.85,18.55,678.0,993.1,724.52
2018,9,9,9,30,959.0,74.0,0.9,19.2,720.0,993.45,722.24
2018,9,9,9,45,967.5,75.0,0.9,19.85,756.0,986.45,714.55
2018,9,9,10,0,976.0,76.0,0.9,20.5,792.0,975.51,704.7
2018,9,9,10,15,982.5,77.0,0.95,21.05,821.0,958.83,692.71
2018,9,9,10,30,989.0,78.0,1.0,21.6,850.0,938.28,678.45
2018,9,9,10,45,994.0,78.0,1.0,22.1,872.0,911.61,659.69
2018,9,9,11,0,999.0,78.0,1.0,22.6,894.0,881.31,638.78
2018,9,9,11,15,1001.5,78.0,1.05,23.0,907.0,845.58,615.41
2018,9,9,11,30,1004.0,78.0,1.1,23.4,920.0,806.62,589.84
2018,9,9,11,45,1005.0,78.0,1.15,23.8,925.5,763.56,560.3
2018,9,9,12,0,1006.0,78.0,1.2,24.2,931.0,717.73,527.03
2018,9,9,12,15,1002.5,79.5,1.25,24.4,927.0,667.94,490.47
2018,9,9,12,30,999.0,81.0,1.3,24.6,923.0,616.13,451.33
2018,9,9,12,45,993.0,83.0,1.35,24.8,911.0,561.7,409.02
2018,9,9,13,0,987.0,85.0,1.4,25.0,899.0,505.95,364.31
2018,9,9,13,15,983.5,84.0,1.45,25.0,879.5,447.81,316.65
2018,9,9,13,30,980.0,83.0,1.5,25.0,860.0,388.71,266.86
2018,9,9,13,45,974.0,82.5,1.55,24.95,833.5,328.56,215.56
2018,9,9,14,0,968.0,82.0,1.6,24.9,807.0,268.18,164.54
2018,9,9,14,15,959.5,80.5,1.65,24.7,772.5,206.74,115.9
2018,9,9,14,30,951.0,79.0,1.7,24.5,738.0,145.87,75.45
2018,9,9,14,45,939.5,77.5,1.7,24.3,697.5,85.69,52.09
2018,9,9,15,0,928.0,76.0,1.7,24.1,657.0,70.44,53.7
2018,9,9,15,15,913.0,73.5,1.7,24.1,611.0,68.63,52.36
2018,9,9,15,30,898.0,71.0,1.7,24.1,565.0,66.71,50.93
2018,9,9,15,45,877.5,69.5,1.75,23.3,515.5,65.28,50.07
2018,9,9,16,0,857.0,68.0,1.8,22.5,466.0,63.75,49.13
2018,9,9,16,15,828.0,64.5,1.75,21.75,412.5,54.19,41.27
2018,9,9,16,30,799.0,61.0,1.7,21.0,359.0,51.84,39.53
2018,9,9,16,45,755.0,57.0,1.7,20.3,304.0,48.91,37.2
2018,9,9,17,0,711.0,53.0,1.7,19.6,249.0,45.98,34.79
2018,9,9,17,15,642.5,47.5,1.65,18.6,195.5,41.63,31.0
2018,9,9,17,30,574.0,42.0,1.6,17.6,142.0,37.32,27.04
2018,9,9,17,45,457.0,33.5,1.55,16.6,96.0,27.59,18.06
2018,9,9,18,0,340.0,25.0,1.5,15.6,50.0,20.96,9.14
2018,9,9,18,15,182.5,14.0,1.5,14.95,26.0,11.95,0.0
2018,9,9,18,30,25.0,3.0,1.5,14.3,2.0,0.0,0.0
2018,9,9,18,45,12.5,1.5,1.45,13.6,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,10,5,45,118.0,9.0,1.0,9.6,13.5,0.0,0.0
2018,9,10,6,0,236.0,18.0,1.0,10.1,27.0,188.24,0.0
2018,9,10,6,15,389.0,26.5,1.0,10.75,69.0,384.08,294.67
2018,9,10,6,30,542.0,35.0,1.0,11.4,111.0,518.25,418.21
2018,9,10,6,45,618.5,40.5,1.0,12.1,162.5,605.42,489.08
2018,9,10,7,0,695.0,46.0,1.0,12.8,214.0,694.04,555.88
2018,9,10,7,15,741.5,50.0,0.95,13.4,268.0,755.19,597.95
2018,9,10,7,30,788.0,54.0,0.9,14.0,322.0,815.54,636.87
2018,9,10,7,45,819.0,57.0,0.9,14.6,375.5,848.87,655.94
2018,9,10,8,0,850.0,60.0,0.9,15.2,429.0,889.78,679.67
2018,9,10,8,15,871.5,62.5,0.85,15.9,480.0,918.52,693.27
2018,9,10,8,30,893.0,65.0,0.8,16.6,531.0,944.23,704.64
2018,9,10,8,45,908.5,67.5,0.8,17.35,578.0,960.88,710.87
2018,9,10,9,0,924.0,70.0,0.8,18.1,625.0,973.92,714.93
2018,9,10,9,15,935.0,72.0,0.85,18.75,667.0,978.28,714.92
2018,9,10,9,30,946.0,74.0,0.9,19.4,709.0,978.77,712.75
2018,9,10,9,45,954.0,77.0,0.9,20.05,745.5,973.7,706.3
2018,9,10,10,0,962.0,80.0,0.9,20.7,782.0,964.62,697.61
2018,9,10,10,15,968.0,80.0,0.95,21.25,810.0,946.47,684.63
2018,9,10,10,30,974.0,80.0,1.0,21.8,838.0,924.58,669.5
2018,9,10,10,45,978.5,81.0,1.05,22.35,859.5,898.79,651.98
2018,9,10,11,0,983.0,82.0,1.1,22.9,881.0,869.4,632.18
2018,9,10,11,15,985.5,82.5,1.15,23.25,894.5,834.5,609.27
2018,9,10,11,30,988.0,83.0,1.2,23.6,908.0,796.4,584.16
2018,9,10,11,45,988.5,83.5,1.3,23.9,913.5,753.88,555.14
2018,9,10,12,0,989.0,84.0,1.4,24.2,919.0,708.66,522.62
2018,9,10,12,15,986.0,85.0,1.45,24.35,915.0,659.29,486.07
2018,9,10,12,30,983.0,86.0,1.5,24.5,911.0,607.92,446.97
2018,9,10,12,45,978.0,87.0,1.55,24.6,899.0,553.79,404.69
2018,9,10,13,0,973.0,88.0,1.6,24.7,887.0,498.33,359.99
2018,9,10,13,15,968.5,87.0,1.6,24.7,867.0,440.45,312.05
2018,9,10,13,30,964.0,86.0,1.6,24.7,847.0,381.75,262.25
2018,9,10,13,45,956.0,86.0,1.65,24.75,819.5,322.23,211.32
2018,9,10,14,0,948.0,86.0,1.7,24.8,792.0,262.72,161.06
2018,9,10,14,15,938.5,85.0,1.75,24.6,758.0,202.55,113.76
2018,9,10,14,30,929.0,84.0,1.8,24.4,724.0,143.05,75.05
2018,9,10,14,45,916.5,82.5,1.8,24.2,683.5,84.04,53.84
2018,9,10,15,0,904.0,81.0,1.8,24.0,643.0,73.21,56.06
2018,9,10,15,15,887.5,78.5,1.8,24.0,597.0,71.46,54.78
2018,9,10,15,30,871.0,76.0,1.8,24.0,551.0,69.61,53.4
2018,9,10,15,45,848.0,73.5,1.85,23.15,501.0,67.54,52.04
2018,9,10,16,0,825.0,71.0,1.9,22.3,451.0,58.31,44.55
2018,9,10,16,15,792.5,67.5,1.85,21.55,397.5,56.09,42.96
2018,9,10,16,30,760.0,64.0,1.8,20.8,344.0,53.83,41.3
2018,9,10,16,45,713.5,60.0,1.8,20.1,290.0,51.03,39.09
2018,9,10,17,0,667.0,56.0,1.8,19.4,236.0,48.26,36.8
2018,9,10,17,15,596.0,50.0,1.75,18.35,184.5,40.06,29.64
2018,9,10,17,30,525.0,44.0,1.7,17.3,133.0,35.81,25.7
2018,9,10,17,45,404.0,35.0,1.65,16.3,89.0,28.84,19.04
2018,9,10,18,0,283.0,26.0,1.6,15.3,45.0,21.93,8.41
2018,9,10,18,15,150.0,14.5,1.6,14.65,23.5,12.38,0.0
2018,9,10,18,30,17.0,3.0,1.6,14.0,2.0,0.0,0.0
2018,9,10,18,45,8.5,1.5,1.6,13.35,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
