Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,21,0,45,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,21,5,45,48.0,5.0,0.9,10.85,5.5,0.0,0.0
2018,9,21,6,0,96.0,10.0,0.8,10.9,11.0,77.21,0.0
2018,9,21,6,15,254.0,22.0,0.85,11.8,45.0,252.62,114.51
2018,9,21,6,30,412.0,34.0,0.9,12.7,79.0,414.36,329.22
2018,9,21,6,45,506.0,41.5,0.95,13.6,127.5,510.55,412.03
2018,9,21,7,0,600.0,49.0,1.0,14.5,176.0,610.19,490.19
2018,9,21,7,15,657.5,54.5,1.0,15.2,228.5,671.5,535.11
2018,9,21,7,30,715.0,60.0,1.0,15.9,281.0,740.4,582.73
2018,9,21,7,45,753.0,63.5,1.0,16.6,333.5,788.17,612.88
2018,9,21,8,0,791.0,67.0,1.0,17.3,386.0,833.81,640.41
2018,9,21,8,15,817.0,70.5,1.0,18.0,436.5,865.93,657.84
2018,9,21,8,30,843.0,74.0,1.0,18.7,487.0,895.02,672.96
2018,9,21,8,45,861.5,76.5,1.0,19.45,533.0,902.68,673.61
2018,9,21,9,0,880.0,79.0,1.0,20.2,579.0,916.81,678.87
2018,9,21,9,15,894.0,81.0,1.0,20.85,620.0,922.53,678.9
2018,9,21,9,30,908.0,83.0,1.0,21.5,661.0,924.49,676.78
2018,9,21,9,45,918.5,84.0,1.0,22.2,696.0,918.29,669.52
2018,9,21,10,0,929.0,85.0,1.0,22.9,731.0,908.27,660.14
2018,9,21,10,15,936.5,86.0,1.0,23.4,759.0,891.84,647.4
2018,9,21,10,30,944.0,87.0,1.0,23.9,787.0,871.66,632.51
2018,9,21,10,45,948.5,88.5,1.05,24.45,807.5,845.91,614.83
2018,9,21,11,0,953.0,90.0,1.1,25.0,828.0,816.65,594.93
2018,9,21,11,15,956.0,90.0,1.1,25.3,840.5,781.46,571.08
2018,9,21,11,30,959.0,90.0,1.1,25.6,853.0,743.17,543.69
2018,9,21,11,45,959.5,90.5,1.15,25.9,857.0,700.8,513.03
2018,9,21,12,0,960.0,91.0,1.2,26.2,861.0,655.82,479.76
2018,9,21,12,15,957.5,91.5,1.2,26.25,856.5,606.8,442.77
2018,9,21,12,30,955.0,92.0,1.2,26.3,852.0,555.86,403.3
2018,9,21,12,45,950.5,92.0,1.25,26.3,839.0,501.93,360.78
2018,9,21,13,0,946.0,92.0,1.3,26.3,826.0,446.76,315.9
2018,9,21,13,15,941.0,91.5,1.3,26.2,806.0,390.02,268.49
2018,9,21,13,30,936.0,91.0,1.3,26.1,786.0,332.58,219.73
2018,9,21,13,45,928.5,90.0,1.3,25.95,758.0,273.76,170.3
2018,9,21,14,0,921.0,89.0,1.3,25.8,730.0,214.98,123.34
2018,9,21,14,15,910.5,87.5,1.3,25.55,695.5,155.85,82.89
2018,9,21,14,30,900.0,86.0,1.3,25.3,661.0,97.59,57.22
2018,9,21,14,45,886.0,84.0,1.3,25.0,620.0,74.88,57.25
2018,9,21,15,0,872.0,82.0,1.3,24.7,579.0,73.51,56.38
2018,9,21,15,15,853.0,79.0,1.3,24.7,532.5,71.31,54.72
2018,9,21,15,30,834.0,76.0,1.3,24.7,486.0,61.45,46.61
2018,9,21,15,45,807.0,73.0,1.3,23.9,436.0,59.74,45.5
2018,9,21,16,0,780.0,70.0,1.3,23.1,386.0,58.02,44.36
2018,9,21,16,15,741.5,66.0,1.25,22.35,333.5,55.38,42.38
2018,9,21,16,30,703.0,62.0,1.2,21.6,281.0,52.73,40.32
2018,9,21,16,45,644.0,56.0,1.15,20.9,228.0,44.3,33.12
2018,9,21,17,0,585.0,50.0,1.1,20.2,175.0,40.12,29.43
2018,9,21,17,15,489.0,42.5,1.05,19.0,127.0,34.51,24.34
2018,9,21,17,30,393.0,35.0,1.0,17.8,79.0,28.97,18.88
2018,9,21,17,45,239.5,22.5,0.9,16.6,45.0,18.78,4.24
2018,9,21,18,0,86.0,10.0,0.8,15.4,11.0,8.54,0.0
2018,9,21,18,15,43.0,5.0,0.75,14.9,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,9,22,5,45,39.0,4.5,0.8,8.95,5.0,0.0,0.0
2018,9,22,6,0,78.0,9.0,0.8,9.1,10.0,63.35,0.0
2018,9,22,6,15,229.5,21.5,0.75,9.7,42.5,231.57,86.39
2018,9,22,6,30,381.0,34.0,0.7,10.3,75.0,389.18,310.91
2018,9,22,6,45,480.5,42.5,0.6,10.95,123.5,490.14,397.75
2018,9,22,7,0,580.0,51.0,0.5,11.6,172.0,594.98,478.97
2018,9,22,7,15,641.5,57.0,0.5,12.4,225.0,666.45,530.9
2018,9,22,7,30,703.0,63.0,0.5,13.2,278.0,731.76,575.32
2018,9,22,7,45,743.0,66.5,0.45,14.0,330.5,781.16,605.33
2018,9,22,8,0,783.0,70.0,0.4,14.8,383.0,828.38,632.42
2018,9,22,8,15,811.0,73.5,0.35,15.8,434.0,862.12,648.89
2018,9,22,8,30,839.0,77.0,0.3,16.8,485.0,892.83,662.95
2018,9,22,8,45,859.0,79.5,0.3,17.8,531.5,911.52,669.94
2018,9,22,9,0,879.0,82.0,0.3,18.8,578.0,916.92,668.61
2018,9,22,9,15,893.0,84.0,0.3,19.75,619.5,922.42,667.82
2018,9,22,9,30,907.0,86.0,0.3,20.7,661.0,924.16,664.82
2018,9,22,9,45,916.5,88.5,0.3,21.65,696.0,918.59,657.49
2018,9,22,10,0,926.0,91.0,0.3,22.6,731.0,909.14,648.07
2018,9,22,10,15,934.0,92.0,0.4,23.25,759.5,892.91,637.42
2018,9,22,10,30,942.0,93.0,0.5,23.9,788.0,872.91,624.61
2018,9,22,10,45,947.5,93.5,0.6,24.6,808.5,846.71,607.78
2018,9,22,11,0,953.0,94.0,0.7,25.3,829.0,817.01,588.67
2018,9,22,11,15,956.0,94.5,0.75,25.45,841.5,782.09,566.52
2018,9,22,11,30,959.0,95.0,0.8,25.6,854.0,744.07,540.35
2018,9,22,11,45,960.0,95.0,0.9,25.8,858.0,701.35,510.67
2018,9,22,12,0,961.0,95.0,1.0,26.0,862.0,656.03,478.17
2018,9,22,12,15,962.0,94.0,1.05,26.0,858.5,607.43,442.14
2018,9,22,12,30,963.0,93.0,1.1,26.0,855.0,556.64,403.26
2018,9,22,12,45,963.0,91.0,1.2,25.95,843.5,502.61,360.97
2018,9,22,13,0,963.0,89.0,1.3,25.9,832.0,446.94,315.79
2018,9,22,13,15,958.0,88.5,1.35,25.7,811.5,389.31,267.75
2018,9,22,13,30,953.0,88.0,1.4,25.5,791.0,330.95,218.24
2018,9,22,13,45,945.0,87.0,1.45,25.3,762.5,271.1,167.96
2018,9,22,14,0,937.0,86.0,1.5,25.1,734.0,211.34,120.4
2018,9,22,14,15,925.5,84.5,1.5,24.75,698.0,151.24,79.89
2018,9,22,14,30,914.0,83.0,1.5,24.4,662.0,92.13,55.28
2018,9,22,14,45,899.5,81.0,1.5,24.05,620.5,73.23,56.14
2018,9,22,15,0,885.0,79.0,1.5,23.7,579.0,71.79,55.21
2018,9,22,15,15,866.0,76.5,1.5,23.7,532.5,69.86,53.76
2018,9,22,15,30,847.0,74.0,1.5,23.7,486.0,60.31,45.87
2018,9,22,15,45,820.0,71.0,1.45,22.85,435.5,58.53,44.7
2018,9,22,16,0,793.0,68.0,1.4,22.0,385.0,56.73,43.48
2018,9,22,16,15,755.0,63.5,1.3,21.3,332.0,53.63,41.07
2018,9,22,16,30,717.0,59.0,1.2,20.6,279.0,50.48,38.55
2018,9,22,16,45,658.5,53.5,1.15,19.85,226.0,46.3,35.02
2018,9,22,17,0,600.0,48.0,1.1,19.1,173.0,38.7,28.31
2018,9,22,17,15,501.0,40.5,1.0,18.1,124.5,33.0,23.08
2018,9,22,17,30,402.0,33.0,0.9,17.1,76.0,27.37,17.43
2018,9,22,17,45,244.5,21.0,0.85,16.1,43.0,17.56,0.93
2018,9,22,18,0,87.0,9.0,0.8,15.1,10.0,7.68,0.0
2018,9,22,18,15,43.5,4.5,0.75,14.55,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,23,5,45,38.5,5.0,0.8,9.4,5.0,0.0,0.0
2018,9,23,6,0,77.0,10.0,0.8,9.6,10.0,63.36,0.0
2018,9,23,6,15,232.0,22.0,0.8,10.25,42.0,231.06,61.71
2018,9,23,6,30,387.0,34.0,0.8,10.9,74.0,392.83,312.04
2018,9,23,6,45,490.0,41.5,0.8,11.5,122.5,495.47,402.02
2018,9,23,7,0,593.0,49.0,0.8,12.1,171.0,601.73,486.04
2018,9,23,7,15,654.5,54.5,0.75,12.75,224.0,665.61,532.72
2018,9,23,7,30,716.0,60.0,0.7,13.4,277.0,737.62,582.18
2018,9,23,7,45,756.0,63.0,0.7,14.0,329.5,786.24,613.12
2018,9,23,8,0,796.0,66.0,0.7,14.6,382.0,832.71,641.44
2018,9,23,8,15,823.0,69.0,0.75,15.3,432.5,864.82,659.74
2018,9,23,8,30,850.0,72.0,0.8,16.0,483.0,884.11,669.27
2018,9,23,8,45,869.5,74.5,0.8,16.7,529.5,902.38,677.27
2018,9,23,9,0,889.0,77.0,0.8,17.4,576.0,917.16,682.96
2018,9,23,9,15,901.5,79.5,0.85,18.05,617.0,921.86,683.27
2018,9,23,9,30,914.0,82.0,0.9,18.7,658.0,922.75,681.41
2018,9,23,9,45,923.0,84.0,0.95,19.35,692.5,916.08,674.85
2018,9,23,10,0,932.0,86.0,1.0,20.0,727.0,905.55,666.06
2018,9,23,10,15,939.5,87.0,1.0,20.5,755.0,888.81,652.99
2018,9,23,10,30,947.0,88.0,1.0,21.0,783.0,868.31,637.73
2018,9,23,10,45,952.0,89.0,1.05,21.5,803.5,842.12,619.68
2018,9,23,11,0,957.0,90.0,1.1,22.0,824.0,812.43,599.39
2018,9,23,11,15,960.0,90.5,1.15,22.35,836.5,777.4,575.86
2018,9,23,11,30,963.0,91.0,1.2,22.7,849.0,739.26,548.17
2018,9,23,11,45,964.5,91.0,1.2,23.1,853.5,696.73,516.13
2018,9,23,12,0,966.0,91.0,1.2,23.5,858.0,651.53,481.53
2018,9,23,12,15,967.0,89.5,1.25,23.55,854.0,602.31,444.22
2018,9,23,12,30,968.0,88.0,1.3,23.6,850.0,550.91,404.05
2018,9,23,12,45,968.0,86.0,1.35,23.7,838.0,496.68,360.31
2018,9,23,13,0,968.0,84.0,1.4,23.8,826.0,440.8,313.85
2018,9,23,13,15,963.0,83.0,1.45,23.6,805.0,382.61,264.75
2018,9,23,13,30,958.0,82.0,1.5,23.4,784.0,323.71,214.22
2018,9,23,13,45,951.5,80.5,1.55,23.2,756.0,263.66,163.26
2018,9,23,14,0,945.0,79.0,1.6,23.0,728.0,203.55,115.2
2018,9,23,14,15,935.0,77.5,1.65,22.65,693.0,143.3,74.93
2018,9,23,14,30,925.0,76.0,1.7,22.3,658.0,83.86,51.82
2018,9,23,14,45,911.0,74.0,1.7,21.95,616.0,68.91,53.04
2018,9,23,15,0,897.0,72.0,1.7,21.6,574.0,67.37,51.99
2018,9,23,15,15,878.5,70.0,1.7,21.6,528.0,65.67,50.71
2018,9,23,15,30,860.0,68.0,1.7,21.6,482.0,63.88,49.36
2018,9,23,15,45,835.0,65.0,1.7,20.7,432.0,61.2,47.43
2018,9,23,16,0,810.0,62.0,1.7,19.8,382.0,52.43,40.17
2018,9,23,16,15,773.5,58.5,1.6,19.15,329.5,49.94,38.25
2018,9,23,16,30,737.0,55.0,1.5,18.5,277.0,47.45,36.25
2018,9,23,16,45,679.5,50.0,1.4,17.85,224.0,43.57,32.9
2018,9,23,17,0,622.0,45.0,1.3,17.2,171.0,39.7,29.4
2018,9,23,17,15,522.5,38.0,1.2,16.25,122.5,31.1,21.55
2018,9,23,17,30,423.0,31.0,1.1,15.3,74.0,25.79,16.05
2018,9,23,17,45,253.5,20.0,0.95,14.3,41.5,16.79,0.0
2018,9,23,18,0,84.0,9.0,0.8,13.3,9.0,7.68,0.0
2018,9,23,18,15,42.0,4.5,0.8,12.8,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,9,24,5,45,43.0,5.0,0.6,8.95,5.0,0.0,0.0
2018,9,24,6,0,86.0,10.0,0.5,9.1,10.0,69.62,0.0
2018,9,24,6,15,251.0,21.5,0.5,9.65,42.5,242.43,33.02
2018,9,24,6,30,416.0,33.0,0.5,10.2,75.0,413.45,325.21
2018,9,24,6,45,519.5,40.0,0.45,10.7,124.0,516.18,415.34
2018,9,24,7,0,623.0,47.0,0.4,11.2,173.0,614.31,491.92
2018,9,24,7,15,683.0,51.5,0.4,12.0,226.0,684.62,542.96
2018,9,24,7,30,743.0,56.0,0.4,12.8,279.0,754.18,590.15
2018,9,24,7,45,782.5,59.0,0.4,13.55,332.5,802.41,619.96
2018,9,24,8,0,822.0,62.0,0.4,14.3,386.0,848.5,647.12
2018,9,24,8,15,848.0,65.0,0.45,15.25,437.0,870.1,657.49
2018,9,24,8,30,874.0,68.0,0.5,16.2,488.0,898.27,672.32
2018,9,24,8,45,893.0,70.0,0.5,17.1,534.5,915.43,678.7
2018,9,24,9,0,912.0,72.0,0.5,18.0,581.0,929.04,682.94
2018,9,24,9,15,924.5,74.5,0.6,18.8,622.5,933.61,683.9
2018,9,24,9,30,937.0,77.0,0.7,19.6,664.0,934.29,682.64
2018,9,24,9,45,946.5,78.0,0.75,20.4,698.5,926.59,675.19
2018,9,24,10,0,956.0,79.0,0.8,21.2,733.0,915.0,665.55
2018,9,24,10,15,962.0,80.0,0.85,21.65,760.5,896.56,652.6
2018,9,24,10,30,968.0,81.0,0.9,22.1,788.0,874.36,637.41
2018,9,24,10,45,972.0,82.0,0.95,22.55,808.0,846.89,618.88
2018,9,24,11,0,976.0,83.0,1.0,23.0,828.0,815.91,598.09
2018,9,24,11,15,978.5,83.5,1.05,23.25,840.5,779.96,574.42
2018,9,24,11,30,981.0,84.0,1.1,23.5,853.0,740.88,546.57
2018,9,24,11,45,981.5,84.0,1.1,23.8,856.5,697.08,514.0
2018,9,24,12,0,982.0,84.0,1.1,24.1,860.0,650.67,478.87
2018,9,24,12,15,978.5,85.5,1.15,24.2,855.0,600.99,441.22
2018,9,24,12,30,975.0,87.0,1.2,24.3,850.0,549.38,400.91
2018,9,24,12,45,969.5,87.5,1.2,24.4,836.5,494.42,356.56
2018,9,24,13,0,964.0,88.0,1.2,24.5,823.0,438.27,309.99
2018,9,24,13,15,958.5,88.0,1.25,24.45,802.5,380.78,261.57
2018,9,24,13,30,953.0,88.0,1.3,24.4,782.0,322.61,211.87
2018,9,24,13,45,945.5,86.5,1.3,24.35,753.5,262.5,161.29
2018,9,24,14,0,938.0,85.0,1.3,24.3,725.0,202.47,114.0
2018,9,24,14,15,927.0,84.0,1.3,24.1,689.5,142.76,75.26
2018,9,24,14,30,916.0,83.0,1.3,23.9,654.0,83.95,54.43
2018,9,24,14,45,901.0,80.5,1.3,23.7,612.0,72.97,56.05
2018,9,24,15,0,886.0,78.0,1.3,23.5,570.0,71.16,54.77
2018,9,24,15,15,866.5,75.5,1.3,23.5,523.5,69.18,53.28
2018,9,24,15,30,847.0,73.0,1.3,23.5,477.0,59.77,45.49
2018,9,24,15,45,818.0,70.5,1.3,22.7,426.0,58.32,44.58
2018,9,24,16,0,789.0,68.0,1.3,21.9,375.0,56.88,43.66
2018,9,24,16,15,746.5,63.5,1.25,21.1,321.5,53.73,41.22
2018,9,24,16,30,704.0,59.0,1.2,20.3,268.0,50.57,38.68
2018,9,24,16,45,639.5,54.0,1.2,19.5,215.5,43.0,32.16
2018,9,24,17,0,575.0,49.0,1.2,18.7,163.0,39.58,29.07
2018,9,24,17,15,467.0,41.0,1.1,17.55,115.5,33.52,23.46
2018,9,24,17,30,359.0,33.0,1.0,16.4,68.0,27.56,17.17
2018,9,24,17,45,204.5,19.5,0.95,15.2,37.0,16.41,0.0
2018,9,24,18,0,50.0,6.0,0.9,14.0,6.0,5.12,0.0
2018,9,24,18,15,25.0,3.0,0.85,13.45,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,25,5,45,32.5,3.5,0.8,9.35,3.5,0.0,0.0
2018,9,25,6,0,65.0,7.0,0.8,9.4,7.0,52.03,0.0
2018,9,25,6,15,235.0,19.0,0.75,10.0,39.0,227.1,0.0
2018,9,25,6,30,405.0,31.0,0.7,10.6,71.0,402.11,315.47
2018,9,25,6,45,506.0,38.5,0.65,11.15,119.0,502.17,405.45
2018,9,25,7,0,607.0,46.0,0.6,11.7,167.0,598.3,481.5
2018,9,25,7,15,667.0,51.0,0.55,12.4,219.5,668.58,532.85
2018,9,25,7,30,727.0,56.0,0.5,13.1,272.0,738.26,580.19
2018,9,25,7,45,765.5,59.5,0.45,13.8,324.5,785.88,609.22
2018,9,25,8,0,804.0,63.0,0.4,14.5,377.0,831.38,635.47
2018,9,25,8,15,829.5,66.0,0.45,15.5,427.0,861.89,651.84
2018,9,25,8,30,855.0,69.0,0.5,16.5,477.0,879.7,659.63
2018,9,25,8,45,873.5,71.5,0.55,17.5,523.0,896.87,667.1
2018,9,25,9,0,892.0,74.0,0.6,18.5,569.0,910.53,672.28
2018,9,25,9,15,906.0,76.0,0.65,19.2,610.0,915.79,672.91
2018,9,25,9,30,920.0,78.0,0.7,19.9,651.0,917.23,671.37
2018,9,25,9,45,929.5,79.5,0.8,20.55,685.5,910.23,665.68
2018,9,25,10,0,939.0,81.0,0.9,21.2,720.0,899.36,657.7
2018,9,25,10,15,945.5,82.0,0.95,21.6,747.5,881.56,645.13
2018,9,25,10,30,952.0,83.0,1.0,22.0,775.0,860.04,630.31
2018,9,25,10,45,956.5,84.0,1.05,22.35,795.0,833.29,612.27
2018,9,25,11,0,961.0,85.0,1.1,22.7,815.0,803.04,591.96
2018,9,25,11,15,962.5,86.0,1.15,22.95,826.5,767.29,568.04
2018,9,25,11,30,964.0,87.0,1.2,23.2,838.0,728.5,539.89
2018,9,25,11,45,964.5,87.0,1.2,23.4,841.5,685.28,507.66
2018,9,25,12,0,965.0,87.0,1.2,23.6,845.0,639.5,472.87
2018,9,25,12,15,963.5,87.0,1.2,23.75,840.5,590.27,434.78
2018,9,25,12,30,962.0,87.0,1.2,23.9,836.0,539.05,394.11
2018,9,25,12,45,958.5,86.5,1.2,24.0,823.0,484.79,350.07
2018,9,25,13,0,955.0,86.0,1.2,24.1,810.0,429.2,303.7
2018,9,25,13,15,950.0,85.5,1.2,24.15,789.5,372.03,255.1
2018,9,25,13,30,945.0,85.0,1.2,24.2,769.0,314.15,205.4
2018,9,25,13,45,937.5,83.5,1.2,24.25,740.5,254.58,155.3
2018,9,25,14,0,930.0,82.0,1.2,24.3,712.0,195.09,108.76
2018,9,25,14,15,919.0,81.0,1.2,24.2,677.0,135.95,71.23
2018,9,25,14,30,908.0,80.0,1.2,24.1,642.0,77.73,59.71
2018,9,25,14,45,894.0,78.0,1.15,24.0,601.0,71.25,54.57
2018,9,25,15,0,880.0,76.0,1.1,23.9,560.0,69.75,53.51
2018,9,25,15,15,860.0,73.5,1.1,23.9,513.5,67.73,51.99
2018,9,25,15,30,840.0,71.0,1.1,23.9,467.0,58.32,44.21
2018,9,25,15,45,812.5,67.5,1.05,23.4,416.5,56.1,42.58
2018,9,25,16,0,785.0,64.0,1.0,22.9,366.0,53.83,40.88
2018,9,25,16,15,745.5,60.5,0.95,22.0,314.0,51.41,39.07
2018,9,25,16,30,706.0,57.0,0.9,21.1,262.0,49.01,37.21
2018,9,25,16,45,645.0,51.5,0.9,20.25,210.0,44.8,33.61
2018,9,25,17,0,584.0,46.0,0.9,19.4,158.0,37.28,26.95
2018,9,25,17,15,479.5,38.0,0.85,18.15,111.0,31.13,21.28
2018,9,25,17,30,375.0,30.0,0.8,16.9,64.0,25.04,14.74
2018,9,25,17,45,215.5,18.5,0.8,15.65,35.0,15.79,0.0
2018,9,25,18,0,56.0,7.0,0.8,14.4,6.0,0.0,0.0
2018,9,25,18,15,28.0,3.5,0.75,14.0,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,9,26,5,45,28.5,3.0,0.6,9.4,3.0,0.0,0.0
2018,9,26,6,0,57.0,6.0,0.6,9.5,6.0,5.12,0.0
2018,9,26,6,15,138.0,19.0,0.55,10.0,29.5,153.84,0.0
2018,9,26,6,30,219.0,32.0,0.5,10.5,53.0,257.61,202.55
2018,9,26,6,45,274.0,47.5,0.45,11.05,90.5,323.88,266.33
2018,9,26,7,0,329.0,63.0,0.4,11.6,128.0,393.02,324.58
2018,9,26,7,15,334.5,80.5,0.35,12.3,163.0,424.51,349.04
2018,9,26,7,30,340.0,98.0,0.3,13.0,198.0,454.42,370.6
2018,9,26,7,45,324.0,122.0,0.3,13.7,231.5,451.89,366.48
2018,9,26,8,0,308.0,146.0,0.3,14.4,265.0,467.05,375.15
2018,9,26,8,15,387.0,151.5,0.3,15.5,321.5,562.29,443.53
2018,9,26,8,30,466.0,157.0,0.3,16.6,378.0,637.36,493.85
2018,9,26,8,45,589.5,140.5,0.3,17.65,447.5,734.3,557.51
2018,9,26,9,0,713.0,124.0,0.3,18.7,517.0,820.97,610.16
2018,9,26,9,15,805.5,103.5,0.3,19.7,578.5,864.96,633.45
2018,9,26,9,30,898.0,83.0,0.3,20.7,640.0,900.55,651.51
2018,9,26,9,45,889.5,92.0,0.35,21.65,669.0,886.48,639.27
2018,9,26,10,0,881.0,101.0,0.4,22.6,698.0,868.73,625.72
2018,9,26,10,15,875.5,108.5,0.45,23.35,721.5,848.43,611.23
2018,9,26,10,30,870.0,116.0,0.5,24.1,745.0,832.47,599.66
2018,9,26,10,45,903.5,105.0,0.5,24.9,773.5,810.05,583.02
2018,9,26,11,0,937.0,94.0,0.5,25.7,802.0,790.56,568.49
2018,9,26,11,15,875.5,125.0,0.55,26.3,794.5,744.42,536.27
2018,9,26,11,30,814.0,156.0,0.6,26.9,787.0,692.56,499.31
2018,9,26,11,45,673.0,220.5,0.65,27.5,744.0,622.15,448.67
2018,9,26,12,0,532.0,285.0,0.7,28.1,701.0,554.09,399.51
2018,9,26,12,15,571.5,266.0,0.7,28.45,710.5,525.66,378.11
2018,9,26,12,30,611.0,247.0,0.7,28.8,720.0,493.73,352.97
2018,9,26,12,45,641.0,229.5,0.75,29.1,718.5,453.36,321.35
2018,9,26,13,0,671.0,212.0,0.8,29.4,717.0,409.34,285.9
2018,9,26,13,15,750.0,172.5,0.85,29.3,723.0,360.98,245.33
2018,9,26,13,30,829.0,133.0,0.9,29.2,729.0,309.53,200.66
2018,9,26,13,45,822.0,129.0,0.95,29.1,701.0,252.99,155.02
2018,9,26,14,0,815.0,125.0,1.0,29.0,673.0,196.81,112.73
2018,9,26,14,15,721.5,146.0,1.05,28.65,613.0,143.33,82.99
2018,9,26,14,30,628.0,167.0,1.1,28.3,553.0,107.14,82.61
2018,9,26,14,45,640.5,149.5,1.15,28.0,520.5,97.67,75.3
2018,9,26,15,0,653.0,132.0,1.2,27.7,488.0,88.59,68.17
2018,9,26,15,15,662.5,118.0,1.2,27.7,452.5,81.4,62.47
2018,9,26,15,30,672.0,104.0,1.2,27.7,417.0,73.78,56.36
2018,9,26,15,45,692.5,91.5,1.25,26.55,383.0,66.9,51.09
2018,9,26,16,0,713.0,79.0,1.3,25.4,349.0,59.54,45.29
2018,9,26,16,15,653.5,74.5,1.3,24.3,294.5,56.88,43.36
2018,9,26,16,30,594.0,70.0,1.3,23.2,240.0,54.28,41.39
2018,9,26,16,45,495.0,64.0,1.3,22.1,186.0,50.3,38.07
2018,9,26,17,0,396.0,58.0,1.3,21.0,132.0,46.53,34.67
2018,9,26,17,15,325.0,44.5,1.2,19.9,92.5,34.35,23.75
2018,9,26,17,30,254.0,31.0,1.1,18.8,53.0,25.82,14.74
2018,9,26,17,45,142.0,18.0,1.05,17.65,28.5,15.36,0.0
2018,9,26,18,0,30.0,5.0,1.0,16.5,4.0,0.0,0.0
2018,9,26,18,15,15.0,2.5,0.95,15.95,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.45,12.8,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.45,11.25,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,9,27,5,45,10.0,2.0,0.7,9.95,2.0,0.0,0.0
2018,9,27,6,0,20.0,4.0,0.7,10.0,4.0,3.41,0.0
2018,9,27,6,15,145.5,19.0,0.7,10.45,31.5,123.23,0.0
2018,9,27,6,30,271.0,34.0,0.7,10.9,59.0,298.45,232.94
2018,9,27,6,45,385.5,43.5,0.65,11.35,104.5,409.47,334.1
2018,9,27,7,0,500.0,53.0,0.6,11.8,150.0,524.5,426.55
2018,9,27,7,15,556.0,61.5,0.55,12.5,199.0,592.18,477.3
2018,9,27,7,30,612.0,70.0,0.5,13.2,248.0,659.82,524.89
2018,9,27,7,45,654.0,75.0,0.5,13.85,298.0,709.81,557.87
2018,9,27,8,0,696.0,80.0,0.5,14.5,348.0,758.13,588.33
2018,9,27,8,15,736.0,82.5,0.5,15.25,399.0,793.86,608.79
2018,9,27,8,30,776.0,85.0,0.5,16.0,450.0,833.12,631.18
2018,9,27,8,45,733.0,106.5,0.5,16.8,478.0,822.5,619.62
2018,9,27,9,0,690.0,128.0,0.5,17.6,506.0,802.49,602.75
2018,9,27,9,15,662.0,147.5,0.5,18.3,532.0,789.63,591.26
2018,9,27,9,30,634.0,167.0,0.5,19.0,558.0,773.29,577.54
2018,9,27,9,45,724.5,144.5,0.55,19.7,614.5,812.46,601.85
2018,9,27,10,0,815.0,122.0,0.6,20.4,671.0,841.02,618.14
2018,9,27,10,15,849.0,113.5,0.6,20.9,705.5,836.77,612.78
2018,9,27,10,30,883.0,105.0,0.6,21.4,740.0,820.81,600.45
2018,9,27,10,45,887.5,106.0,0.65,21.9,759.0,795.31,583.03
2018,9,27,11,0,892.0,107.0,0.7,22.4,778.0,766.56,563.59
2018,9,27,11,15,894.5,108.0,0.75,22.6,789.5,733.25,540.42
2018,9,27,11,30,897.0,109.0,0.8,22.8,801.0,697.04,514.41
2018,9,27,11,45,812.5,150.5,0.8,23.0,779.5,643.37,474.24
2018,9,27,12,0,728.0,192.0,0.8,23.2,758.0,588.48,433.14
2018,9,27,12,15,788.0,162.0,0.8,23.2,771.5,554.0,406.79
2018,9,27,12,30,848.0,132.0,0.8,23.2,785.0,513.04,374.19
2018,9,27,12,45,870.0,118.5,0.85,23.15,779.0,464.6,335.16
2018,9,27,13,0,892.0,105.0,0.9,23.1,773.0,412.61,291.91
2018,9,27,13,15,755.5,160.0,0.9,22.9,715.0,350.19,243.37
2018,9,27,13,30,619.0,215.0,0.9,22.7,657.0,306.37,210.25
2018,9,27,13,45,628.5,200.5,0.9,22.55,634.5,255.67,168.66
2018,9,27,14,0,638.0,186.0,0.9,22.4,612.0,203.98,128.81
2018,9,27,14,15,599.5,186.5,0.95,22.05,570.5,158.04,101.63
2018,9,27,14,30,561.0,187.0,1.0,21.7,529.0,118.92,94.63
2018,9,27,14,45,629.0,152.0,1.0,21.4,511.0,99.55,78.93
2018,9,27,15,0,697.0,117.0,1.0,21.1,493.0,79.55,62.44
2018,9,27,15,15,690.5,106.5,1.0,21.1,452.0,74.22,58.16
2018,9,27,15,30,684.0,96.0,1.0,21.1,411.0,68.59,53.56
2018,9,27,15,45,691.5,84.5,1.05,20.1,373.0,62.1,48.39
2018,9,27,16,0,699.0,73.0,1.1,19.1,335.0,55.19,42.76
2018,9,27,16,15,592.0,74.5,1.15,18.3,273.5,56.44,44.12
2018,9,27,16,30,485.0,76.0,1.2,17.5,212.0,58.36,45.99
2018,9,27,16,45,423.0,64.5,1.25,16.75,165.5,50.42,39.03
2018,9,27,17,0,361.0,53.0,1.3,16.0,119.0,42.22,31.61
2018,9,27,17,15,294.0,40.5,1.3,15.3,82.5,31.27,21.51
2018,9,27,17,30,227.0,28.0,1.3,14.6,46.0,23.18,12.37
2018,9,27,17,45,122.5,15.0,1.3,13.9,24.0,12.8,0.0
2018,9,27,18,0,18.0,2.0,1.3,13.2,2.0,0.0,0.0
2018,9,27,18,15,9.0,1.0,1.25,12.85,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,28,5,45,3.5,1.0,0.9,9.65,1.0,0.0,0.0
2018,9,28,6,0,7.0,2.0,0.9,9.8,2.0,0.0,0.0
2018,9,28,6,15,4.5,14.0,0.9,10.1,14.0,15.25,0.0
2018,9,28,6,30,2.0,26.0,0.9,10.4,26.0,25.38,14.64
2018,9,28,6,45,4.0,43.0,0.9,10.7,43.5,44.65,32.48
2018,9,28,7,0,6.0,60.0,0.9,11.0,61.0,62.51,48.44
2018,9,28,7,15,36.0,83.5,0.85,11.35,93.5,123.53,101.91
2018,9,28,7,30,66.0,107.0,0.8,11.7,126.0,175.45,146.37
2018,9,28,7,45,52.5,118.5,0.8,12.0,135.5,171.95,142.35
2018,9,28,8,0,39.0,130.0,0.8,12.3,145.0,168.8,138.66
2018,9,28,8,15,68.5,158.0,0.75,12.8,188.5,224.94,184.79
2018,9,28,8,30,98.0,186.0,0.7,13.3,232.0,280.24,228.49
2018,9,28,8,45,280.5,188.0,0.7,13.8,337.0,478.22,384.5
2018,9,28,9,0,463.0,190.0,0.7,14.3,442.0,657.65,514.78
2018,9,28,9,15,620.5,154.5,0.7,14.85,519.0,757.89,582.67
2018,9,28,9,30,778.0,119.0,0.7,15.4,596.0,839.19,633.93
2018,9,28,9,45,788.0,122.5,0.75,15.95,628.5,835.33,628.38
2018,9,28,10,0,798.0,126.0,0.8,16.5,661.0,827.86,621.81
2018,9,28,10,15,858.5,107.5,0.85,16.9,703.5,834.84,625.45
2018,9,28,10,30,919.0,89.0,0.9,17.3,746.0,829.45,620.75
2018,9,28,10,45,925.0,89.5,0.95,17.75,766.0,803.89,602.7
2018,9,28,11,0,931.0,90.0,1.0,18.2,786.0,774.88,582.58
2018,9,28,11,15,934.0,90.0,1.05,18.4,797.5,739.95,558.04
2018,9,28,11,30,937.0,90.0,1.1,18.6,809.0,702.03,529.98
2018,9,28,11,45,937.5,90.5,1.15,18.8,812.5,660.17,498.41
2018,9,28,12,0,938.0,91.0,1.2,19.0,816.0,615.8,464.15
2018,9,28,12,15,936.0,91.0,1.2,19.1,811.0,567.37,425.73
2018,9,28,12,30,934.0,91.0,1.2,19.2,806.0,517.08,384.79
2018,9,28,12,45,929.5,91.5,1.25,19.25,793.0,464.5,341.19
2018,9,28,13,0,925.0,92.0,1.3,19.3,780.0,410.71,295.3
2018,9,28,13,15,920.5,91.0,1.35,19.25,760.0,354.81,246.81
2018,9,28,13,30,916.0,90.0,1.4,19.2,740.0,298.22,197.35
2018,9,28,13,45,909.0,88.5,1.45,19.15,712.5,240.34,148.15
2018,9,28,14,0,902.0,87.0,1.5,19.1,685.0,182.52,103.27
2018,9,28,14,15,891.5,85.0,1.55,18.8,650.0,124.39,68.34
2018,9,28,14,30,881.0,83.0,1.6,18.5,615.0,74.16,58.19
2018,9,28,14,45,867.0,80.5,1.6,18.25,574.5,72.45,57.01
2018,9,28,15,0,853.0,78.0,1.6,18.0,534.0,70.65,55.69
2018,9,28,15,15,832.0,75.0,1.6,18.0,488.0,60.61,47.21
2018,9,28,15,30,811.0,72.0,1.6,18.0,442.0,58.93,45.93
2018,9,28,15,45,783.5,68.5,1.6,17.1,393.0,56.76,44.37
2018,9,28,16,0,756.0,65.0,1.6,16.2,344.0,54.55,42.74
2018,9,28,16,15,716.0,60.5,1.55,15.55,293.0,51.4,40.17
2018,9,28,16,30,676.0,56.0,1.5,14.9,242.0,48.23,37.49
2018,9,28,16,45,611.0,49.5,1.45,14.25,191.0,43.14,32.95
2018,9,28,17,0,546.0,43.0,1.4,13.6,140.0,34.91,25.42
2018,9,28,17,15,433.5,35.0,1.35,13.0,95.5,28.73,19.43
2018,9,28,17,30,321.0,27.0,1.3,12.4,51.0,22.64,11.29
2018,9,28,17,45,172.5,15.0,1.2,11.75,26.5,12.8,0.0
2018,9,28,18,0,24.0,3.0,1.1,11.1,2.0,0.0,0.0
2018,9,28,18,15,12.0,1.5,1.1,10.75,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,9,29,5,45,11.0,1.5,0.9,8.55,1.5,0.0,0.0
2018,9,29,6,0,22.0,3.0,0.9,8.7,3.0,0.0,0.0
2018,9,29,6,15,42.0,17.5,0.9,9.5,20.0,45.64,0.0
2018,9,29,6,30,62.0,32.0,0.9,10.3,37.0,105.56,78.64
2018,9,29,6,45,300.5,39.5,0.9,11.1,92.5,335.64,277.71
2018,9,29,7,0,539.0,47.0,0.9,11.9,148.0,546.15,445.56
2018,9,29,7,15,441.0,69.0,0.85,12.45,168.5,501.07,410.73
2018,9,29,7,30,343.0,91.0,0.8,13.0,189.0,445.06,366.54
2018,9,29,7,45,280.5,121.0,0.75,13.55,211.0,410.56,337.32
2018,9,29,8,0,218.0,151.0,0.7,14.1,233.0,392.14,319.43
2018,9,29,8,15,223.0,165.5,0.7,14.65,259.5,410.0,331.65
2018,9,29,8,30,228.0,180.0,0.7,15.2,286.0,426.92,342.53
2018,9,29,8,45,306.0,194.0,0.7,15.75,351.0,507.62,402.55
2018,9,29,9,0,384.0,208.0,0.7,16.3,416.0,586.43,458.32
2018,9,29,9,15,463.0,199.5,0.75,16.75,468.5,657.33,507.47
2018,9,29,9,30,542.0,191.0,0.8,17.2,521.0,705.88,540.3
2018,9,29,9,45,647.0,167.0,0.85,17.6,582.5,764.52,580.24
2018,9,29,10,0,752.0,143.0,0.9,18.0,644.0,808.96,608.36
2018,9,29,10,15,800.0,130.0,0.95,18.3,682.0,807.59,605.91
2018,9,29,10,30,848.0,117.0,1.0,18.6,720.0,806.02,604.06
2018,9,29,10,45,861.5,115.5,1.05,18.85,742.5,784.57,589.04
2018,9,29,11,0,875.0,114.0,1.1,19.1,765.0,753.85,567.74
2018,9,29,11,15,903.0,104.0,1.15,19.2,784.5,728.18,549.14
2018,9,29,11,30,931.0,94.0,1.2,19.3,804.0,698.05,526.77
2018,9,29,11,45,898.5,107.5,1.2,19.45,795.5,647.86,488.54
2018,9,29,12,0,866.0,121.0,1.2,19.6,787.0,597.17,449.41
2018,9,29,12,15,888.5,110.5,1.25,19.65,790.0,555.41,416.44
2018,9,29,12,30,911.0,100.0,1.3,19.7,793.0,509.86,379.22
2018,9,29,12,45,925.5,92.0,1.35,19.8,786.0,459.27,336.76
2018,9,29,13,0,940.0,84.0,1.4,19.9,779.0,405.8,290.6
2018,9,29,13,15,935.0,83.0,1.4,19.8,758.5,349.1,241.27
2018,9,29,13,30,930.0,82.0,1.4,19.7,738.0,291.76,191.14
2018,9,29,13,45,922.5,81.0,1.45,19.65,710.0,233.52,141.84
2018,9,29,14,0,915.0,80.0,1.5,19.6,682.0,175.38,97.24
2018,9,29,14,15,904.0,78.5,1.5,19.4,647.0,116.97,63.29
2018,9,29,14,30,893.0,77.0,1.5,19.2,612.0,70.54,54.97
2018,9,29,14,45,878.0,75.0,1.5,19.0,571.0,69.05,53.95
2018,9,29,15,0,863.0,73.0,1.5,18.8,530.0,67.47,52.81
2018,9,29,15,15,826.0,74.0,1.5,18.8,480.5,59.91,46.47
2018,9,29,15,30,789.0,75.0,1.5,18.8,431.0,60.96,47.55
2018,9,29,15,45,693.0,81.5,1.45,18.1,368.0,60.3,47.28
2018,9,29,16,0,597.0,88.0,1.4,17.4,305.0,65.45,52.09
2018,9,29,16,15,627.0,72.0,1.35,16.9,269.0,55.17,43.27
2018,9,29,16,30,657.0,56.0,1.3,16.4,233.0,48.18,37.21
2018,9,29,16,45,595.5,49.5,1.25,15.9,184.0,39.63,29.6
2018,9,29,17,0,534.0,43.0,1.2,15.4,135.0,34.96,25.22
2018,9,29,17,15,420.5,34.0,1.1,14.7,91.0,27.94,18.5
2018,9,29,17,30,307.0,25.0,1.0,14.0,47.0,20.93,8.86
2018,9,29,17,45,164.5,14.0,0.95,13.3,24.5,11.95,0.0
2018,9,29,18,0,22.0,3.0,0.9,12.6,2.0,0.0,0.0
2018,9,29,18,15,11.0,1.5,0.85,12.2,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.35,11.7,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,9,30,5,45,17.5,3.0,0.25,11.85,2.5,0.0,0.0
2018,9,30,6,0,35.0,6.0,0.2,11.9,5.0,0.0,0.0
2018,9,30,6,15,165.0,18.5,0.2,12.2,30.5,136.04,0.0
2018,9,30,6,30,295.0,31.0,0.2,12.5,56.0,310.1,230.05
2018,9,30,6,45,402.0,40.5,0.2,12.75,100.0,416.05,332.89
2018,9,30,7,0,509.0,50.0,0.2,13.0,144.0,524.1,419.64
2018,9,30,7,15,578.5,56.0,0.2,13.65,194.5,599.23,476.01
2018,9,30,7,30,648.0,62.0,0.2,14.3,245.0,674.7,529.19
2018,9,30,7,45,695.0,66.0,0.2,14.95,296.5,721.66,559.37
2018,9,30,8,0,742.0,70.0,0.2,15.6,348.0,773.81,591.94
2018,9,30,8,15,771.5,73.0,0.2,16.2,396.5,806.74,610.29
2018,9,30,8,30,801.0,76.0,0.2,16.8,445.0,836.71,626.43
2018,9,30,8,45,822.0,78.5,0.2,17.4,490.0,855.19,634.73
2018,9,30,9,0,843.0,81.0,0.2,18.0,535.0,870.18,640.89
2018,9,30,9,15,851.5,85.5,0.25,18.45,573.0,872.89,640.49
2018,9,30,9,30,860.0,90.0,0.3,18.9,611.0,863.07,632.42
2018,9,30,9,45,868.0,93.0,0.35,19.3,643.5,856.48,626.95
2018,9,30,10,0,876.0,96.0,0.4,19.7,676.0,846.23,619.25
2018,9,30,10,15,770.5,145.0,0.45,20.0,670.0,800.2,588.63
2018,9,30,10,30,665.0,194.0,0.5,20.3,664.0,740.07,546.73
2018,9,30,10,45,742.5,166.5,0.55,20.55,704.5,745.16,551.08
2018,9,30,11,0,820.0,139.0,0.6,20.8,745.0,740.62,547.82
2018,9,30,11,15,846.0,129.0,0.65,20.95,763.0,713.73,528.64
2018,9,30,11,30,872.0,119.0,0.7,21.1,781.0,678.88,503.85
2018,9,30,11,45,731.0,184.5,0.75,21.25,741.0,614.5,456.05
2018,9,30,12,0,590.0,250.0,0.8,21.4,701.0,548.16,407.0
2018,9,30,12,15,489.5,286.0,0.8,21.25,658.5,489.23,363.34
2018,9,30,12,30,389.0,322.0,0.8,21.1,616.0,436.54,324.02
2018,9,30,12,45,345.0,327.0,0.85,20.9,584.5,393.85,292.0
2018,9,30,13,0,301.0,332.0,0.9,20.7,553.0,354.87,262.48
2018,9,30,13,15,282.5,328.5,0.9,20.4,531.5,321.75,236.71
2018,9,30,13,30,264.0,325.0,0.9,20.1,510.0,290.42,212.4
2018,9,30,13,45,271.0,309.5,0.95,19.85,493.0,258.34,187.13
2018,9,30,14,0,278.0,294.0,1.0,19.6,476.0,225.85,162.86
2018,9,30,14,15,259.5,277.5,1.0,19.3,440.0,190.84,140.7
2018,9,30,14,30,241.0,261.0,1.0,19.0,404.0,174.38,141.72
2018,9,30,14,45,187.0,246.0,1.05,18.75,352.5,165.25,134.77
2018,9,30,15,0,133.0,231.0,1.1,18.5,301.0,155.92,127.58
2018,9,30,15,15,86.0,198.5,1.1,18.5,242.0,143.1,117.25
2018,9,30,15,30,39.0,166.0,1.1,18.5,183.0,122.32,100.09
2018,9,30,15,45,55.0,154.0,1.1,18.15,175.0,113.89,93.41
2018,9,30,16,0,71.0,142.0,1.1,17.8,167.0,105.17,86.34
2018,9,30,16,15,55.0,121.0,1.05,17.4,138.5,90.58,74.03
2018,9,30,16,30,39.0,100.0,1.0,17.0,110.0,75.72,61.23
2018,9,30,16,45,25.0,78.5,0.95,16.55,84.5,60.3,47.63
2018,9,30,17,0,11.0,57.0,0.9,16.1,59.0,45.14,33.97
2018,9,30,17,15,5.5,38.5,0.85,15.55,39.5,30.8,20.76
2018,9,30,17,30,0.0,20.0,0.8,15.0,20.0,16.38,4.46
2018,9,30,17,45,0.0,10.0,0.75,14.5,10.0,8.54,0.0
2018,9,30,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.2,12.7,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.25,12.6,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.35,12.2,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
