Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,11,5,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.55,9.8,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,10,11,6,15,55.5,11.5,0.45,10.1,14.5,48.81,0.0
2018,10,11,6,30,111.0,23.0,0.4,10.3,29.0,141.73,18.77
2018,10,11,6,45,220.5,39.0,0.35,10.55,66.5,266.64,211.22
2018,10,11,7,0,330.0,55.0,0.3,10.8,104.0,372.97,305.08
2018,10,11,7,15,411.0,65.0,0.25,11.1,150.0,452.48,370.26
2018,10,11,7,30,492.0,75.0,0.2,11.4,196.0,539.06,436.63
2018,10,11,7,45,546.5,82.5,0.15,11.75,244.5,599.38,479.71
2018,10,11,8,0,601.0,90.0,0.1,12.1,293.0,658.08,519.73
2018,10,11,8,15,640.5,95.0,0.15,12.65,340.0,699.03,546.23
2018,10,11,8,30,680.0,100.0,0.2,13.2,387.0,737.32,570.4
2018,10,11,8,45,710.0,103.5,0.25,13.75,431.0,762.67,585.22
2018,10,11,9,0,740.0,107.0,0.3,14.3,475.0,784.74,597.85
2018,10,11,9,15,748.0,112.5,0.3,14.85,509.5,787.1,596.28
2018,10,11,9,30,756.0,118.0,0.3,15.4,544.0,786.05,592.87
2018,10,11,9,45,686.5,145.0,0.35,16.0,549.0,742.18,561.45
2018,10,11,10,0,617.0,172.0,0.4,16.6,554.0,695.67,527.03
2018,10,11,10,15,413.5,236.5,0.4,16.95,497.0,576.61,438.93
2018,10,11,10,30,210.0,301.0,0.4,17.3,440.0,445.14,340.66
2018,10,11,10,45,177.5,303.0,0.4,17.7,423.0,411.09,315.29
2018,10,11,11,0,145.0,305.0,0.4,18.1,406.0,378.67,290.09
2018,10,11,11,15,142.5,316.0,0.35,18.4,416.0,375.28,286.5
2018,10,11,11,30,140.0,327.0,0.3,18.7,426.0,371.05,282.04
2018,10,11,11,45,401.0,254.5,0.25,19.05,540.5,452.81,341.71
2018,10,11,12,0,662.0,182.0,0.2,19.4,655.0,502.25,373.33
2018,10,11,12,15,472.5,243.0,0.2,19.55,579.5,423.11,313.42
2018,10,11,12,30,283.0,304.0,0.2,19.7,504.0,359.2,266.69
2018,10,11,12,45,378.0,265.5,0.2,19.85,527.0,342.69,251.41
2018,10,11,13,0,473.0,227.0,0.2,20.0,550.0,314.86,225.61
2018,10,11,13,15,353.5,257.0,0.25,20.1,494.0,275.83,197.44
2018,10,11,13,30,234.0,287.0,0.3,20.2,438.0,250.94,182.02
2018,10,11,13,45,460.0,214.0,0.35,20.25,495.0,202.81,136.15
2018,10,11,14,0,686.0,141.0,0.4,20.3,552.0,138.33,83.66
2018,10,11,14,15,759.0,114.0,0.45,20.15,544.0,77.16,60.33
2018,10,11,14,30,832.0,87.0,0.5,20.0,536.0,68.06,52.96
2018,10,11,14,45,812.5,84.5,0.55,19.9,495.0,66.91,52.18
2018,10,11,15,0,793.0,82.0,0.6,19.8,454.0,65.77,51.39
2018,10,11,15,15,766.0,78.5,0.6,19.8,408.5,63.79,49.86
2018,10,11,15,30,739.0,75.0,0.6,19.8,363.0,61.8,48.3
2018,10,11,15,45,697.0,71.0,0.7,19.15,314.0,54.35,42.1
2018,10,11,16,0,655.0,67.0,0.8,18.5,265.0,52.02,40.25
2018,10,11,16,15,591.0,61.5,0.9,17.75,215.5,48.38,37.16
2018,10,11,16,30,527.0,56.0,1.0,17.0,166.0,44.81,33.95
2018,10,11,16,45,429.0,47.0,1.05,16.25,120.5,38.16,27.8
2018,10,11,17,0,331.0,38.0,1.1,15.5,75.0,31.52,21.21
2018,10,11,17,15,198.0,24.0,1.2,14.85,43.0,20.11,4.95
2018,10,11,17,30,65.0,10.0,1.3,14.2,11.0,8.54,0.0
2018,10,11,17,45,32.5,5.0,1.35,13.55,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,12,6,15,86.0,10.0,1.15,9.3,14.0,68.74,0.0
2018,10,12,6,30,172.0,20.0,1.1,10.0,28.0,177.97,0.0
2018,10,12,6,45,307.0,31.5,1.05,10.7,68.0,319.9,253.44
2018,10,12,7,0,442.0,43.0,1.0,11.4,108.0,444.62,363.53
2018,10,12,7,15,520.0,50.0,0.95,12.1,155.0,523.43,427.81
2018,10,12,7,30,598.0,57.0,0.9,12.8,202.0,602.92,488.44
2018,10,12,7,45,647.5,62.0,0.85,13.5,251.0,655.95,525.74
2018,10,12,8,0,697.0,67.0,0.8,14.2,300.0,702.14,556.08
2018,10,12,8,15,730.5,71.5,0.75,15.2,347.5,738.27,577.16
2018,10,12,8,30,764.0,76.0,0.7,16.2,395.0,771.53,595.37
2018,10,12,8,45,788.5,78.0,0.7,17.2,438.5,790.85,604.21
2018,10,12,9,0,813.0,80.0,0.7,18.2,482.0,806.73,610.73
2018,10,12,9,15,836.5,80.5,0.65,19.05,522.5,816.28,612.49
2018,10,12,9,30,860.0,81.0,0.6,19.9,563.0,814.22,606.67
2018,10,12,9,45,880.0,80.0,0.6,20.75,597.5,811.97,601.93
2018,10,12,10,0,900.0,79.0,0.6,21.6,632.0,805.86,594.84
2018,10,12,10,15,908.0,80.0,0.55,22.2,658.0,788.75,580.48
2018,10,12,10,30,916.0,81.0,0.5,22.8,684.0,768.04,564.13
2018,10,12,10,45,921.5,82.0,0.5,23.4,702.5,741.99,545.28
2018,10,12,11,0,927.0,83.0,0.5,24.0,721.0,712.57,522.82
2018,10,12,11,15,931.0,83.0,0.55,24.25,732.0,677.93,497.72
2018,10,12,11,30,935.0,83.0,0.6,24.5,743.0,640.27,469.94
2018,10,12,11,45,936.0,83.0,0.65,24.75,745.5,598.09,438.21
2018,10,12,12,0,937.0,83.0,0.7,25.0,748.0,553.42,403.75
2018,10,12,12,15,935.0,83.0,0.8,25.0,742.5,505.09,366.26
2018,10,12,12,30,933.0,83.0,0.9,25.0,737.0,454.95,325.94
2018,10,12,12,45,929.0,82.5,1.0,25.0,723.0,402.07,282.18
2018,10,12,13,0,925.0,82.0,1.1,25.0,709.0,348.03,236.33
2018,10,12,13,15,918.5,81.5,1.15,24.9,687.5,292.44,188.87
2018,10,12,13,30,912.0,81.0,1.2,24.8,666.0,236.4,142.14
2018,10,12,13,45,902.5,79.5,1.25,24.65,637.0,179.04,98.52
2018,10,12,14,0,893.0,78.0,1.3,24.5,608.0,122.07,64.5
2018,10,12,14,15,880.0,76.5,1.35,24.3,573.0,70.07,53.55
2018,10,12,14,30,867.0,75.0,1.4,24.1,538.0,68.88,52.81
2018,10,12,14,45,849.0,72.5,1.45,23.85,497.0,66.87,51.33
2018,10,12,15,0,831.0,70.0,1.5,23.6,456.0,57.6,43.68
2018,10,12,15,15,805.0,67.5,1.5,23.6,410.0,56.06,42.52
2018,10,12,15,30,779.0,65.0,1.5,23.6,364.0,54.53,41.35
2018,10,12,15,45,742.0,60.5,1.5,22.8,315.0,51.32,38.85
2018,10,12,16,0,705.0,56.0,1.5,22.0,266.0,48.06,36.23
2018,10,12,16,15,649.5,51.5,1.45,21.1,217.0,44.65,33.38
2018,10,12,16,30,594.0,47.0,1.4,20.2,168.0,37.94,27.48
2018,10,12,16,45,500.0,39.5,1.3,19.3,121.5,32.21,22.23
2018,10,12,17,0,406.0,32.0,1.2,18.4,75.0,26.52,16.57
2018,10,12,17,15,248.5,21.0,1.15,17.5,43.0,17.56,1.07
2018,10,12,17,30,91.0,10.0,1.1,16.6,11.0,8.54,0.0
2018,10,12,17,45,45.5,5.0,1.1,15.75,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,13,6,15,114.5,10.0,1.05,10.9,15.0,88.4,0.0
2018,10,13,6,30,229.0,20.0,1.0,11.4,30.0,216.52,0.0
2018,10,13,6,45,379.0,28.0,0.9,11.9,71.0,369.58,287.14
2018,10,13,7,0,529.0,36.0,0.8,12.4,112.0,492.93,397.01
2018,10,13,7,15,605.0,42.0,0.8,13.1,161.5,571.55,460.58
2018,10,13,7,30,681.0,48.0,0.8,13.8,211.0,650.16,519.85
2018,10,13,7,45,728.0,51.5,0.8,14.5,261.0,700.91,555.25
2018,10,13,8,0,775.0,55.0,0.8,15.2,311.0,749.74,587.42
2018,10,13,8,15,806.5,58.0,0.8,15.95,359.5,782.42,606.7
2018,10,13,8,30,838.0,61.0,0.8,16.7,408.0,803.55,617.48
2018,10,13,8,45,861.0,63.0,0.85,17.45,453.0,821.59,626.78
2018,10,13,9,0,884.0,65.0,0.9,18.2,498.0,836.21,633.69
2018,10,13,9,15,900.0,66.5,0.9,18.8,537.5,840.66,633.37
2018,10,13,9,30,916.0,68.0,0.9,19.4,577.0,841.35,630.79
2018,10,13,9,45,927.5,69.0,0.95,20.05,610.5,833.91,623.68
2018,10,13,10,0,939.0,70.0,1.0,20.7,644.0,822.64,614.28
2018,10,13,10,15,947.0,71.0,1.05,21.1,670.5,804.81,601.25
2018,10,13,10,30,955.0,72.0,1.1,21.5,697.0,783.25,585.88
2018,10,13,10,45,961.0,72.5,1.1,21.9,716.0,756.05,566.18
2018,10,13,11,0,967.0,73.0,1.1,22.3,735.0,725.34,542.82
2018,10,13,11,15,970.0,73.5,1.15,22.5,746.0,689.33,515.88
2018,10,13,11,30,973.0,74.0,1.2,22.7,757.0,650.25,486.13
2018,10,13,11,45,973.5,74.5,1.25,22.85,759.5,606.86,452.59
2018,10,13,12,0,974.0,75.0,1.3,23.0,762.0,560.92,416.18
2018,10,13,12,15,973.0,74.5,1.3,23.0,756.0,511.05,375.71
2018,10,13,12,30,972.0,74.0,1.3,23.0,750.0,459.22,332.52
2018,10,13,12,45,969.5,73.0,1.35,23.0,736.5,404.67,286.24
2018,10,13,13,0,967.0,72.0,1.4,23.0,723.0,348.77,237.83
2018,10,13,13,15,961.0,71.5,1.4,22.85,701.0,291.27,188.02
2018,10,13,13,30,955.0,71.0,1.4,22.7,679.0,233.21,139.13
2018,10,13,13,45,946.0,70.0,1.4,22.6,650.0,174.1,94.04
2018,10,13,14,0,937.0,69.0,1.4,22.5,621.0,115.27,59.58
2018,10,13,14,15,924.5,68.0,1.4,22.25,585.0,65.15,49.9
2018,10,13,14,30,912.0,67.0,1.4,22.0,549.0,64.17,49.32
2018,10,13,14,45,895.5,65.0,1.4,21.7,507.5,62.39,48.0
2018,10,13,15,0,879.0,63.0,1.4,21.4,466.0,60.52,46.62
2018,10,13,15,15,854.5,60.0,1.4,21.4,419.0,57.75,44.4
2018,10,13,15,30,830.0,57.0,1.4,21.4,372.0,54.88,42.06
2018,10,13,15,45,794.0,54.0,1.35,20.5,322.0,46.75,35.27
2018,10,13,16,0,758.0,51.0,1.3,19.6,272.0,44.48,33.49
2018,10,13,16,15,701.5,47.0,1.2,18.65,221.5,41.27,30.77
2018,10,13,16,30,645.0,43.0,1.1,17.7,171.0,38.14,27.94
2018,10,13,16,45,548.5,36.0,1.0,16.7,123.0,32.19,22.44
2018,10,13,17,0,452.0,29.0,0.9,15.7,75.0,26.31,16.44
2018,10,13,17,15,279.0,19.0,0.9,14.8,42.5,15.89,0.0
2018,10,13,17,30,106.0,9.0,0.9,13.9,10.0,7.68,0.0
2018,10,13,17,45,53.0,4.5,0.9,13.0,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,14,6,15,114.0,9.0,1.1,9.05,14.0,7.68,0.0
2018,10,14,6,30,228.0,18.0,1.0,9.6,28.0,179.77,0.0
2018,10,14,6,45,378.5,27.5,0.9,10.1,69.5,367.56,284.85
2018,10,14,7,0,529.0,37.0,0.8,10.6,111.0,491.68,398.04
2018,10,14,7,15,606.5,42.5,0.75,11.15,160.5,571.21,462.83
2018,10,14,7,30,684.0,48.0,0.7,11.7,210.0,650.26,522.61
2018,10,14,7,45,732.0,52.0,0.65,12.25,260.5,702.38,558.86
2018,10,14,8,0,780.0,56.0,0.6,12.8,311.0,752.58,591.64
2018,10,14,8,15,811.0,59.0,0.55,13.35,359.5,784.71,610.12
2018,10,14,8,30,842.0,62.0,0.5,13.9,408.0,805.3,620.07
2018,10,14,8,45,863.5,65.0,0.45,14.45,453.0,823.2,627.97
2018,10,14,9,0,885.0,68.0,0.4,15.0,498.0,837.6,633.38
2018,10,14,9,15,900.0,69.5,0.35,15.6,537.0,840.99,631.36
2018,10,14,9,30,915.0,71.0,0.3,16.2,576.0,840.65,627.19
2018,10,14,9,45,925.0,73.5,0.25,16.8,609.5,833.6,618.88
2018,10,14,10,0,935.0,76.0,0.2,17.4,643.0,822.68,608.4
2018,10,14,10,15,943.0,76.5,0.2,18.0,669.0,804.14,594.03
2018,10,14,10,30,951.0,77.0,0.2,18.6,695.0,781.92,577.53
2018,10,14,10,45,957.0,78.0,0.2,19.25,714.5,755.16,558.11
2018,10,14,11,0,963.0,79.0,0.2,19.9,734.0,724.9,534.72
2018,10,14,11,15,966.5,79.5,0.25,20.4,745.0,689.14,508.22
2018,10,14,11,30,970.0,80.0,0.3,20.9,756.0,650.29,479.05
2018,10,14,11,45,972.0,79.5,0.35,21.35,759.0,606.74,445.95
2018,10,14,12,0,974.0,79.0,0.4,21.8,762.0,560.57,410.01
2018,10,14,12,15,972.5,79.0,0.45,22.1,756.0,510.82,370.55
2018,10,14,12,30,971.0,79.0,0.5,22.4,750.0,459.13,328.33
2018,10,14,12,45,968.0,78.0,0.6,22.65,736.0,404.36,282.87
2018,10,14,13,0,965.0,77.0,0.7,22.9,722.0,348.29,235.17
2018,10,14,13,15,960.0,76.0,0.7,22.95,700.5,290.66,185.81
2018,10,14,13,30,955.0,75.0,0.7,23.0,679.0,232.4,137.4
2018,10,14,13,45,947.0,74.0,0.75,23.05,650.0,173.36,93.26
2018,10,14,14,0,939.0,73.0,0.8,23.1,621.0,114.49,60.0
2018,10,14,14,15,927.5,71.0,0.85,22.95,585.0,67.2,51.47
2018,10,14,14,30,916.0,69.0,0.9,22.8,549.0,65.58,50.35
2018,10,14,14,45,898.5,66.5,0.95,22.65,506.5,63.44,48.72
2018,10,14,15,0,881.0,64.0,1.0,22.5,464.0,61.21,47.01
2018,10,14,15,15,855.5,61.5,1.0,22.5,417.0,58.79,45.09
2018,10,14,15,30,830.0,59.0,1.0,22.5,370.0,50.61,38.21
2018,10,14,15,45,794.5,56.0,1.05,21.7,320.5,48.39,36.53
2018,10,14,16,0,759.0,53.0,1.1,20.9,271.0,46.2,34.79
2018,10,14,16,15,702.5,48.5,1.2,19.6,220.0,42.63,31.81
2018,10,14,16,30,646.0,44.0,1.3,18.3,169.0,39.12,28.69
2018,10,14,16,45,545.5,37.0,1.4,17.0,121.0,33.2,23.21
2018,10,14,17,0,445.0,30.0,1.5,15.7,73.0,25.1,15.18
2018,10,14,17,15,260.0,19.0,1.5,14.9,40.5,15.98,0.0
2018,10,14,17,30,75.0,8.0,1.5,14.1,8.0,6.83,0.0
2018,10,14,17,45,37.5,4.0,1.5,13.35,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,15,6,15,120.0,9.5,1.15,7.9,14.0,0.0,0.0
2018,10,15,6,30,240.0,19.0,1.2,8.8,28.0,188.58,0.0
2018,10,15,6,45,397.5,27.0,1.25,9.7,69.5,380.08,291.85
2018,10,15,7,0,555.0,35.0,1.3,10.6,111.0,508.11,412.71
2018,10,15,7,15,633.0,40.5,1.25,11.45,161.0,587.78,478.43
2018,10,15,7,30,711.0,46.0,1.2,12.3,211.0,667.19,538.97
2018,10,15,7,45,758.5,49.0,1.2,13.1,262.0,717.59,574.76
2018,10,15,8,0,806.0,52.0,1.2,13.9,313.0,765.97,607.07
2018,10,15,8,15,838.0,55.0,1.1,14.85,362.5,790.41,619.17
2018,10,15,8,30,870.0,58.0,1.0,15.8,412.0,820.39,634.51
2018,10,15,8,45,892.0,60.0,0.9,16.75,457.5,837.36,640.13
2018,10,15,9,0,914.0,62.0,0.8,17.7,503.0,850.8,643.23
2018,10,15,9,15,929.5,63.5,0.8,18.4,543.0,854.44,642.07
2018,10,15,9,30,945.0,65.0,0.8,19.1,583.0,854.23,638.62
2018,10,15,9,45,955.0,67.5,0.8,19.85,617.0,846.81,630.52
2018,10,15,10,0,965.0,70.0,0.8,20.6,651.0,835.42,620.1
2018,10,15,10,15,972.5,70.5,0.8,21.05,677.0,815.91,605.26
2018,10,15,10,30,980.0,71.0,0.8,21.5,703.0,792.63,588.19
2018,10,15,10,45,984.5,72.0,0.85,21.95,722.0,764.08,568.48
2018,10,15,11,0,989.0,73.0,0.9,22.4,741.0,732.03,544.59
2018,10,15,11,15,991.0,73.0,0.9,22.55,751.0,694.03,516.05
2018,10,15,11,30,993.0,73.0,0.9,22.7,761.0,653.01,484.82
2018,10,15,11,45,993.0,73.5,0.95,22.9,763.0,608.52,450.7
2018,10,15,12,0,993.0,74.0,1.0,23.1,765.0,561.47,413.67
2018,10,15,12,15,990.0,73.5,1.0,23.1,758.0,509.85,372.13
2018,10,15,12,30,987.0,73.0,1.0,23.1,751.0,456.43,327.96
2018,10,15,12,45,983.0,73.0,1.05,23.15,736.5,401.5,281.53
2018,10,15,13,0,979.0,73.0,1.1,23.2,722.0,345.29,233.08
2018,10,15,13,15,972.5,72.0,1.15,23.1,699.5,286.68,182.82
2018,10,15,13,30,966.0,71.0,1.2,23.0,677.0,227.59,133.74
2018,10,15,13,45,957.0,70.0,1.2,22.9,647.5,167.97,89.36
2018,10,15,14,0,948.0,69.0,1.2,22.8,618.0,108.62,56.69
2018,10,15,14,15,934.5,67.5,1.2,22.55,581.0,64.94,49.7
2018,10,15,14,30,921.0,66.0,1.2,22.3,544.0,63.58,48.79
2018,10,15,14,45,902.5,64.5,1.2,22.1,502.0,62.08,47.7
2018,10,15,15,0,884.0,63.0,1.2,21.9,460.0,60.51,46.55
2018,10,15,15,15,858.5,60.0,1.2,21.9,412.5,57.7,44.3
2018,10,15,15,30,833.0,57.0,1.2,21.9,365.0,54.8,41.93
2018,10,15,15,45,795.5,54.0,1.15,21.1,315.0,46.86,35.3
2018,10,15,16,0,758.0,51.0,1.1,20.3,265.0,44.6,33.49
2018,10,15,16,15,698.5,46.5,1.05,19.2,214.0,40.95,30.39
2018,10,15,16,30,639.0,42.0,1.0,18.1,163.0,37.37,27.17
2018,10,15,16,45,536.0,35.0,0.95,16.95,115.5,31.4,21.61
2018,10,15,17,0,433.0,28.0,0.9,15.8,68.0,25.53,15.25
2018,10,15,17,15,252.5,17.5,0.9,15.0,37.5,14.94,0.0
2018,10,15,17,30,72.0,7.0,0.9,14.2,7.0,5.97,0.0
2018,10,15,17,45,36.0,3.5,0.9,13.4,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,10,16,6,15,120.5,9.0,0.4,10.5,13.5,0.0,0.0
2018,10,16,6,30,241.0,18.0,0.4,10.8,27.0,187.74,0.0
2018,10,16,6,45,401.5,26.5,0.35,11.05,68.5,379.88,282.44
2018,10,16,7,0,562.0,35.0,0.3,11.3,110.0,511.31,406.06
2018,10,16,7,15,639.5,40.5,0.3,11.9,160.0,590.68,470.1
2018,10,16,7,30,717.0,46.0,0.3,12.5,210.0,669.57,529.13
2018,10,16,7,45,763.5,49.5,0.25,13.15,261.0,719.74,562.99
2018,10,16,8,0,810.0,53.0,0.2,13.8,312.0,767.85,593.39
2018,10,16,8,15,841.0,55.5,0.25,14.8,361.0,790.69,605.74
2018,10,16,8,30,872.0,58.0,0.3,15.8,410.0,818.94,621.54
2018,10,16,8,45,893.0,60.5,0.3,16.85,455.0,835.58,628.03
2018,10,16,9,0,914.0,63.0,0.3,17.9,500.0,848.68,632.19
2018,10,16,9,15,929.0,64.5,0.35,18.6,539.5,851.76,631.61
2018,10,16,9,30,944.0,66.0,0.4,19.3,579.0,851.0,628.83
2018,10,16,9,45,954.0,67.0,0.4,20.0,612.0,841.71,619.75
2018,10,16,10,0,964.0,68.0,0.4,20.7,645.0,828.55,608.49
2018,10,16,10,15,971.0,69.0,0.45,21.15,671.0,809.25,594.95
2018,10,16,10,30,978.0,70.0,0.5,21.6,697.0,786.2,579.11
2018,10,16,10,45,981.5,70.5,0.55,22.0,714.5,756.49,559.04
2018,10,16,11,0,985.0,71.0,0.6,22.4,732.0,723.39,534.78
2018,10,16,11,15,987.5,71.5,0.7,22.6,742.5,686.39,508.36
2018,10,16,11,30,990.0,72.0,0.8,22.8,753.0,646.32,478.92
2018,10,16,11,45,990.0,72.0,0.85,23.0,755.0,601.51,444.65
2018,10,16,12,0,990.0,72.0,0.9,23.2,757.0,554.2,407.48
2018,10,16,12,15,988.0,72.5,0.95,23.3,751.0,504.13,367.2
2018,10,16,12,30,986.0,73.0,1.0,23.4,745.0,452.11,324.1
2018,10,16,12,45,982.0,72.0,1.05,23.45,730.0,396.43,277.1
2018,10,16,13,0,978.0,71.0,1.1,23.5,715.0,339.54,228.15
2018,10,16,13,15,971.0,70.5,1.1,23.4,692.5,281.37,178.23
2018,10,16,13,30,964.0,70.0,1.1,23.3,670.0,222.75,129.75
2018,10,16,13,45,954.0,69.0,1.15,23.25,640.0,163.21,86.07
2018,10,16,14,0,944.0,68.0,1.2,23.2,610.0,104.07,54.6
2018,10,16,14,15,931.0,66.5,1.2,23.0,573.5,64.19,49.0
2018,10,16,14,30,918.0,65.0,1.2,22.8,537.0,62.82,48.07
2018,10,16,14,45,899.5,63.5,1.25,22.6,495.0,61.31,46.97
2018,10,16,15,0,881.0,62.0,1.3,22.4,453.0,59.72,45.8
2018,10,16,15,15,855.0,59.5,1.3,22.4,406.0,57.25,43.83
2018,10,16,15,30,829.0,57.0,1.3,22.4,359.0,54.69,41.77
2018,10,16,15,45,790.0,53.5,1.3,21.55,309.0,46.46,34.89
2018,10,16,16,0,751.0,50.0,1.3,20.7,259.0,43.77,32.7
2018,10,16,16,15,689.5,45.5,1.25,19.5,208.0,40.1,29.59
2018,10,16,16,30,628.0,41.0,1.2,18.3,157.0,36.5,26.34
2018,10,16,16,45,523.5,34.0,1.15,17.15,110.5,30.51,20.75
2018,10,16,17,0,419.0,27.0,1.1,16.0,64.0,24.63,14.12
2018,10,16,17,15,243.0,17.0,1.15,15.2,35.0,14.51,0.0
2018,10,16,17,30,67.0,7.0,1.2,14.4,6.0,0.0,0.0
2018,10,16,17,45,33.5,3.5,1.2,13.65,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.55,11.1,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.45,11.15,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.45,9.1,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.45,8.9,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,10,17,6,15,99.5,8.5,0.7,8.5,12.0,0.0,0.0
2018,10,17,6,30,199.0,17.0,0.7,8.8,24.0,156.27,0.0
2018,10,17,6,45,352.5,26.0,0.65,9.05,62.5,339.65,251.78
2018,10,17,7,0,506.0,35.0,0.6,9.3,101.0,466.26,377.16
2018,10,17,7,15,588.0,41.5,0.55,9.9,150.0,549.06,445.43
2018,10,17,7,30,670.0,48.0,0.5,10.5,199.0,631.8,508.53
2018,10,17,7,45,720.0,52.0,0.5,11.15,249.0,684.88,546.42
2018,10,17,8,0,770.0,56.0,0.5,11.8,299.0,735.99,580.87
2018,10,17,8,15,802.5,59.0,0.45,12.75,347.5,768.84,599.29
2018,10,17,8,30,835.0,62.0,0.4,13.7,396.0,798.72,614.92
2018,10,17,8,45,858.0,64.5,0.4,14.65,440.5,808.45,617.21
2018,10,17,9,0,881.0,67.0,0.4,15.6,485.0,823.09,623.05
2018,10,17,9,15,897.5,68.5,0.4,16.35,524.0,827.46,622.36
2018,10,17,9,30,914.0,70.0,0.4,17.1,563.0,828.08,619.45
2018,10,17,9,45,925.5,71.0,0.45,17.9,596.0,820.27,611.99
2018,10,17,10,0,937.0,72.0,0.5,18.7,629.0,808.65,602.3
2018,10,17,10,15,945.0,73.0,0.5,19.3,655.0,790.56,588.11
2018,10,17,10,30,953.0,74.0,0.5,19.9,681.0,768.76,571.71
2018,10,17,10,45,958.0,75.0,0.55,20.45,699.5,741.23,552.13
2018,10,17,11,0,963.0,76.0,0.6,21.0,718.0,710.26,528.73
2018,10,17,11,15,966.0,76.5,0.65,21.25,728.5,674.23,501.96
2018,10,17,11,30,969.0,77.0,0.7,21.5,739.0,635.15,472.39
2018,10,17,11,45,969.5,77.0,0.75,21.75,741.0,591.38,438.64
2018,10,17,12,0,970.0,77.0,0.8,22.0,743.0,545.11,402.02
2018,10,17,12,15,967.5,77.0,0.85,22.05,736.5,495.23,361.86
2018,10,17,12,30,965.0,77.0,0.9,22.1,730.0,443.51,318.97
2018,10,17,12,45,960.5,76.5,0.95,22.15,715.5,389.12,272.81
2018,10,17,13,0,956.0,76.0,1.0,22.2,701.0,333.57,224.83
2018,10,17,13,15,949.0,75.0,1.05,22.1,678.5,276.15,175.58
2018,10,17,13,30,942.0,74.0,1.1,22.0,656.0,218.34,127.88
2018,10,17,13,45,932.0,73.0,1.1,21.9,626.5,160.03,85.4
2018,10,17,14,0,922.0,72.0,1.1,21.8,597.0,102.14,55.48
2018,10,17,14,15,908.5,70.5,1.1,21.6,561.0,66.53,51.29
2018,10,17,14,30,895.0,69.0,1.1,21.4,525.0,65.2,50.4
2018,10,17,14,45,876.0,67.0,1.15,21.15,483.0,63.38,49.05
2018,10,17,15,0,857.0,65.0,1.2,20.9,441.0,61.49,47.63
2018,10,17,15,15,830.0,62.0,1.2,20.9,394.5,52.59,40.1
2018,10,17,15,30,803.0,59.0,1.2,20.9,348.0,50.49,38.42
2018,10,17,15,45,763.0,55.5,1.15,20.0,298.5,47.87,36.37
2018,10,17,16,0,723.0,52.0,1.1,19.1,249.0,45.27,34.25
2018,10,17,16,15,659.0,47.0,1.05,17.95,199.0,41.26,30.8
2018,10,17,16,30,595.0,42.0,1.0,16.8,149.0,37.31,27.2
2018,10,17,16,45,486.5,35.0,0.95,15.65,104.0,28.82,19.36
2018,10,17,17,0,378.0,28.0,0.9,14.5,59.0,23.49,12.85
2018,10,17,17,15,216.0,17.0,0.9,13.7,32.0,14.51,0.0
2018,10,17,17,30,54.0,6.0,0.9,12.9,5.0,0.0,0.0
2018,10,17,17,45,27.0,3.0,0.9,12.1,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.4,9.55,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,18,6,15,83.0,7.5,1.0,8.15,10.0,0.0,0.0
2018,10,18,6,30,166.0,15.0,0.9,8.5,20.0,130.57,0.0
2018,10,18,6,45,327.5,25.0,0.85,8.85,58.5,316.93,230.29
2018,10,18,7,0,489.0,35.0,0.8,9.2,97.0,462.1,374.8
2018,10,18,7,15,572.5,41.0,0.8,9.8,145.0,534.25,436.26
2018,10,18,7,30,656.0,47.0,0.8,10.4,193.0,617.02,501.23
2018,10,18,7,45,707.0,51.5,0.8,11.0,243.0,671.1,540.84
2018,10,18,8,0,758.0,56.0,0.8,11.6,293.0,723.35,576.98
2018,10,18,8,15,791.5,59.0,0.75,12.55,341.0,756.8,596.46
2018,10,18,8,30,825.0,62.0,0.7,13.5,389.0,787.32,613.06
2018,10,18,8,45,849.0,64.5,0.65,14.4,433.5,797.82,615.33
2018,10,18,9,0,873.0,67.0,0.6,15.3,478.0,813.2,621.07
2018,10,18,9,15,889.5,69.0,0.55,16.2,517.0,818.15,619.59
2018,10,18,9,30,906.0,71.0,0.5,17.1,556.0,819.36,615.84
2018,10,18,9,45,917.5,72.0,0.5,18.05,588.5,811.58,607.11
2018,10,18,10,0,929.0,73.0,0.5,19.0,621.0,800.02,596.21
2018,10,18,10,15,937.0,74.0,0.4,19.7,647.0,782.03,580.15
2018,10,18,10,30,945.0,75.0,0.3,20.4,673.0,760.38,562.05
2018,10,18,10,45,950.5,76.0,0.25,21.1,691.5,733.37,540.87
2018,10,18,11,0,956.0,77.0,0.2,21.8,710.0,702.93,516.39
2018,10,18,11,15,959.0,77.0,0.2,22.2,720.0,666.62,488.95
2018,10,18,11,30,962.0,77.0,0.2,22.6,730.0,627.32,458.94
2018,10,18,11,45,962.0,78.0,0.15,23.0,732.5,584.53,425.27
2018,10,18,12,0,962.0,79.0,0.1,23.4,735.0,539.24,389.13
2018,10,18,12,15,960.5,78.0,0.15,23.6,728.5,489.27,349.78
2018,10,18,12,30,959.0,77.0,0.2,23.8,722.0,437.45,307.84
2018,10,18,12,45,954.5,77.0,0.2,24.0,707.5,383.82,263.06
2018,10,18,13,0,950.0,77.0,0.2,24.2,693.0,329.02,216.63
2018,10,18,13,15,943.5,76.0,0.25,24.2,671.0,272.07,169.09
2018,10,18,13,30,937.0,75.0,0.3,24.2,649.0,214.69,123.06
2018,10,18,13,45,927.0,73.5,0.3,24.2,619.5,156.36,81.93
2018,10,18,14,0,917.0,72.0,0.3,24.2,590.0,98.47,53.52
2018,10,18,14,15,903.0,70.5,0.35,24.0,554.0,66.43,50.65
2018,10,18,14,30,889.0,69.0,0.4,23.8,518.0,65.09,49.79
2018,10,18,14,45,869.5,67.0,0.45,23.55,476.0,63.26,48.45
2018,10,18,15,0,850.0,65.0,0.5,23.3,434.0,61.36,47.04
2018,10,18,15,15,822.5,62.5,0.5,23.3,388.0,52.94,40.01
2018,10,18,15,30,795.0,60.0,0.5,23.3,342.0,51.26,38.69
2018,10,18,15,45,754.0,56.0,0.65,22.25,292.5,48.26,36.36
2018,10,18,16,0,713.0,52.0,0.8,21.2,243.0,45.27,33.93
2018,10,18,16,15,648.0,47.0,0.95,19.85,193.5,41.27,30.53
2018,10,18,16,30,583.0,42.0,1.1,18.5,144.0,37.35,26.98
2018,10,18,16,45,471.0,34.5,1.2,17.1,99.5,28.43,18.81
2018,10,18,17,0,359.0,27.0,1.3,15.7,55.0,22.66,11.5
2018,10,18,17,15,194.0,15.5,1.25,14.95,29.0,13.23,0.0
2018,10,18,17,30,29.0,4.0,1.2,14.2,3.0,0.0,0.0
2018,10,18,17,45,14.5,2.0,1.15,13.45,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,19,6,15,73.0,7.5,1.3,9.9,9.5,0.0,0.0
2018,10,19,6,30,146.0,15.0,1.2,10.5,19.0,115.94,0.0
2018,10,19,6,45,300.0,25.5,1.1,11.1,55.5,293.86,205.61
2018,10,19,7,0,454.0,36.0,1.0,11.7,92.0,435.14,351.14
2018,10,19,7,15,539.5,43.0,1.0,12.5,139.5,517.28,420.45
2018,10,19,7,30,625.0,50.0,1.0,13.3,187.0,593.37,480.21
2018,10,19,7,45,677.0,55.0,1.0,14.15,236.0,648.63,520.64
2018,10,19,8,0,729.0,60.0,1.0,15.0,285.0,701.97,557.32
2018,10,19,8,15,763.5,64.0,0.95,15.9,333.0,737.31,578.57
2018,10,19,8,30,798.0,68.0,0.9,16.8,381.0,769.73,596.88
2018,10,19,8,45,822.5,70.5,0.8,17.7,424.5,788.71,604.46
2018,10,19,9,0,847.0,73.0,0.7,18.6,468.0,804.18,609.42
2018,10,19,9,15,866.0,74.5,0.7,19.5,507.5,802.5,604.41
2018,10,19,9,30,885.0,76.0,0.7,20.4,547.0,805.13,602.67
2018,10,19,9,45,899.0,77.0,0.7,21.3,580.0,799.41,595.45
2018,10,19,10,0,913.0,78.0,0.7,22.2,613.0,789.91,586.03
2018,10,19,10,15,921.5,79.0,0.7,22.8,638.5,772.47,572.25
2018,10,19,10,30,930.0,80.0,0.7,23.4,664.0,751.4,556.33
2018,10,19,10,45,935.5,81.0,0.65,24.0,682.5,724.67,535.06
2018,10,19,11,0,941.0,82.0,0.6,24.6,701.0,694.56,510.85
2018,10,19,11,15,944.0,82.0,0.55,25.0,711.0,658.66,482.86
2018,10,19,11,30,947.0,82.0,0.5,25.4,721.0,619.83,452.44
2018,10,19,11,45,947.5,82.5,0.45,25.75,723.0,577.34,418.97
2018,10,19,12,0,948.0,83.0,0.4,26.1,725.0,532.39,383.01
2018,10,19,12,15,945.0,83.0,0.35,26.25,718.5,483.24,343.52
2018,10,19,12,30,942.0,83.0,0.3,26.4,712.0,432.36,301.76
2018,10,19,12,45,936.0,83.5,0.25,26.55,697.5,379.41,257.61
2018,10,19,13,0,930.0,84.0,0.2,26.7,683.0,325.45,212.14
2018,10,19,13,15,923.0,83.0,0.25,26.65,661.0,269.38,165.95
2018,10,19,13,30,916.0,82.0,0.3,26.6,639.0,212.94,121.42
2018,10,19,13,45,906.0,80.5,0.35,26.5,609.5,155.71,82.07
2018,10,19,14,0,896.0,79.0,0.4,26.4,580.0,98.92,55.49
2018,10,19,14,15,881.0,77.0,0.45,26.15,544.0,70.42,53.54
2018,10,19,14,30,866.0,75.0,0.5,25.9,508.0,68.8,52.46
2018,10,19,14,45,846.0,72.5,0.55,25.65,466.5,59.58,44.94
2018,10,19,15,0,826.0,70.0,0.6,25.4,425.0,58.12,43.91
2018,10,19,15,15,797.0,67.0,0.6,25.4,379.0,56.17,42.39
2018,10,19,15,30,768.0,64.0,0.6,25.4,333.0,54.22,40.86
2018,10,19,15,45,726.0,59.5,0.75,24.2,284.0,50.95,38.35
2018,10,19,16,0,684.0,55.0,0.9,23.0,235.0,47.67,35.73
2018,10,19,16,15,617.0,49.0,0.9,21.55,186.0,42.93,31.71
2018,10,19,16,30,550.0,43.0,0.9,20.1,137.0,35.06,24.77
2018,10,19,16,45,436.5,34.5,0.95,18.65,93.5,28.4,18.57
2018,10,19,17,0,323.0,26.0,1.0,17.2,50.0,21.8,9.98
2018,10,19,17,15,173.0,14.5,1.0,16.6,26.0,12.38,0.0
2018,10,19,17,30,23.0,3.0,1.0,16.0,2.0,0.0,0.0
2018,10,19,17,45,11.5,1.5,1.0,15.35,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,20,6,15,74.0,7.0,1.2,10.55,9.0,0.0,0.0
2018,10,20,6,30,148.0,14.0,1.1,11.1,18.0,116.06,0.0
2018,10,20,6,45,306.0,24.5,1.0,11.65,54.5,294.18,196.5
2018,10,20,7,0,464.0,35.0,0.9,12.2,91.0,439.97,352.73
2018,10,20,7,15,551.0,41.5,0.9,13.05,138.0,522.34,422.25
2018,10,20,7,30,638.0,48.0,0.9,13.9,185.0,599.12,482.27
2018,10,20,7,45,690.5,52.5,0.9,14.8,234.5,653.97,522.13
2018,10,20,8,0,743.0,57.0,0.9,15.7,284.0,706.91,558.22
2018,10,20,8,15,777.5,60.5,0.85,16.55,331.5,741.47,578.84
2018,10,20,8,30,812.0,64.0,0.8,17.4,379.0,773.12,596.54
2018,10,20,8,45,836.5,66.5,0.75,18.3,423.0,791.97,604.67
2018,10,20,9,0,861.0,69.0,0.7,19.2,467.0,799.4,604.96
2018,10,20,9,15,878.0,71.0,0.65,20.15,506.0,804.59,603.75
2018,10,20,9,30,895.0,73.0,0.6,21.1,545.0,806.08,600.19
2018,10,20,9,45,907.0,74.5,0.5,22.1,577.5,799.24,590.33
2018,10,20,10,0,919.0,76.0,0.4,23.1,610.0,788.63,578.34
2018,10,20,10,15,927.5,77.0,0.4,23.6,636.0,771.06,564.91
2018,10,20,10,30,936.0,78.0,0.4,24.1,662.0,749.84,549.34
2018,10,20,10,45,941.5,78.5,0.35,24.65,680.0,722.44,527.85
2018,10,20,11,0,947.0,79.0,0.3,25.2,698.0,691.68,503.57
2018,10,20,11,15,950.0,80.0,0.35,25.35,708.5,656.61,478.18
2018,10,20,11,30,953.0,81.0,0.4,25.5,719.0,618.54,450.06
2018,10,20,11,45,954.0,80.5,0.5,25.7,721.0,575.17,417.9
2018,10,20,12,0,955.0,80.0,0.6,25.9,723.0,529.35,382.77
2018,10,20,12,15,953.5,79.5,0.65,25.85,716.5,480.17,343.87
2018,10,20,12,30,952.0,79.0,0.7,25.8,710.0,429.15,302.24
2018,10,20,12,45,947.5,78.5,0.75,25.75,695.5,375.51,257.47
2018,10,20,13,0,943.0,78.0,0.8,25.7,681.0,320.74,211.01
2018,10,20,13,15,936.5,77.0,0.8,25.55,659.0,264.27,163.49
2018,10,20,13,30,930.0,76.0,0.8,25.4,637.0,207.37,117.96
2018,10,20,13,45,920.0,74.5,0.85,25.25,607.5,149.57,78.15
2018,10,20,14,0,910.0,73.0,0.9,25.1,578.0,92.2,52.05
2018,10,20,14,15,896.0,71.0,0.9,24.8,542.0,66.63,50.75
2018,10,20,14,30,882.0,69.0,0.9,24.5,506.0,64.95,49.58
2018,10,20,14,45,862.5,67.0,0.9,24.25,464.5,63.11,48.23
2018,10,20,15,0,843.0,65.0,0.9,24.0,423.0,54.67,41.26
2018,10,20,15,15,814.5,62.0,0.9,24.0,377.0,52.59,39.62
2018,10,20,15,30,786.0,59.0,0.9,24.0,331.0,50.51,37.95
2018,10,20,15,45,744.5,55.0,0.85,22.95,282.0,47.49,35.59
2018,10,20,16,0,703.0,51.0,0.8,21.9,233.0,44.49,33.15
2018,10,20,16,15,637.0,45.5,0.8,20.6,184.0,40.05,29.33
2018,10,20,16,30,571.0,40.0,0.8,19.3,135.0,35.65,25.33
2018,10,20,16,45,454.5,33.0,0.85,17.95,92.0,27.27,17.58
2018,10,20,17,0,338.0,26.0,0.9,16.6,49.0,21.96,9.07
2018,10,20,17,15,181.0,14.5,0.85,15.85,25.5,12.38,0.0
2018,10,20,17,30,24.0,3.0,0.8,15.1,2.0,0.0,0.0
2018,10,20,17,45,12.0,1.5,0.8,14.35,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
