Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,21,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,21,6,15,72.5,7.0,0.85,8.45,8.5,0.0,0.0
2018,10,21,6,30,145.0,14.0,0.8,8.7,17.0,113.53,0.0
2018,10,21,6,45,303.5,24.0,0.75,8.9,52.5,288.73,183.6
2018,10,21,7,0,462.0,34.0,0.7,9.1,88.0,435.73,351.37
2018,10,21,7,15,550.0,40.5,0.7,9.6,135.0,518.35,422.55
2018,10,21,7,30,638.0,47.0,0.7,10.1,182.0,595.62,484.16
2018,10,21,7,45,691.0,51.5,0.7,10.65,231.0,650.61,525.24
2018,10,21,8,0,744.0,56.0,0.7,11.2,280.0,703.71,562.6
2018,10,21,8,15,779.0,59.0,0.7,11.95,327.5,737.86,584.11
2018,10,21,8,30,814.0,62.0,0.7,12.7,375.0,769.1,602.8
2018,10,21,8,45,838.5,64.0,0.7,13.45,418.5,779.17,606.14
2018,10,21,9,0,863.0,66.0,0.7,14.2,462.0,793.98,612.95
2018,10,21,9,15,878.0,68.5,0.7,14.9,500.5,798.17,612.44
2018,10,21,9,30,893.0,71.0,0.7,15.6,539.0,798.68,609.66
2018,10,21,9,45,903.0,73.5,0.7,16.25,571.0,791.49,601.95
2018,10,21,10,0,913.0,76.0,0.7,16.9,603.0,780.56,592.0
2018,10,21,10,15,921.5,77.5,0.7,17.55,629.0,763.64,578.23
2018,10,21,10,30,930.0,79.0,0.7,18.2,655.0,743.06,562.21
2018,10,21,10,45,935.5,79.5,0.7,18.85,673.0,715.8,540.39
2018,10,21,11,0,941.0,80.0,0.7,19.5,691.0,685.19,515.84
2018,10,21,11,15,943.5,81.0,0.7,19.95,701.0,650.02,488.1
2018,10,21,11,30,946.0,82.0,0.7,20.4,711.0,611.9,457.75
2018,10,21,11,45,946.0,82.0,0.75,20.85,712.5,568.77,423.63
2018,10,21,12,0,946.0,82.0,0.8,21.3,714.0,523.26,386.78
2018,10,21,12,15,942.0,82.5,0.85,21.65,707.0,474.31,346.45
2018,10,21,12,30,938.0,83.0,0.9,22.0,700.0,423.73,303.7
2018,10,21,12,45,931.0,83.5,0.95,22.35,685.0,370.77,258.18
2018,10,21,13,0,924.0,84.0,1.0,22.7,670.0,316.92,211.41
2018,10,21,13,15,917.0,82.5,1.1,22.6,648.0,260.92,163.85
2018,10,21,13,30,910.0,81.0,1.2,22.5,626.0,204.6,118.43
2018,10,21,13,45,899.5,79.5,1.3,22.4,596.5,147.83,79.29
2018,10,21,14,0,889.0,78.0,1.4,22.3,567.0,91.58,54.37
2018,10,21,14,15,874.0,76.5,1.45,21.95,531.5,69.97,54.25
2018,10,21,14,30,859.0,75.0,1.5,21.6,496.0,61.12,46.96
2018,10,21,14,45,838.0,72.5,1.5,21.3,454.5,59.65,45.91
2018,10,21,15,0,817.0,70.0,1.5,21.0,413.0,58.18,44.84
2018,10,21,15,15,754.5,71.5,1.5,21.0,361.0,59.39,46.03
2018,10,21,15,30,692.0,73.0,1.5,21.0,309.0,55.92,43.13
2018,10,21,15,45,584.0,72.5,1.5,19.85,251.0,55.75,43.27
2018,10,21,16,0,476.0,72.0,1.5,18.7,193.0,56.1,43.75
2018,10,21,16,15,399.5,62.0,1.45,17.7,148.5,47.08,35.82
2018,10,21,16,30,323.0,52.0,1.4,16.7,104.0,39.75,29.13
2018,10,21,16,45,236.5,38.0,1.3,15.65,69.0,29.29,19.37
2018,10,21,17,0,150.0,24.0,1.2,14.6,34.0,18.65,5.7
2018,10,21,17,15,83.5,13.5,1.2,13.9,18.0,11.52,0.0
2018,10,21,17,30,17.0,3.0,1.2,13.2,2.0,0.0,0.0
2018,10,21,17,45,8.5,1.5,1.2,12.5,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,22,6,15,68.0,7.0,1.0,8.05,8.0,0.0,0.0
2018,10,22,6,30,136.0,14.0,1.0,8.5,16.0,106.82,0.0
2018,10,22,6,45,293.0,24.0,1.05,8.95,50.5,277.77,163.56
2018,10,22,7,0,450.0,34.0,1.1,9.4,85.0,425.14,343.63
2018,10,22,7,15,502.5,40.0,1.1,9.8,123.0,479.38,394.56
2018,10,22,7,30,555.0,46.0,1.1,10.2,161.0,533.64,440.36
2018,10,22,7,45,399.0,67.0,1.1,10.6,160.5,433.1,362.13
2018,10,22,8,0,243.0,88.0,1.1,11.0,160.0,315.22,265.47
2018,10,22,8,15,453.0,86.5,1.1,11.5,248.5,509.65,423.05
2018,10,22,8,30,663.0,85.0,1.1,12.0,337.0,676.74,545.89
2018,10,22,8,45,761.0,76.0,1.1,12.5,397.5,736.07,584.64
2018,10,22,9,0,859.0,67.0,1.1,13.0,458.0,788.8,618.79
2018,10,22,9,15,875.0,69.5,1.1,13.5,496.5,793.69,618.81
2018,10,22,9,30,891.0,72.0,1.1,14.0,535.0,794.9,616.96
2018,10,22,9,45,902.0,74.0,1.1,14.5,567.0,787.84,609.54
2018,10,22,10,0,913.0,76.0,1.1,15.0,599.0,777.03,599.8
2018,10,22,10,15,922.5,77.0,1.1,15.45,625.0,760.25,586.24
2018,10,22,10,30,932.0,78.0,1.1,15.9,651.0,739.78,570.35
2018,10,22,10,45,938.0,78.5,1.1,16.35,669.0,712.8,548.43
2018,10,22,11,0,944.0,79.0,1.1,16.8,687.0,682.44,523.8
2018,10,22,11,15,947.0,79.0,1.1,17.15,697.0,646.5,494.98
2018,10,22,11,30,950.0,79.0,1.1,17.5,707.0,607.63,463.47
2018,10,22,11,45,950.5,79.5,1.15,17.8,709.0,565.15,429.01
2018,10,22,12,0,951.0,80.0,1.2,18.1,711.0,520.21,391.7
2018,10,22,12,15,949.0,79.5,1.25,18.25,704.5,471.09,350.36
2018,10,22,12,30,947.0,79.0,1.3,18.4,698.0,420.18,306.41
2018,10,22,12,45,942.5,78.5,1.35,18.55,683.5,366.9,259.59
2018,10,22,13,0,938.0,78.0,1.4,18.7,669.0,312.51,211.33
2018,10,22,13,15,930.5,77.0,1.5,18.6,646.5,256.23,162.49
2018,10,22,13,30,923.0,76.0,1.6,18.5,624.0,199.65,116.15
2018,10,22,13,45,912.5,74.5,1.65,18.4,594.5,142.35,76.45
2018,10,22,14,0,902.0,73.0,1.7,18.3,565.0,85.56,52.02
2018,10,22,14,15,887.0,71.5,1.7,18.0,529.0,66.8,52.45
2018,10,22,14,30,872.0,70.0,1.7,17.7,493.0,65.44,51.5
2018,10,22,14,45,850.5,68.0,1.75,17.45,451.5,63.58,50.09
2018,10,22,15,0,829.0,66.0,1.8,17.2,410.0,55.38,43.13
2018,10,22,15,15,799.0,62.5,1.8,17.2,364.0,52.94,41.12
2018,10,22,15,30,769.0,59.0,1.8,17.2,318.0,50.47,39.05
2018,10,22,15,45,724.0,55.0,1.85,16.15,269.5,47.45,36.61
2018,10,22,16,0,679.0,51.0,1.9,15.1,221.0,44.47,34.08
2018,10,22,16,15,607.5,46.0,1.85,14.3,173.0,40.49,30.47
2018,10,22,16,30,536.0,41.0,1.8,13.5,125.0,33.6,24.06
2018,10,22,16,45,404.0,32.0,1.75,12.7,82.5,26.43,17.06
2018,10,22,17,0,272.0,23.0,1.7,11.9,40.0,19.32,4.47
2018,10,22,17,15,136.0,11.5,1.65,11.4,20.0,9.82,0.0
2018,10,22,17,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,10,23,6,15,54.5,5.5,1.0,7.7,6.5,0.0,0.0
2018,10,23,6,30,109.0,11.0,1.0,8.1,13.0,85.1,0.0
2018,10,23,6,45,274.5,22.5,0.95,8.5,47.5,260.27,137.17
2018,10,23,7,0,440.0,34.0,0.9,8.9,82.0,416.05,335.16
2018,10,23,7,15,482.5,39.0,0.9,9.35,116.5,461.04,379.35
2018,10,23,7,30,525.0,44.0,0.9,9.8,151.0,505.37,417.61
2018,10,23,7,45,271.0,62.0,0.85,10.25,118.0,322.73,271.43
2018,10,23,8,0,17.0,80.0,0.8,10.7,85.0,92.46,74.39
2018,10,23,8,15,156.5,101.0,0.85,11.25,159.5,258.04,217.49
2018,10,23,8,30,296.0,122.0,0.9,11.8,234.0,393.63,327.42
2018,10,23,8,45,476.0,116.0,0.9,12.3,320.0,545.98,445.06
2018,10,23,9,0,656.0,110.0,0.9,12.8,406.0,685.99,545.73
2018,10,23,9,15,700.0,108.5,1.0,13.25,448.0,708.96,559.38
2018,10,23,9,30,744.0,107.0,1.1,13.7,490.0,727.99,571.6
2018,10,23,9,45,652.0,141.5,1.15,14.2,492.5,678.27,532.85
2018,10,23,10,0,560.0,176.0,1.2,14.7,495.0,619.75,487.28
2018,10,23,10,15,519.0,199.0,1.25,14.9,504.5,594.25,466.79
2018,10,23,10,30,478.0,222.0,1.3,15.1,514.0,567.5,445.03
2018,10,23,10,45,536.5,208.5,1.35,15.3,545.0,571.87,447.73
2018,10,23,11,0,595.0,195.0,1.4,15.5,576.0,571.03,445.89
2018,10,23,11,15,708.0,159.5,1.45,15.5,619.5,581.65,452.72
2018,10,23,11,30,821.0,124.0,1.5,15.5,663.0,576.85,447.14
2018,10,23,11,45,843.0,116.5,1.55,15.5,671.0,541.44,417.67
2018,10,23,12,0,865.0,109.0,1.6,15.5,679.0,502.24,384.49
2018,10,23,12,15,769.0,140.5,1.65,15.4,644.0,441.5,335.12
2018,10,23,12,30,673.0,172.0,1.7,15.3,609.0,387.96,291.23
2018,10,23,12,45,685.5,162.5,1.75,15.15,599.5,343.24,251.88
2018,10,23,13,0,698.0,153.0,1.8,15.0,590.0,296.51,210.21
2018,10,23,13,15,700.5,145.5,1.8,15.05,571.0,247.34,167.09
2018,10,23,13,30,703.0,138.0,1.8,15.1,552.0,197.45,125.7
2018,10,23,13,45,626.5,151.5,1.8,15.1,507.0,154.79,99.03
2018,10,23,14,0,550.0,165.0,1.8,15.1,462.0,119.31,86.97
2018,10,23,14,15,631.0,133.5,1.7,15.15,453.0,91.37,74.38
2018,10,23,14,30,712.0,102.0,1.6,15.2,444.0,72.33,58.04
2018,10,23,14,45,625.5,107.0,1.5,15.25,388.5,76.14,61.55
2018,10,23,15,0,539.0,112.0,1.4,15.3,333.0,80.65,65.64
2018,10,23,15,15,577.0,95.5,1.4,15.3,308.0,70.55,56.96
2018,10,23,15,30,615.0,79.0,1.4,15.3,283.0,59.96,47.76
2018,10,23,15,45,585.5,69.0,1.3,15.0,239.0,53.31,41.99
2018,10,23,16,0,556.0,59.0,1.2,14.7,195.0,46.41,35.87
2018,10,23,16,15,554.0,48.5,1.15,13.75,158.5,39.01,29.21
2018,10,23,16,30,552.0,38.0,1.1,12.8,122.0,34.0,24.47
2018,10,23,16,45,421.0,30.5,1.1,11.85,80.5,25.27,16.0
2018,10,23,17,0,290.0,23.0,1.1,10.9,39.0,19.48,2.18
2018,10,23,17,15,145.0,11.5,1.15,10.45,19.5,9.82,0.0
2018,10,23,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,10,24,6,15,23.5,4.0,0.5,8.85,4.5,0.0,0.0
2018,10,24,6,30,47.0,8.0,0.5,9.1,9.0,39.34,0.0
2018,10,24,6,45,194.0,21.0,0.45,9.35,39.5,198.4,87.14
2018,10,24,7,0,341.0,34.0,0.4,9.6,70.0,341.05,273.37
2018,10,24,7,15,392.5,45.5,0.35,10.1,108.0,398.93,326.71
2018,10,24,7,30,444.0,57.0,0.3,10.6,146.0,457.66,375.19
2018,10,24,7,45,586.0,55.0,0.3,11.1,205.0,570.66,461.8
2018,10,24,8,0,728.0,53.0,0.3,11.6,264.0,678.81,539.25
2018,10,24,8,15,771.5,54.5,0.3,12.3,312.0,717.19,563.04
2018,10,24,8,30,815.0,56.0,0.3,13.0,360.0,744.8,579.22
2018,10,24,8,45,838.5,58.5,0.3,13.7,403.0,762.59,588.17
2018,10,24,9,0,862.0,61.0,0.3,14.4,446.0,777.06,594.75
2018,10,24,9,15,877.5,63.0,0.35,15.1,483.5,780.95,594.96
2018,10,24,9,30,893.0,65.0,0.4,15.8,521.0,781.2,592.97
2018,10,24,9,45,902.5,67.0,0.45,16.45,552.5,773.09,585.61
2018,10,24,10,0,912.0,69.0,0.5,17.1,584.0,761.3,576.03
2018,10,24,10,15,919.5,70.0,0.6,17.55,608.5,743.25,563.57
2018,10,24,10,30,927.0,71.0,0.7,18.0,633.0,721.64,548.66
2018,10,24,10,45,932.0,71.5,0.75,18.45,650.5,694.33,527.46
2018,10,24,11,0,937.0,72.0,0.8,18.9,668.0,663.73,503.6
2018,10,24,11,15,938.5,72.5,0.95,19.05,677.0,627.89,477.04
2018,10,24,11,30,940.0,73.0,1.1,19.2,686.0,589.23,447.41
2018,10,24,11,45,940.5,73.0,1.2,19.4,687.5,546.93,413.55
2018,10,24,12,0,941.0,73.0,1.3,19.6,689.0,502.24,376.74
2018,10,24,12,15,938.5,72.5,1.35,19.65,682.0,453.66,335.79
2018,10,24,12,30,936.0,72.0,1.4,19.7,675.0,403.37,292.32
2018,10,24,12,45,931.0,71.0,1.5,19.7,660.0,350.39,245.96
2018,10,24,13,0,926.0,70.0,1.6,19.7,645.0,296.41,198.25
2018,10,24,13,15,918.0,69.5,1.65,19.7,623.0,241.43,150.51
2018,10,24,13,30,910.0,69.0,1.7,19.7,601.0,186.2,105.79
2018,10,24,13,45,896.0,68.5,1.7,19.7,571.0,130.42,68.56
2018,10,24,14,0,882.0,68.0,1.7,19.7,541.0,75.5,47.9
2018,10,24,14,15,869.0,66.0,1.65,19.6,506.5,62.75,48.68
2018,10,24,14,30,856.0,64.0,1.6,19.5,472.0,61.02,47.36
2018,10,24,14,45,817.0,66.0,1.6,19.4,428.0,54.83,42.17
2018,10,24,15,0,778.0,68.0,1.6,19.3,384.0,56.44,43.71
2018,10,24,15,15,717.5,68.0,1.6,19.3,333.5,56.53,43.91
2018,10,24,15,30,657.0,68.0,1.6,19.3,283.0,52.18,40.22
2018,10,24,15,45,602.5,63.0,1.45,18.7,236.5,48.91,37.5
2018,10,24,16,0,548.0,58.0,1.3,18.1,190.0,45.67,34.69
2018,10,24,16,15,536.5,47.0,1.2,17.25,152.0,37.77,27.65
2018,10,24,16,30,525.0,36.0,1.1,16.4,114.0,32.12,22.39
2018,10,24,16,45,393.0,28.5,1.05,15.55,74.5,23.52,14.09
2018,10,24,17,0,261.0,21.0,1.0,14.7,35.0,17.69,0.0
2018,10,24,17,15,130.5,10.5,1.05,14.35,17.5,8.96,0.0
2018,10,24,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,25,6,15,56.0,5.0,1.15,8.4,5.5,0.0,0.0
2018,10,25,6,30,112.0,10.0,1.0,8.8,11.0,85.67,0.0
2018,10,25,6,45,284.0,20.0,0.9,9.2,44.0,259.14,87.75
2018,10,25,7,0,456.0,30.0,0.8,9.6,77.0,408.7,324.88
2018,10,25,7,15,548.5,36.0,0.75,10.2,123.0,495.75,402.93
2018,10,25,7,30,641.0,42.0,0.7,10.8,169.0,582.65,472.34
2018,10,25,7,45,695.5,46.0,0.6,11.4,217.0,637.02,512.3
2018,10,25,8,0,750.0,50.0,0.5,12.0,265.0,689.67,548.21
2018,10,25,8,15,784.5,53.0,0.5,12.7,311.5,722.74,569.23
2018,10,25,8,30,819.0,56.0,0.5,13.4,358.0,745.07,581.91
2018,10,25,8,45,842.0,58.5,0.5,14.1,401.0,762.31,590.67
2018,10,25,9,0,865.0,61.0,0.5,14.8,444.0,776.25,596.97
2018,10,25,9,15,879.5,63.5,0.5,15.5,481.5,779.87,596.17
2018,10,25,9,30,894.0,66.0,0.5,16.2,519.0,779.83,593.11
2018,10,25,9,45,903.0,68.0,0.5,16.95,550.0,771.24,584.33
2018,10,25,10,0,912.0,70.0,0.5,17.7,581.0,758.99,573.39
2018,10,25,10,15,920.0,70.5,0.55,18.4,605.5,740.67,559.47
2018,10,25,10,30,928.0,71.0,0.6,19.1,630.0,718.81,543.05
2018,10,25,10,45,934.0,72.0,0.6,19.8,648.0,692.64,521.61
2018,10,25,11,0,940.0,73.0,0.6,20.5,666.0,663.09,497.6
2018,10,25,11,15,943.0,73.5,0.65,20.95,676.0,628.0,470.4
2018,10,25,11,30,946.0,74.0,0.7,21.4,686.0,589.96,440.45
2018,10,25,11,45,946.5,73.5,0.7,21.85,687.5,546.93,405.69
2018,10,25,12,0,947.0,73.0,0.7,22.3,689.0,501.53,368.33
2018,10,25,12,15,944.0,73.5,0.75,22.5,682.5,453.39,328.59
2018,10,25,12,30,941.0,74.0,0.8,22.7,676.0,403.52,286.36
2018,10,25,12,45,935.0,74.0,0.85,22.9,661.0,350.81,241.05
2018,10,25,13,0,929.0,74.0,0.9,23.1,646.0,297.15,194.55
2018,10,25,13,15,921.5,73.5,0.95,23.1,624.5,242.06,147.96
2018,10,25,13,30,914.0,73.0,1.0,23.1,603.0,186.66,104.33
2018,10,25,13,45,904.0,71.5,1.0,23.1,574.0,130.25,67.82
2018,10,25,14,0,894.0,70.0,1.0,23.1,545.0,74.28,48.08
2018,10,25,14,15,879.0,68.0,1.05,22.95,509.5,64.25,49.28
2018,10,25,14,30,864.0,66.0,1.1,22.8,474.0,62.5,47.97
2018,10,25,14,45,842.0,64.5,1.15,22.6,433.0,60.93,46.82
2018,10,25,15,0,820.0,63.0,1.2,22.4,392.0,53.21,40.37
2018,10,25,15,15,789.5,60.0,1.2,22.4,347.0,51.08,38.67
2018,10,25,15,30,759.0,57.0,1.2,22.4,302.0,48.97,36.92
2018,10,25,15,45,713.0,52.5,1.15,21.45,254.0,45.49,34.09
2018,10,25,16,0,667.0,48.0,1.1,20.5,206.0,42.03,31.15
2018,10,25,16,15,593.0,42.5,1.05,19.2,159.0,37.53,27.18
2018,10,25,16,30,519.0,37.0,1.0,17.9,112.0,30.4,20.69
2018,10,25,16,45,380.5,28.5,0.95,16.6,72.0,23.58,13.88
2018,10,25,17,0,242.0,20.0,0.9,15.3,32.0,16.85,0.0
2018,10,25,17,15,121.0,10.0,0.9,14.7,16.0,8.54,0.0
2018,10,25,17,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,26,6,15,55.0,4.5,1.0,10.5,5.0,0.0,0.0
2018,10,26,6,30,110.0,9.0,1.0,10.7,10.0,83.11,0.0
2018,10,26,6,45,279.5,19.0,0.95,10.95,42.0,252.17,49.96
2018,10,26,7,0,449.0,29.0,0.9,11.2,74.0,400.99,315.54
2018,10,26,7,15,541.0,34.5,0.85,11.85,118.5,486.45,393.61
2018,10,26,7,30,633.0,40.0,0.8,12.5,163.0,571.68,461.95
2018,10,26,7,45,679.5,45.5,0.7,13.2,209.5,621.31,498.59
2018,10,26,8,0,726.0,51.0,0.6,13.9,256.0,669.25,531.32
2018,10,26,8,15,768.5,53.0,0.55,14.75,303.5,707.09,555.01
2018,10,26,8,30,811.0,55.0,0.5,15.6,351.0,734.31,570.07
2018,10,26,8,45,834.5,57.0,0.4,16.5,393.5,751.22,576.46
2018,10,26,9,0,858.0,59.0,0.3,17.4,436.0,764.88,580.44
2018,10,26,9,15,845.5,68.5,0.3,18.45,466.5,756.21,570.6
2018,10,26,9,30,833.0,78.0,0.3,19.5,497.0,750.88,563.53
2018,10,26,9,45,802.5,93.0,0.3,20.55,517.0,727.54,544.45
2018,10,26,10,0,772.0,108.0,0.3,21.6,537.0,701.08,523.62
2018,10,26,10,15,646.5,155.0,0.35,22.4,525.0,640.75,478.19
2018,10,26,10,30,521.0,202.0,0.4,23.2,513.0,571.71,427.13
2018,10,26,10,45,555.5,197.0,0.4,23.95,537.5,566.87,422.14
2018,10,26,11,0,590.0,192.0,0.4,24.7,562.0,558.13,413.43
2018,10,26,11,15,607.0,189.5,0.45,25.0,575.0,541.89,400.25
2018,10,26,11,30,624.0,187.0,0.5,25.3,588.0,517.89,381.38
2018,10,26,11,45,641.0,182.0,0.55,25.55,595.0,488.67,358.39
2018,10,26,12,0,658.0,177.0,0.6,25.8,602.0,456.47,332.5
2018,10,26,12,15,698.0,160.0,0.65,25.85,607.0,420.73,303.19
2018,10,26,12,30,738.0,143.0,0.7,25.9,612.0,380.25,269.07
2018,10,26,12,45,672.0,160.5,0.75,25.9,580.5,330.34,229.43
2018,10,26,13,0,606.0,178.0,0.8,25.9,549.0,285.58,194.16
2018,10,26,13,15,689.0,145.0,0.85,25.7,552.5,237.58,152.0
2018,10,26,13,30,772.0,112.0,0.9,25.5,556.0,186.87,109.48
2018,10,26,13,45,745.0,112.5,0.95,25.35,523.5,130.63,73.56
2018,10,26,14,0,718.0,113.0,1.0,25.2,491.0,82.67,63.99
2018,10,26,14,15,657.0,118.5,1.0,24.9,447.0,82.1,63.84
2018,10,26,14,30,596.0,124.0,1.0,24.6,403.0,86.93,68.14
2018,10,26,14,45,645.0,102.0,1.0,24.35,379.5,73.43,57.02
2018,10,26,15,0,694.0,80.0,1.0,24.1,356.0,59.55,45.47
2018,10,26,15,15,633.5,79.0,1.0,24.1,308.5,59.27,45.38
2018,10,26,15,30,573.0,78.0,1.0,24.1,261.0,59.25,45.45
2018,10,26,15,45,488.5,74.0,0.95,23.0,212.5,56.94,43.7
2018,10,26,16,0,404.0,70.0,0.9,21.9,164.0,52.63,40.09
2018,10,26,16,15,336.0,58.0,0.9,20.7,124.0,44.0,32.54
2018,10,26,16,30,268.0,46.0,0.9,19.5,84.0,35.22,24.6
2018,10,26,16,45,195.5,31.5,0.95,18.3,53.5,24.36,14.15
2018,10,26,17,0,123.0,17.0,1.0,17.1,23.0,13.27,0.0
2018,10,26,17,15,61.5,8.5,1.0,16.65,11.5,7.26,0.0
2018,10,26,17,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.25,11.45,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.2,11.4,0.0,0.0,0.0
2018,10,27,6,15,32.0,4.0,0.2,11.6,4.0,0.0,0.0
2018,10,27,6,30,64.0,8.0,0.2,11.8,8.0,50.53,0.0
2018,10,27,6,45,217.5,19.5,0.2,11.95,37.5,205.66,2.48
2018,10,27,7,0,371.0,31.0,0.2,12.1,67.0,356.15,275.8
2018,10,27,7,15,451.0,39.5,0.2,12.6,108.0,431.53,345.97
2018,10,27,7,30,531.0,48.0,0.2,13.1,149.0,508.51,408.17
2018,10,27,7,45,564.5,56.5,0.25,13.6,190.5,549.67,440.4
2018,10,27,8,0,598.0,65.0,0.3,14.1,232.0,589.32,469.77
2018,10,27,8,15,686.0,63.5,0.35,14.85,287.0,652.17,513.9
2018,10,27,8,30,774.0,62.0,0.4,15.6,342.0,719.0,558.7
2018,10,27,8,45,794.5,66.0,0.45,16.35,383.0,735.88,567.36
2018,10,27,9,0,815.0,70.0,0.5,17.1,424.0,749.38,574.2
2018,10,27,9,15,829.5,73.5,0.55,17.8,461.0,753.98,575.02
2018,10,27,9,30,844.0,77.0,0.6,18.5,498.0,754.95,573.53
2018,10,27,9,45,872.5,74.0,0.7,19.2,533.0,748.67,568.0
2018,10,27,10,0,901.0,71.0,0.8,19.9,568.0,745.28,564.61
2018,10,27,10,15,898.0,75.5,0.85,20.35,589.5,723.84,548.72
2018,10,27,10,30,895.0,80.0,0.9,20.8,611.0,699.23,529.93
2018,10,27,10,45,864.0,93.5,0.95,21.3,618.0,666.71,504.33
2018,10,27,11,0,833.0,107.0,1.0,21.8,625.0,627.94,474.25
2018,10,27,11,15,883.5,91.5,1.05,22.1,648.5,604.44,455.59
2018,10,27,11,30,934.0,76.0,1.1,22.4,672.0,578.59,434.12
2018,10,27,11,45,868.5,99.5,1.15,22.7,655.0,526.01,392.51
2018,10,27,12,0,803.0,123.0,1.2,23.0,638.0,474.29,351.2
2018,10,27,12,15,828.5,113.0,1.25,23.05,639.5,433.18,316.53
2018,10,27,12,30,854.0,103.0,1.3,23.1,641.0,388.25,277.58
2018,10,27,12,45,851.5,100.5,1.35,23.2,627.0,337.41,233.67
2018,10,27,13,0,849.0,98.0,1.4,23.3,613.0,285.55,188.68
2018,10,27,13,15,857.0,91.5,1.4,23.2,596.0,231.77,142.77
2018,10,27,13,30,865.0,85.0,1.4,23.1,579.0,182.9,104.05
2018,10,27,13,45,817.0,92.0,1.45,22.95,540.0,125.14,68.41
2018,10,27,14,0,769.0,99.0,1.5,22.8,501.0,78.67,61.35
2018,10,27,14,15,749.5,94.5,1.5,22.55,464.5,73.66,57.39
2018,10,27,14,30,730.0,90.0,1.5,22.3,428.0,65.04,50.28
2018,10,27,14,45,756.0,77.5,1.5,22.0,400.0,62.92,48.68
2018,10,27,15,0,782.0,65.0,1.5,21.7,372.0,54.42,41.57
2018,10,27,15,15,760.5,61.5,1.5,21.7,331.0,52.09,39.67
2018,10,27,15,30,739.0,58.0,1.5,21.7,290.0,49.72,37.7
2018,10,27,15,45,691.5,53.5,1.5,20.6,243.0,46.3,34.91
2018,10,27,16,0,644.0,49.0,1.5,19.5,196.0,42.89,32.0
2018,10,27,16,15,566.0,43.5,1.45,18.6,150.0,35.32,25.25
2018,10,27,16,30,488.0,38.0,1.4,17.7,104.0,31.31,21.37
2018,10,27,16,45,331.0,28.5,1.35,16.8,65.0,23.65,13.39
2018,10,27,17,0,174.0,19.0,1.3,15.9,26.0,16.22,0.0
2018,10,27,17,15,87.0,9.5,1.3,15.3,13.0,8.11,0.0
2018,10,27,17,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,28,6,15,9.5,2.0,0.95,9.85,2.0,0.0,0.0
2018,10,28,6,30,19.0,4.0,1.0,10.3,4.0,16.33,0.0
2018,10,28,6,45,90.5,19.0,1.05,10.75,26.5,113.81,0.0
2018,10,28,7,0,162.0,34.0,1.1,11.2,49.0,207.57,161.62
2018,10,28,7,15,219.5,48.5,1.1,11.75,82.0,266.76,219.88
2018,10,28,7,30,277.0,63.0,1.1,12.3,115.0,328.39,273.58
2018,10,28,7,45,319.0,77.5,1.15,12.8,153.0,378.79,315.76
2018,10,28,8,0,361.0,92.0,1.2,13.3,191.0,428.7,355.7
2018,10,28,8,15,416.5,100.5,1.2,13.8,234.5,480.54,395.69
2018,10,28,8,30,472.0,109.0,1.2,14.3,278.0,531.17,433.22
2018,10,28,8,45,577.5,103.0,1.25,14.85,334.5,610.35,491.7
2018,10,28,9,0,683.0,97.0,1.3,15.4,391.0,679.31,539.82
2018,10,28,9,15,728.0,95.5,1.3,15.9,433.5,701.84,553.0
2018,10,28,9,30,773.0,94.0,1.3,16.4,476.0,717.2,561.4
2018,10,28,9,45,783.5,97.0,1.35,16.9,505.5,711.66,555.51
2018,10,28,10,0,794.0,100.0,1.4,17.4,535.0,702.65,547.49
2018,10,28,10,15,822.0,97.0,1.4,17.75,565.0,696.05,540.45
2018,10,28,10,30,850.0,94.0,1.4,18.1,595.0,685.17,530.17
2018,10,28,10,45,894.5,82.5,1.45,18.5,623.0,667.87,515.79
2018,10,28,11,0,939.0,71.0,1.5,18.9,651.0,650.06,500.46
2018,10,28,11,15,941.5,71.5,1.5,19.05,660.5,614.83,471.82
2018,10,28,11,30,944.0,72.0,1.5,19.2,670.0,576.71,440.55
2018,10,28,11,45,944.0,72.0,1.55,19.4,671.5,534.15,405.42
2018,10,28,12,0,944.0,72.0,1.6,19.6,673.0,489.26,367.51
2018,10,28,12,15,939.5,73.0,1.65,19.6,666.0,441.3,326.47
2018,10,28,12,30,935.0,74.0,1.7,19.6,659.0,391.74,283.09
2018,10,28,12,45,927.0,74.0,1.75,19.6,643.5,338.96,236.46
2018,10,28,13,0,919.0,74.0,1.8,19.6,628.0,285.44,189.07
2018,10,28,13,15,910.5,73.0,1.8,19.45,605.5,230.57,141.91
2018,10,28,13,30,902.0,72.0,1.8,19.3,583.0,175.52,98.54
2018,10,28,13,45,890.0,70.5,1.85,19.2,553.5,119.92,63.75
2018,10,28,14,0,878.0,69.0,1.9,19.1,524.0,65.0,50.63
2018,10,28,14,15,860.5,68.0,1.9,18.85,488.5,63.92,49.94
2018,10,28,14,30,843.0,67.0,1.9,18.6,453.0,62.83,49.18
2018,10,28,14,45,819.0,64.5,1.9,18.4,412.0,54.01,41.69
2018,10,28,15,0,795.0,62.0,1.9,18.2,371.0,52.34,40.39
2018,10,28,15,15,762.5,59.0,1.9,18.2,326.5,50.2,38.62
2018,10,28,15,30,730.0,56.0,1.9,18.2,282.0,48.08,36.83
2018,10,28,15,45,620.0,57.5,1.85,17.45,227.5,45.18,34.4
2018,10,28,16,0,510.0,59.0,1.8,16.7,173.0,46.72,35.74
2018,10,28,16,15,372.0,52.0,1.75,16.15,124.5,41.55,30.96
2018,10,28,16,30,234.0,45.0,1.7,15.6,76.0,34.4,24.17
2018,10,28,16,45,158.0,30.5,1.65,15.05,47.5,23.54,13.06
2018,10,28,17,0,82.0,16.0,1.6,14.5,19.0,13.66,0.0
2018,10,28,17,15,41.0,8.0,1.6,14.15,9.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,29,6,15,6.5,2.0,1.5,8.8,2.0,0.0,0.0
2018,10,29,6,30,13.0,4.0,1.5,9.1,4.0,3.41,0.0
2018,10,29,6,45,54.0,18.0,1.5,9.4,22.5,53.11,0.0
2018,10,29,7,0,95.0,32.0,1.5,9.7,41.0,138.15,105.91
2018,10,29,7,15,136.5,49.0,1.55,10.3,70.0,189.04,156.36
2018,10,29,7,30,178.0,66.0,1.6,10.9,99.0,240.33,202.16
2018,10,29,7,45,198.5,84.5,1.7,11.5,130.5,277.89,234.5
2018,10,29,8,0,219.0,103.0,1.8,12.1,162.0,314.41,264.74
2018,10,29,8,15,166.0,124.0,1.85,12.7,173.5,279.38,233.98
2018,10,29,8,30,113.0,145.0,1.9,13.3,185.0,258.22,214.25
2018,10,29,8,45,200.5,157.5,2.0,13.85,239.0,335.58,278.27
2018,10,29,9,0,288.0,170.0,2.1,14.4,293.0,427.62,351.15
2018,10,29,9,15,245.0,192.5,2.1,14.7,303.5,411.85,335.51
2018,10,29,9,30,202.0,215.0,2.1,15.0,314.0,380.0,308.25
2018,10,29,9,45,246.0,224.5,2.1,15.25,353.0,427.92,345.08
2018,10,29,10,0,290.0,234.0,2.1,15.5,392.0,458.06,367.28
2018,10,29,10,15,292.0,245.5,2.1,15.5,410.5,457.67,365.55
2018,10,29,10,30,294.0,257.0,2.1,15.5,429.0,455.66,362.75
2018,10,29,10,45,328.5,257.5,2.1,15.45,455.0,462.22,367.06
2018,10,29,11,0,363.0,258.0,2.1,15.4,481.0,465.59,368.6
2018,10,29,11,15,339.5,268.0,2.1,15.3,479.0,441.06,348.25
2018,10,29,11,30,316.0,278.0,2.1,15.2,477.0,416.78,328.19
2018,10,29,11,45,315.0,279.5,2.1,15.1,478.0,396.82,311.42
2018,10,29,12,0,314.0,281.0,2.1,15.0,479.0,376.05,293.73
2018,10,29,12,15,368.0,264.0,2.1,14.95,494.0,361.76,280.04
2018,10,29,12,30,422.0,247.0,2.1,14.9,509.0,343.08,261.85
2018,10,29,12,45,452.5,229.0,2.15,14.9,504.5,309.33,231.56
2018,10,29,13,0,483.0,211.0,2.2,14.9,500.0,272.39,198.29
2018,10,29,13,15,455.0,208.0,2.2,15.1,472.5,231.91,164.83
2018,10,29,13,30,427.0,205.0,2.2,15.3,445.0,194.11,135.85
2018,10,29,13,45,531.5,163.5,2.2,15.5,447.0,143.7,96.58
2018,10,29,14,0,636.0,122.0,2.2,15.7,449.0,83.37,67.29
2018,10,29,14,15,748.5,94.0,2.15,15.8,453.0,73.59,58.99
2018,10,29,14,30,861.0,66.0,2.1,15.9,457.0,62.35,49.31
2018,10,29,14,45,842.0,63.0,2.05,16.0,416.5,59.73,47.15
2018,10,29,15,0,823.0,60.0,2.0,16.1,376.0,51.18,39.74
2018,10,29,15,15,791.5,57.0,2.0,16.1,331.0,48.98,37.9
2018,10,29,15,30,760.0,54.0,2.0,16.1,286.0,46.78,36.01
2018,10,29,15,45,712.0,50.0,1.9,15.8,239.0,43.64,33.27
2018,10,29,16,0,664.0,46.0,1.8,15.5,192.0,40.54,30.44
2018,10,29,16,15,585.0,40.0,1.7,14.85,145.5,35.55,25.81
2018,10,29,16,30,506.0,34.0,1.6,14.2,99.0,30.62,20.99
2018,10,29,16,45,354.0,25.5,1.5,13.55,61.5,21.22,10.9
2018,10,29,17,0,202.0,17.0,1.4,12.9,24.0,14.51,0.0
2018,10,29,17,15,101.0,8.5,1.45,12.5,12.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,10,30,6,15,38.0,3.5,1.5,7.9,3.0,0.0,0.0
2018,10,30,6,30,76.0,7.0,1.5,8.2,6.0,5.97,0.0
2018,10,30,6,45,263.0,17.0,1.5,8.5,36.0,197.5,0.0
2018,10,30,7,0,450.0,27.0,1.5,8.8,66.0,391.76,299.86
2018,10,30,7,15,553.0,33.0,1.55,9.45,111.5,485.43,397.13
2018,10,30,7,30,656.0,39.0,1.6,10.1,157.0,578.59,475.55
2018,10,30,7,45,714.0,43.5,1.65,10.75,206.0,635.38,521.33
2018,10,30,8,0,772.0,48.0,1.7,11.4,255.0,690.49,563.07
2018,10,30,8,15,809.0,50.5,1.75,12.0,302.0,716.69,581.22
2018,10,30,8,30,846.0,53.0,1.8,12.6,349.0,747.41,601.91
2018,10,30,8,45,870.5,55.5,1.85,13.2,392.5,765.31,612.45
2018,10,30,9,0,895.0,58.0,1.9,13.8,436.0,779.81,620.36
2018,10,30,9,15,911.5,60.0,1.85,14.3,474.5,783.8,619.96
2018,10,30,9,30,928.0,62.0,1.8,14.8,513.0,784.05,617.02
2018,10,30,9,45,938.0,63.5,1.8,15.3,544.5,774.97,608.06
2018,10,30,10,0,948.0,65.0,1.8,15.8,576.0,762.15,596.7
2018,10,30,10,15,956.0,65.5,1.8,16.2,601.0,743.01,581.27
2018,10,30,10,30,964.0,66.0,1.8,16.6,626.0,720.23,562.46
2018,10,30,10,45,968.5,66.5,1.8,17.0,643.0,691.62,538.62
2018,10,30,11,0,973.0,67.0,1.8,17.4,660.0,659.66,512.05
2018,10,30,11,15,975.5,67.5,1.8,17.7,669.5,623.34,481.99
2018,10,30,11,30,978.0,68.0,1.8,18.0,679.0,584.05,449.09
2018,10,30,11,45,979.0,68.0,1.8,18.3,681.0,540.73,412.41
2018,10,30,12,0,980.0,68.0,1.8,18.6,683.0,494.89,372.89
2018,10,30,12,15,977.0,68.5,1.85,18.75,676.5,445.62,330.1
2018,10,30,12,30,974.0,69.0,1.9,18.9,670.0,394.55,284.84
2018,10,30,12,45,968.0,69.0,1.9,19.1,655.0,340.64,236.52
2018,10,30,13,0,962.0,69.0,1.9,19.3,640.0,285.72,187.45
2018,10,30,13,15,956.0,68.0,1.9,19.3,618.0,229.24,138.86
2018,10,30,13,30,950.0,67.0,1.9,19.3,596.0,172.27,94.42
2018,10,30,13,45,940.0,66.0,1.9,19.35,567.0,114.75,59.8
2018,10,30,14,0,930.0,65.0,1.9,19.4,538.0,62.97,48.87
2018,10,30,14,15,915.5,63.0,1.9,19.3,502.0,61.18,47.52
2018,10,30,14,30,901.0,61.0,1.9,19.2,466.0,59.32,46.06
2018,10,30,14,45,857.5,61.5,1.9,19.1,419.0,58.82,45.77
2018,10,30,15,0,814.0,62.0,1.9,19.0,372.0,52.67,40.56
2018,10,30,15,15,791.0,57.0,1.9,19.0,328.0,49.02,37.48
2018,10,30,15,30,768.0,52.0,1.9,19.0,284.0,45.28,34.26
2018,10,30,15,45,729.5,47.0,1.75,18.25,237.5,41.31,30.87
2018,10,30,16,0,691.0,42.0,1.6,17.5,191.0,37.3,27.31
2018,10,30,16,15,598.0,37.0,1.45,16.4,143.0,32.98,23.35
2018,10,30,16,30,505.0,32.0,1.3,15.3,95.0,28.81,19.26
2018,10,30,16,45,348.0,24.0,1.2,14.25,58.5,19.95,9.39
2018,10,30,17,0,191.0,16.0,1.1,13.2,22.0,13.66,0.0
2018,10,30,17,15,95.5,8.0,1.15,12.55,11.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
