Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,10,9,0,613.0,116.0,0.5,10.3,348.0,615.15,494.69
2018,11,10,9,15,640.5,121.5,0.45,11.1,385.0,632.17,503.3
2018,11,10,9,30,668.0,127.0,0.4,11.9,422.0,645.61,509.12
2018,11,10,9,45,688.0,131.5,0.35,12.7,454.0,649.04,507.53
2018,11,10,10,0,708.0,136.0,0.3,13.5,486.0,648.84,503.36
2018,11,10,10,15,724.5,139.0,0.25,14.05,512.0,641.14,494.32
2018,11,10,10,30,741.0,142.0,0.2,14.6,538.0,629.83,482.74
2018,11,10,10,45,753.0,142.5,0.15,15.15,556.0,609.79,464.96
2018,11,10,11,0,765.0,143.0,0.1,15.7,574.0,586.47,444.79
2018,11,10,11,15,771.5,143.5,0.15,16.0,584.0,557.0,421.21
2018,11,10,11,30,778.0,144.0,0.2,16.3,594.0,524.78,395.14
2018,11,10,11,45,779.5,143.0,0.2,16.6,595.0,486.34,363.48
2018,11,10,12,0,781.0,142.0,0.2,16.9,596.0,445.87,329.59
2018,11,10,12,15,757.5,148.5,0.25,17.0,585.0,400.88,292.49
2018,11,10,12,30,734.0,155.0,0.3,17.1,574.0,356.29,255.13
2018,11,10,12,45,699.0,161.0,0.4,17.2,552.5,309.12,216.16
2018,11,10,13,0,664.0,167.0,0.5,17.3,531.0,264.32,179.56
2018,11,10,13,15,649.5,164.5,0.55,17.3,509.5,218.91,143.43
2018,11,10,13,30,635.0,162.0,0.6,17.3,488.0,174.59,112.39
2018,11,10,13,45,615.0,158.0,0.65,17.25,459.5,127.33,87.72
2018,11,10,14,0,595.0,154.0,0.7,17.2,431.0,105.97,86.41
2018,11,10,14,15,570.0,147.0,0.7,16.9,396.5,102.14,83.49
2018,11,10,14,30,545.0,140.0,0.7,16.6,362.0,98.28,80.47
2018,11,10,14,45,510.5,131.5,0.7,16.25,323.0,93.26,76.44
2018,11,10,15,0,476.0,123.0,0.7,15.9,284.0,88.17,72.28
2018,11,10,15,15,433.5,111.0,0.7,15.9,242.5,80.5,65.68
2018,11,10,15,30,391.0,99.0,0.7,15.9,201.0,72.65,58.8
2018,11,10,15,45,333.5,83.5,0.85,14.55,159.0,62.0,49.56
2018,11,10,16,0,276.0,68.0,1.0,13.2,117.0,51.09,39.79
2018,11,10,16,15,204.5,49.5,1.0,12.65,80.0,37.63,27.36
2018,11,10,16,30,133.0,31.0,1.0,12.1,43.0,23.84,13.83
2018,11,10,16,45,73.0,17.0,1.05,11.5,23.0,14.51,0.0
2018,11,10,17,0,13.0,3.0,1.1,10.9,3.0,2.56,0.0
2018,11,10,17,15,6.5,1.5,1.1,10.55,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.55,4.05,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,11,11,6,45,53.5,9.0,1.4,3.7,11.5,42.92,0.0
2018,11,11,7,0,107.0,18.0,1.3,3.7,23.0,119.6,0.0
2018,11,11,7,15,214.5,34.5,1.25,4.65,59.0,238.56,189.52
2018,11,11,7,30,322.0,51.0,1.2,5.6,95.0,334.58,280.77
2018,11,11,7,45,403.5,63.0,1.15,6.55,139.0,407.81,344.27
2018,11,11,8,0,485.0,75.0,1.1,7.5,183.0,482.43,405.33
2018,11,11,8,15,544.0,83.0,1.1,8.3,228.5,537.02,447.9
2018,11,11,8,30,603.0,91.0,1.1,9.1,274.0,588.96,486.48
2018,11,11,8,45,650.5,95.5,1.1,9.9,318.0,625.73,511.96
2018,11,11,9,0,698.0,100.0,1.1,10.7,362.0,659.0,533.95
2018,11,11,9,15,722.5,105.0,1.0,11.6,399.5,672.32,539.07
2018,11,11,9,30,747.0,110.0,0.9,12.5,437.0,682.01,541.36
2018,11,11,9,45,763.5,113.5,0.85,13.45,468.0,680.73,535.99
2018,11,11,10,0,780.0,117.0,0.8,14.4,499.0,675.82,528.06
2018,11,11,10,15,795.0,119.0,0.8,15.0,525.0,664.66,516.92
2018,11,11,10,30,810.0,121.0,0.8,15.6,551.0,649.86,503.11
2018,11,11,10,45,821.5,121.5,0.75,16.25,569.5,627.81,483.31
2018,11,11,11,0,833.0,122.0,0.7,16.9,588.0,602.37,460.91
2018,11,11,11,15,835.0,123.0,0.7,17.3,596.5,568.74,433.21
2018,11,11,11,30,837.0,124.0,0.7,17.7,605.0,533.56,403.85
2018,11,11,11,45,845.5,123.5,0.65,18.05,610.5,497.5,372.79
2018,11,11,12,0,854.0,123.0,0.6,18.4,616.0,458.64,338.88
2018,11,11,12,15,857.0,120.5,0.55,18.6,611.0,413.44,299.78
2018,11,11,12,30,860.0,118.0,0.5,18.8,606.0,366.28,258.51
2018,11,11,12,45,861.5,114.0,0.5,19.0,593.0,315.74,214.54
2018,11,11,13,0,863.0,110.0,0.5,19.2,580.0,263.82,169.92
2018,11,11,13,15,851.5,108.0,0.5,19.2,557.0,210.34,127.05
2018,11,11,13,30,840.0,106.0,0.5,19.2,534.0,157.23,90.17
2018,11,11,13,45,821.5,104.0,0.5,19.2,503.5,104.48,65.5
2018,11,11,14,0,803.0,102.0,0.5,19.2,473.0,74.33,58.81
2018,11,11,14,15,781.5,98.5,0.45,19.0,437.5,72.63,57.6
2018,11,11,14,30,760.0,95.0,0.4,18.8,402.0,70.96,56.35
2018,11,11,14,45,729.5,90.0,0.4,18.6,361.0,68.11,54.07
2018,11,11,15,0,699.0,85.0,0.4,18.4,320.0,65.27,51.76
2018,11,11,15,15,655.5,79.0,0.4,18.4,275.5,61.52,48.56
2018,11,11,15,30,612.0,73.0,0.4,18.4,231.0,57.77,45.28
2018,11,11,15,45,548.0,65.0,0.55,16.7,186.0,52.21,40.56
2018,11,11,16,0,484.0,57.0,0.7,15.0,141.0,46.64,35.57
2018,11,11,16,15,384.0,45.0,0.7,14.5,99.0,37.29,26.8
2018,11,11,16,30,284.0,33.0,0.7,14.0,57.0,27.79,16.61
2018,11,11,16,45,160.5,19.0,0.7,13.5,31.0,16.22,0.0
2018,11,11,17,0,37.0,5.0,0.7,13.0,5.0,4.27,0.0
2018,11,11,17,15,18.5,2.5,0.7,12.7,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.55,4.45,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,12,6,45,62.0,9.5,1.7,5.55,12.0,48.76,0.0
2018,11,12,7,0,124.0,19.0,1.7,5.7,24.0,99.8,0.0
2018,11,12,7,15,236.0,34.0,1.7,6.35,59.5,252.83,197.49
2018,11,12,7,30,348.0,49.0,1.7,7.0,95.0,349.4,292.05
2018,11,12,7,45,422.5,60.5,1.65,7.7,138.0,416.17,351.09
2018,11,12,8,0,497.0,72.0,1.6,8.4,181.0,486.63,409.68
2018,11,12,8,15,549.0,80.5,1.55,9.2,225.0,536.22,448.51
2018,11,12,8,30,601.0,89.0,1.5,10.0,269.0,583.26,483.42
2018,11,12,8,45,636.5,95.5,1.45,10.75,310.5,613.13,503.64
2018,11,12,9,0,672.0,102.0,1.4,11.5,352.0,639.76,520.61
2018,11,12,9,15,704.0,105.5,1.3,12.3,390.0,657.11,529.56
2018,11,12,9,30,736.0,109.0,1.2,13.1,428.0,670.73,535.36
2018,11,12,9,45,764.0,109.0,1.05,13.95,461.0,673.83,532.62
2018,11,12,10,0,792.0,109.0,0.9,14.8,494.0,672.96,526.84
2018,11,12,10,15,806.5,111.0,0.85,15.55,519.5,661.35,514.42
2018,11,12,10,30,821.0,113.0,0.8,16.3,545.0,646.12,499.42
2018,11,12,10,45,831.5,114.0,0.75,17.1,563.5,622.44,478.21
2018,11,12,11,0,842.0,115.0,0.7,17.9,582.0,597.5,455.9
2018,11,12,11,15,848.0,114.5,0.65,18.4,592.0,565.47,428.71
2018,11,12,11,30,854.0,114.0,0.6,18.9,602.0,530.57,399.0
2018,11,12,11,45,857.0,114.0,0.55,19.4,604.5,492.04,366.06
2018,11,12,12,0,860.0,114.0,0.5,19.9,607.0,451.14,330.7
2018,11,12,12,15,859.0,113.0,0.5,20.1,601.5,405.76,292.05
2018,11,12,12,30,858.0,112.0,0.5,20.3,596.0,358.77,251.4
2018,11,12,12,45,853.0,111.0,0.5,20.45,582.0,309.33,208.7
2018,11,12,13,0,848.0,110.0,0.5,20.6,568.0,259.1,165.93
2018,11,12,13,15,839.5,107.5,0.5,20.55,546.5,206.57,124.02
2018,11,12,13,30,831.0,105.0,0.5,20.5,525.0,154.12,87.92
2018,11,12,13,45,818.5,101.5,0.5,20.45,496.0,101.04,63.28
2018,11,12,14,0,806.0,98.0,0.5,20.4,467.0,71.71,56.31
2018,11,12,14,15,785.5,94.5,0.5,20.15,432.0,69.95,55.06
2018,11,12,14,30,765.0,91.0,0.5,19.9,397.0,68.21,53.76
2018,11,12,14,45,736.0,86.5,0.5,19.6,357.0,65.67,51.76
2018,11,12,15,0,707.0,82.0,0.5,19.3,317.0,63.14,49.74
2018,11,12,15,15,663.5,76.0,0.5,19.3,272.5,59.31,46.47
2018,11,12,15,30,620.0,70.0,0.5,19.3,228.0,55.47,43.1
2018,11,12,15,45,554.0,62.0,0.65,17.85,183.0,49.82,38.25
2018,11,12,16,0,488.0,54.0,0.8,16.4,138.0,44.13,33.13
2018,11,12,16,15,385.0,43.0,0.85,15.8,96.5,35.59,25.12
2018,11,12,16,30,282.0,32.0,0.9,15.2,55.0,26.96,15.5
2018,11,12,16,45,158.5,19.0,0.9,14.65,30.0,16.22,0.0
2018,11,12,17,0,35.0,6.0,0.9,14.1,5.0,0.0,0.0
2018,11,12,17,15,17.5,3.0,0.9,13.8,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,13,6,45,7.0,5.0,1.1,6.65,5.5,4.27,0.0
2018,11,13,7,0,14.0,10.0,1.1,6.7,11.0,17.93,0.0
2018,11,13,7,15,7.0,24.0,1.1,7.2,24.5,30.52,18.51
2018,11,13,7,30,0.0,38.0,1.1,7.7,38.0,35.25,24.48
2018,11,13,7,45,0.5,54.5,1.1,8.2,54.5,51.99,39.47
2018,11,13,8,0,1.0,71.0,1.1,8.7,71.0,67.92,53.56
2018,11,13,8,15,7.0,88.5,1.05,9.25,90.5,88.68,71.71
2018,11,13,8,30,13.0,106.0,1.0,9.8,110.0,109.06,89.17
2018,11,13,8,45,54.5,126.5,1.0,10.35,146.0,170.47,141.9
2018,11,13,9,0,96.0,147.0,1.0,10.9,182.0,233.79,194.42
2018,11,13,9,15,106.0,161.5,0.9,11.55,204.0,251.57,207.58
2018,11,13,9,30,116.0,176.0,0.8,12.2,226.0,268.43,219.88
2018,11,13,9,45,100.5,179.5,0.7,12.85,225.0,254.39,206.8
2018,11,13,10,0,85.0,183.0,0.6,13.5,224.0,229.04,185.07
2018,11,13,10,15,116.5,208.0,0.6,14.25,267.0,280.79,225.47
2018,11,13,10,30,148.0,233.0,0.6,15.0,310.0,317.33,252.49
2018,11,13,10,45,96.5,226.0,0.6,15.8,277.0,261.03,206.55
2018,11,13,11,0,45.0,219.0,0.6,16.6,244.0,218.98,172.36
2018,11,13,11,15,112.5,239.0,0.6,16.8,302.5,274.19,215.46
2018,11,13,11,30,180.0,259.0,0.6,17.0,361.0,314.6,245.14
2018,11,13,11,45,171.0,254.0,0.65,17.25,351.0,293.47,227.61
2018,11,13,12,0,162.0,249.0,0.7,17.5,341.0,273.02,210.95
2018,11,13,12,15,179.0,248.5,0.7,17.2,349.5,265.77,204.25
2018,11,13,12,30,196.0,248.0,0.7,16.9,358.0,256.43,195.52
2018,11,13,12,45,121.0,225.5,0.7,16.6,293.0,206.41,157.9
2018,11,13,13,0,46.0,203.0,0.7,16.3,228.0,166.82,129.33
2018,11,13,13,15,72.0,205.5,0.7,16.05,242.5,166.35,128.16
2018,11,13,13,30,98.0,208.0,0.7,15.8,257.0,162.27,124.62
2018,11,13,13,45,73.0,195.5,0.7,15.55,231.0,144.01,112.74
2018,11,13,14,0,48.0,183.0,0.7,15.3,205.0,132.59,109.9
2018,11,13,14,15,78.0,168.0,0.65,15.1,200.5,123.29,102.27
2018,11,13,14,30,108.0,153.0,0.6,14.9,196.0,109.81,90.97
2018,11,13,14,45,202.0,138.0,0.55,14.7,208.0,97.54,80.61
2018,11,13,15,0,296.0,123.0,0.5,14.5,220.0,89.12,73.5
2018,11,13,15,15,210.5,111.0,0.5,14.5,175.5,80.58,66.11
2018,11,13,15,30,125.0,99.0,0.5,14.5,131.0,73.65,59.97
2018,11,13,15,45,104.5,81.0,0.35,13.85,104.0,61.04,48.78
2018,11,13,16,0,84.0,63.0,0.2,13.2,77.0,48.15,37.11
2018,11,13,16,15,60.0,46.0,0.3,12.95,54.5,35.62,25.44
2018,11,13,16,30,36.0,29.0,0.4,12.7,32.0,22.89,12.18
2018,11,13,16,45,25.5,16.5,0.45,12.4,18.0,14.08,0.0
2018,11,13,17,0,15.0,4.0,0.5,12.1,4.0,0.0,0.0
2018,11,13,17,15,7.5,2.0,0.55,11.9,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.4,10.75,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.6,5.55,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,11,14,6,45,86.5,9.0,1.5,5.25,12.0,0.0,0.0
2018,11,14,7,0,173.0,18.0,1.5,5.2,24.0,130.91,0.0
2018,11,14,7,15,312.5,29.0,1.4,6.1,60.5,291.52,219.33
2018,11,14,7,30,452.0,40.0,1.3,7.0,97.0,408.75,338.01
2018,11,14,7,45,532.0,48.0,1.2,7.85,141.5,479.71,399.4
2018,11,14,8,0,612.0,56.0,1.1,8.7,186.0,550.05,455.77
2018,11,14,8,15,663.0,61.5,1.1,9.45,231.0,594.75,489.99
2018,11,14,8,30,714.0,67.0,1.1,10.2,276.0,637.05,520.65
2018,11,14,8,45,748.0,71.0,1.05,10.95,318.0,657.16,532.85
2018,11,14,9,0,782.0,75.0,1.0,11.7,360.0,679.84,546.48
2018,11,14,9,15,801.0,79.5,0.95,12.55,397.0,688.6,549.21
2018,11,14,9,30,820.0,84.0,0.9,13.4,434.0,693.7,549.32
2018,11,14,9,45,830.0,88.0,0.85,14.25,464.0,688.28,541.06
2018,11,14,10,0,840.0,92.0,0.8,15.1,494.0,679.3,530.27
2018,11,14,10,15,851.5,94.0,0.8,15.75,519.0,665.61,517.14
2018,11,14,10,30,863.0,96.0,0.8,16.4,544.0,648.33,501.33
2018,11,14,10,45,869.0,97.5,0.75,17.1,561.0,623.72,479.47
2018,11,14,11,0,875.0,99.0,0.7,17.8,578.0,595.93,455.14
2018,11,14,11,15,877.0,100.0,0.7,18.2,587.0,562.47,427.39
2018,11,14,11,30,879.0,101.0,0.7,18.6,596.0,526.34,397.13
2018,11,14,11,45,879.0,101.0,0.65,19.05,597.5,485.88,362.57
2018,11,14,12,0,879.0,101.0,0.6,19.5,599.0,443.25,325.72
2018,11,14,12,15,870.0,103.0,0.6,19.65,591.5,397.27,286.4
2018,11,14,12,30,861.0,105.0,0.6,19.8,584.0,350.26,245.63
2018,11,14,12,45,846.5,106.5,0.6,19.95,568.0,300.69,202.86
2018,11,14,13,0,832.0,108.0,0.6,20.1,552.0,251.21,160.93
2018,11,14,13,15,818.5,107.5,0.6,20.05,530.0,200.64,120.81
2018,11,14,13,30,805.0,107.0,0.6,20.0,508.0,144.51,82.12
2018,11,14,13,45,784.5,105.0,0.6,19.95,478.0,93.18,59.14
2018,11,14,14,0,764.0,103.0,0.6,19.9,448.0,74.91,59.23
2018,11,14,14,15,738.5,100.0,0.6,19.55,413.0,73.55,58.32
2018,11,14,14,30,713.0,97.0,0.6,19.2,378.0,72.27,57.44
2018,11,14,14,45,677.0,93.0,0.65,18.85,338.0,70.2,55.86
2018,11,14,15,0,641.0,89.0,0.7,18.5,298.0,68.2,54.32
2018,11,14,15,15,595.5,82.0,0.7,18.5,255.0,63.77,50.51
2018,11,14,15,30,550.0,75.0,0.7,18.5,212.0,59.33,46.59
2018,11,14,15,45,479.5,65.5,0.85,16.5,168.0,52.57,40.83
2018,11,14,16,0,409.0,56.0,1.0,14.5,124.0,45.74,34.74
2018,11,14,16,15,308.5,43.0,1.05,13.75,85.0,33.24,23.19
2018,11,14,16,30,208.0,30.0,1.1,13.0,46.0,23.31,12.08
2018,11,14,16,45,114.0,16.5,1.15,12.25,24.5,14.08,0.0
2018,11,14,17,0,20.0,3.0,1.2,11.5,3.0,0.0,0.0
2018,11,14,17,15,10.0,1.5,1.2,11.15,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.7,5.05,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.65,4.35,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.6,4.05,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.55,3.8,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,11,15,6,45,25.0,6.5,1.3,3.95,7.5,0.0,0.0
2018,11,15,7,0,50.0,13.0,1.3,4.1,15.0,44.34,0.0
2018,11,15,7,15,116.0,28.5,1.3,5.1,40.5,139.75,101.15
2018,11,15,7,30,182.0,44.0,1.3,6.1,66.0,223.44,185.82
2018,11,15,7,45,245.0,57.0,1.3,7.05,100.0,282.14,238.85
2018,11,15,8,0,308.0,70.0,1.3,8.0,134.0,341.82,290.17
2018,11,15,8,15,354.0,82.0,1.25,8.75,171.5,387.55,327.8
2018,11,15,8,30,400.0,94.0,1.2,9.5,209.0,432.15,362.84
2018,11,15,8,45,410.0,107.5,1.15,10.25,240.5,450.54,375.25
2018,11,15,9,0,420.0,121.0,1.1,11.0,272.0,466.77,385.53
2018,11,15,9,15,409.5,137.0,1.0,11.75,297.0,468.85,383.82
2018,11,15,9,30,399.0,153.0,0.9,12.5,322.0,468.8,380.45
2018,11,15,9,45,441.0,156.5,0.8,13.25,355.5,489.65,393.77
2018,11,15,10,0,483.0,160.0,0.7,14.0,389.0,507.24,403.86
2018,11,15,10,15,548.0,151.5,0.65,14.65,424.0,523.67,413.63
2018,11,15,10,30,613.0,143.0,0.6,15.3,459.0,541.47,423.69
2018,11,15,10,45,631.0,143.0,0.5,15.95,477.5,528.5,410.04
2018,11,15,11,0,649.0,143.0,0.4,16.6,496.0,512.27,394.13
2018,11,15,11,15,617.0,155.0,0.35,17.0,495.0,477.85,365.47
2018,11,15,11,30,585.0,167.0,0.3,17.4,494.0,439.17,333.8
2018,11,15,11,45,551.0,178.0,0.25,17.8,487.0,403.92,304.49
2018,11,15,12,0,517.0,189.0,0.2,18.2,480.0,369.52,275.68
2018,11,15,12,15,534.0,185.5,0.2,18.35,483.5,342.44,251.86
2018,11,15,12,30,551.0,182.0,0.2,18.5,487.0,312.79,225.44
2018,11,15,12,45,555.5,173.0,0.2,18.65,474.0,273.39,191.75
2018,11,15,13,0,560.0,164.0,0.2,18.8,461.0,233.03,157.73
2018,11,15,13,15,529.5,164.5,0.2,18.8,436.5,193.48,127.6
2018,11,15,13,30,499.0,165.0,0.2,18.8,412.0,156.49,103.27
2018,11,15,13,45,525.0,153.0,0.2,18.8,400.0,115.99,82.12
2018,11,15,14,0,551.0,141.0,0.2,18.8,388.0,97.65,78.74
2018,11,15,14,15,562.0,133.0,0.2,18.5,368.5,93.47,75.52
2018,11,15,14,30,573.0,125.0,0.2,18.2,349.0,89.17,72.12
2018,11,15,14,45,532.5,117.0,0.25,17.9,308.5,84.19,68.11
2018,11,15,15,0,492.0,109.0,0.3,17.6,268.0,79.15,63.97
2018,11,15,15,15,454.5,98.5,0.3,17.6,229.5,72.31,58.1
2018,11,15,15,30,417.0,88.0,0.3,17.6,191.0,65.33,51.97
2018,11,15,15,45,355.5,74.5,0.5,16.15,150.0,55.87,43.77
2018,11,15,16,0,294.0,61.0,0.7,14.7,109.0,46.22,35.1
2018,11,15,16,15,211.5,44.0,0.75,14.0,73.0,33.66,23.48
2018,11,15,16,30,129.0,27.0,0.8,13.3,37.0,20.86,9.82
2018,11,15,16,45,67.5,14.0,0.85,12.65,19.0,11.95,0.0
2018,11,15,17,0,6.0,1.0,0.9,12.0,1.0,0.0,0.0
2018,11,15,17,15,3.0,0.5,0.95,11.6,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,16,6,45,34.0,6.5,1.3,5.05,7.5,0.0,0.0
2018,11,16,7,0,68.0,13.0,1.3,5.2,15.0,56.1,0.0
2018,11,16,7,15,166.5,28.5,1.15,6.05,45.5,187.65,131.54
2018,11,16,7,30,265.0,44.0,1.0,6.9,76.0,281.34,232.35
2018,11,16,7,45,342.5,57.5,0.9,7.75,116.5,351.71,294.57
2018,11,16,8,0,420.0,71.0,0.8,8.6,157.0,423.04,353.69
2018,11,16,8,15,475.5,81.0,0.75,9.3,199.5,473.39,393.54
2018,11,16,8,30,531.0,91.0,0.7,10.0,242.0,525.67,432.76
2018,11,16,8,45,570.5,98.0,0.7,10.75,282.0,559.11,456.21
2018,11,16,9,0,610.0,105.0,0.7,11.5,322.0,589.39,476.5
2018,11,16,9,15,638.5,110.5,0.65,12.25,358.5,606.89,486.02
2018,11,16,9,30,667.0,116.0,0.6,13.0,395.0,620.91,492.68
2018,11,16,9,45,687.5,119.5,0.55,13.8,425.5,623.73,490.85
2018,11,16,10,0,708.0,123.0,0.5,14.6,456.0,623.0,486.44
2018,11,16,10,15,723.5,125.0,0.5,15.05,480.5,613.9,477.18
2018,11,16,10,30,739.0,127.0,0.5,15.5,505.0,601.36,465.38
2018,11,16,10,45,751.0,128.0,0.5,16.0,523.0,582.33,448.66
2018,11,16,11,0,763.0,129.0,0.5,16.5,541.0,560.06,429.36
2018,11,16,11,15,770.5,129.5,0.55,16.85,551.5,531.81,406.07
2018,11,16,11,30,778.0,130.0,0.6,17.2,562.0,500.76,380.14
2018,11,16,11,45,782.0,129.0,0.6,17.5,564.5,464.15,349.11
2018,11,16,12,0,786.0,128.0,0.6,17.8,567.0,425.3,315.67
2018,11,16,12,15,784.0,127.0,0.65,17.95,561.0,382.31,278.85
2018,11,16,12,30,782.0,126.0,0.7,18.1,555.0,337.94,240.22
2018,11,16,12,45,776.0,124.0,0.7,18.25,541.5,290.6,198.98
2018,11,16,13,0,770.0,122.0,0.7,18.4,528.0,242.72,158.01
2018,11,16,13,15,761.0,119.5,0.75,18.4,507.5,193.71,118.9
2018,11,16,13,30,752.0,117.0,0.8,18.4,487.0,144.9,85.64
2018,11,16,13,45,738.5,113.0,0.8,18.4,459.5,95.3,63.36
2018,11,16,14,0,725.0,109.0,0.8,18.4,432.0,78.96,63.13
2018,11,16,14,15,703.5,104.0,0.8,18.15,398.0,76.31,61.07
2018,11,16,14,30,682.0,99.0,0.8,17.9,364.0,73.67,58.99
2018,11,16,14,45,652.0,93.5,0.85,17.65,325.5,70.57,56.49
2018,11,16,15,0,622.0,88.0,0.9,17.4,287.0,67.47,53.94
2018,11,16,15,15,576.0,81.0,0.9,17.4,245.5,63.03,50.1
2018,11,16,15,30,530.0,74.0,0.9,17.4,204.0,58.58,46.13
2018,11,16,15,45,464.5,64.5,1.0,15.75,161.5,51.84,40.28
2018,11,16,16,0,399.0,55.0,1.1,14.1,119.0,45.03,34.1
2018,11,16,16,15,302.5,42.0,1.15,13.45,81.5,32.49,22.45
2018,11,16,16,30,206.0,29.0,1.2,12.8,44.0,22.56,10.63
2018,11,16,16,45,109.5,15.5,1.25,12.2,23.0,13.23,0.0
2018,11,16,17,0,13.0,2.0,1.3,11.6,2.0,0.0,0.0
2018,11,16,17,15,6.5,1.0,1.25,11.45,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.4,10.15,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,11,17,6,45,37.5,6.5,1.0,6.1,7.5,0.0,0.0
2018,11,17,7,0,75.0,13.0,1.0,6.1,15.0,60.51,0.0
2018,11,17,7,15,183.0,28.5,0.9,6.65,46.5,197.07,131.42
2018,11,17,7,30,291.0,44.0,0.8,7.2,78.0,299.17,245.34
2018,11,17,7,45,373.0,55.5,0.7,7.75,118.5,369.62,307.97
2018,11,17,8,0,455.0,67.0,0.6,8.3,159.0,442.26,368.05
2018,11,17,8,15,510.5,75.5,0.65,8.85,201.0,493.52,409.18
2018,11,17,8,30,566.0,84.0,0.7,9.4,243.0,542.4,446.74
2018,11,17,8,45,605.5,89.5,0.7,10.0,283.0,573.85,468.95
2018,11,17,9,0,645.0,95.0,0.7,10.6,323.0,602.14,488.01
2018,11,17,9,15,692.0,95.0,0.75,11.2,362.5,626.25,504.09
2018,11,17,9,30,739.0,95.0,0.8,11.8,402.0,646.36,516.78
2018,11,17,9,45,783.5,90.0,0.8,12.45,437.0,651.79,517.98
2018,11,17,10,0,828.0,85.0,0.8,13.1,472.0,656.96,518.77
2018,11,17,10,15,840.0,86.5,0.85,13.55,496.5,643.57,506.51
2018,11,17,10,30,852.0,88.0,0.9,14.0,521.0,626.66,491.66
2018,11,17,10,45,861.0,88.5,0.9,14.4,538.5,603.44,471.54
2018,11,17,11,0,870.0,89.0,0.9,14.8,556.0,576.95,448.69
2018,11,17,11,15,875.0,89.0,0.95,15.1,565.5,544.69,421.7
2018,11,17,11,30,880.0,89.0,1.0,15.4,575.0,509.6,391.88
2018,11,17,11,45,869.5,92.0,1.0,15.65,573.5,467.92,356.19
2018,11,17,12,0,859.0,95.0,1.0,15.9,572.0,424.83,318.69
2018,11,17,12,15,854.0,96.5,1.0,15.95,566.5,381.16,280.09
2018,11,17,12,30,849.0,98.0,1.0,16.0,561.0,336.13,239.77
2018,11,17,12,45,822.0,104.0,1.05,16.1,543.5,288.35,197.96
2018,11,17,13,0,795.0,110.0,1.1,16.2,526.0,237.05,154.4
2018,11,17,13,15,786.5,107.0,1.1,16.1,505.0,186.77,113.68
2018,11,17,13,30,778.0,104.0,1.1,16.0,484.0,136.62,79.16
2018,11,17,13,45,765.5,100.5,1.1,15.95,457.0,86.33,56.96
2018,11,17,14,0,753.0,97.0,1.1,15.9,430.0,70.89,56.79
2018,11,17,14,15,732.5,93.5,1.1,15.65,397.0,69.12,55.46
2018,11,17,14,30,712.0,90.0,1.1,15.4,364.0,67.4,54.13
2018,11,17,14,45,683.5,85.0,1.1,15.15,326.0,64.5,51.74
2018,11,17,15,0,655.0,80.0,1.1,14.9,288.0,61.59,49.32
2018,11,17,15,15,609.5,73.5,1.1,14.9,246.0,57.34,45.58
2018,11,17,15,30,564.0,67.0,1.1,14.9,204.0,53.08,41.74
2018,11,17,15,45,498.0,59.0,1.05,13.5,162.0,47.4,36.71
2018,11,17,16,0,432.0,51.0,1.0,12.1,120.0,41.71,31.44
2018,11,17,16,15,331.0,40.0,1.05,11.15,82.5,33.16,23.21
2018,11,17,16,30,230.0,29.0,1.1,10.2,45.0,22.62,10.3
2018,11,17,16,45,122.5,15.5,1.1,9.3,23.5,13.23,0.0
2018,11,17,17,0,15.0,2.0,1.1,8.4,2.0,0.0,0.0
2018,11,17,17,15,7.5,1.0,1.1,8.2,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.65,7.35,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.55,7.25,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,7.15,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,7.05,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,6.75,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.55,6.6,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.65,6.25,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.75,5.9,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,11,18,6,45,36.5,6.0,0.85,5.15,7.0,0.0,0.0
2018,11,18,7,0,73.0,12.0,0.9,5.1,14.0,58.13,0.0
2018,11,18,7,15,184.0,27.0,0.85,5.45,44.5,193.27,121.4
2018,11,18,7,30,295.0,42.0,0.8,5.8,75.0,298.43,245.13
2018,11,18,7,45,381.0,53.0,0.8,6.2,115.5,370.17,310.29
2018,11,18,8,0,467.0,64.0,0.8,6.6,156.0,446.5,374.83
2018,11,18,8,15,514.0,72.0,0.8,7.0,196.0,490.85,410.88
2018,11,18,8,30,561.0,80.0,0.8,7.4,236.0,532.84,443.46
2018,11,18,8,45,599.5,85.5,0.8,7.8,275.0,563.36,465.79
2018,11,18,9,0,638.0,91.0,0.8,8.2,314.0,590.85,484.97
2018,11,18,9,15,653.5,97.5,0.8,9.05,346.5,599.9,488.63
2018,11,18,9,30,669.0,104.0,0.8,9.9,379.0,605.83,489.87
2018,11,18,9,45,728.5,99.5,0.8,10.7,419.5,626.31,502.37
2018,11,18,10,0,788.0,95.0,0.8,11.5,460.0,639.18,508.69
2018,11,18,10,15,803.0,96.5,0.8,12.2,485.0,628.55,497.33
2018,11,18,10,30,818.0,98.0,0.8,12.9,510.0,614.32,483.44
2018,11,18,10,45,829.0,98.5,0.75,13.65,528.0,593.16,463.72
2018,11,18,11,0,840.0,99.0,0.7,14.4,546.0,568.67,441.35
2018,11,18,11,15,795.5,111.0,0.75,14.9,540.5,523.56,404.8
2018,11,18,11,30,751.0,123.0,0.8,15.4,535.0,478.42,367.93
2018,11,18,11,45,679.5,140.5,0.8,15.9,514.5,427.31,326.07
2018,11,18,12,0,608.0,158.0,0.8,16.4,494.0,379.48,286.66
2018,11,18,12,15,599.5,158.0,0.85,16.55,486.5,342.84,255.18
2018,11,18,12,30,591.0,158.0,0.9,16.7,479.0,305.79,222.85
2018,11,18,12,45,579.5,157.0,0.95,16.9,465.5,264.46,187.18
2018,11,18,13,0,568.0,156.0,1.0,17.1,452.0,226.17,154.59
2018,11,18,13,15,601.0,140.0,1.05,17.0,442.0,185.3,120.19
2018,11,18,13,30,634.0,124.0,1.1,16.9,432.0,138.39,85.82
2018,11,18,13,45,646.0,115.5,1.15,16.8,414.0,92.8,64.19
2018,11,18,14,0,658.0,107.0,1.2,16.7,396.0,76.93,61.87
2018,11,18,14,15,612.0,108.0,1.2,16.35,360.5,78.44,63.43
2018,11,18,14,30,566.0,109.0,1.2,16.0,325.0,80.29,65.28
2018,11,18,14,45,466.0,109.5,1.25,15.65,275.0,78.63,64.05
2018,11,18,15,0,366.0,110.0,1.3,15.3,225.0,78.85,64.43
2018,11,18,15,15,334.5,96.0,1.3,15.3,190.0,69.73,56.43
2018,11,18,15,30,303.0,82.0,1.3,15.3,155.0,60.38,48.09
2018,11,18,15,45,268.0,68.0,1.3,13.75,123.0,50.75,39.61
2018,11,18,16,0,233.0,54.0,1.3,12.2,91.0,40.84,30.61
2018,11,18,16,15,205.0,41.0,1.25,11.4,65.5,31.44,21.62
2018,11,18,16,30,177.0,28.0,1.2,10.6,40.0,21.75,9.1
2018,11,18,16,45,93.5,15.0,1.15,9.8,21.0,12.8,0.0
2018,11,18,17,0,10.0,2.0,1.1,9.0,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,1.05,8.75,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.45,8.6,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.35,8.6,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.35,8.55,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.55,8.45,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,19,6,45,10.0,5.0,1.0,6.2,5.0,0.0,0.0
2018,11,19,7,0,20.0,10.0,0.9,6.3,10.0,21.6,0.0
2018,11,19,7,15,52.5,25.0,0.8,7.0,29.5,76.64,40.8
2018,11,19,7,30,85.0,40.0,0.7,7.7,49.0,135.01,108.33
2018,11,19,7,45,113.0,57.0,0.6,8.4,75.0,160.01,132.89
2018,11,19,8,0,141.0,74.0,0.5,9.1,101.0,211.55,177.33
2018,11,19,8,15,201.0,87.5,0.45,9.6,137.0,266.61,224.03
2018,11,19,8,30,261.0,101.0,0.4,10.1,173.0,321.55,268.8
2018,11,19,8,45,257.0,118.5,0.4,10.6,198.0,334.85,277.9
2018,11,19,9,0,253.0,136.0,0.4,11.1,223.0,346.51,285.62
2018,11,19,9,15,334.5,139.5,0.35,11.6,268.0,399.75,326.86
2018,11,19,9,30,416.0,143.0,0.3,12.1,313.0,465.46,375.28
2018,11,19,9,45,392.0,160.5,0.3,12.6,330.0,456.15,364.92
2018,11,19,10,0,368.0,178.0,0.3,13.1,347.0,432.89,345.21
2018,11,19,10,15,392.0,183.5,0.3,13.45,372.0,440.01,349.24
2018,11,19,10,30,416.0,189.0,0.3,13.8,397.0,455.53,358.79
2018,11,19,10,45,481.0,178.0,0.35,14.15,426.5,464.3,363.97
2018,11,19,11,0,546.0,167.0,0.4,14.5,456.0,467.78,364.72
2018,11,19,11,15,521.5,177.5,0.4,14.6,457.5,439.87,341.34
2018,11,19,11,30,497.0,188.0,0.4,14.7,459.0,411.66,317.87
2018,11,19,11,45,390.0,213.5,0.4,14.85,426.5,355.72,273.93
2018,11,19,12,0,283.0,239.0,0.4,15.0,394.0,312.85,240.56
2018,11,19,12,15,206.0,241.5,0.4,15.0,354.0,267.39,205.54
2018,11,19,12,30,129.0,244.0,0.4,15.0,314.0,231.65,178.72
2018,11,19,12,45,142.5,237.0,0.4,15.05,312.5,217.97,166.85
2018,11,19,13,0,156.0,230.0,0.4,15.1,311.0,202.86,153.75
2018,11,19,13,15,121.0,209.0,0.4,15.05,270.5,170.81,129.81
2018,11,19,13,30,86.0,188.0,0.4,15.0,230.0,147.2,113.34
2018,11,19,13,45,152.5,186.0,0.4,14.95,255.0,133.96,104.31
2018,11,19,14,0,219.0,184.0,0.4,14.9,280.0,129.73,107.62
2018,11,19,14,15,221.5,167.5,0.4,14.65,258.0,115.44,95.7
2018,11,19,14,30,224.0,151.0,0.4,14.4,236.0,105.69,87.63
2018,11,19,14,45,195.5,138.5,0.4,14.15,207.0,100.93,83.79
2018,11,19,15,0,167.0,126.0,0.4,13.9,178.0,92.19,76.37
2018,11,19,15,15,111.5,107.0,0.4,13.9,139.5,79.17,64.99
2018,11,19,15,30,56.0,88.0,0.4,13.9,101.0,67.31,54.46
2018,11,19,15,45,38.5,69.5,0.55,13.5,77.5,53.93,42.45
2018,11,19,16,0,21.0,51.0,0.7,13.1,54.0,40.29,30.0
2018,11,19,16,15,17.5,36.0,0.7,12.9,38.0,28.82,19.19
2018,11,19,16,30,14.0,21.0,0.7,12.7,22.0,17.19,5.44
2018,11,19,16,45,12.0,11.0,0.75,12.5,11.5,9.39,0.0
2018,11,19,17,0,10.0,1.0,0.8,12.3,1.0,0.0,0.0
2018,11,19,17,15,5.0,0.5,0.8,12.2,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,20,6,45,60.5,6.0,1.15,6.9,7.0,0.0,0.0
2018,11,20,7,0,121.0,12.0,1.1,7.0,14.0,88.94,0.0
2018,11,20,7,15,265.0,22.5,1.0,7.55,45.0,236.13,119.79
2018,11,20,7,30,409.0,33.0,0.9,8.1,76.0,363.17,292.63
2018,11,20,7,45,494.5,40.5,0.75,8.7,117.5,434.62,357.77
2018,11,20,8,0,580.0,48.0,0.6,9.3,159.0,506.21,415.86
2018,11,20,8,15,633.0,53.0,0.6,9.9,201.5,550.51,450.64
2018,11,20,8,30,686.0,58.0,0.6,10.5,244.0,587.76,478.28
2018,11,20,8,45,719.5,62.0,0.55,11.1,284.0,613.13,495.1
2018,11,20,9,0,753.0,66.0,0.5,11.7,324.0,635.29,508.79
2018,11,20,9,15,736.0,76.5,0.55,12.4,351.0,625.98,499.95
2018,11,20,9,30,719.0,87.0,0.6,13.1,378.0,617.54,491.16
2018,11,20,9,45,763.0,86.0,0.65,13.75,415.5,627.64,496.68
2018,11,20,10,0,807.0,85.0,0.7,14.4,453.0,637.09,501.06
2018,11,20,10,15,826.0,84.5,0.75,14.8,478.5,626.58,491.09
2018,11,20,10,30,845.0,84.0,0.8,15.2,504.0,612.32,478.35
2018,11,20,10,45,806.0,95.0,0.85,15.65,506.5,572.86,446.58
