Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,20,11,0,767.0,106.0,0.9,16.1,509.0,533.03,414.41
2018,11,20,11,15,772.0,108.0,0.9,16.35,520.0,505.64,390.99
2018,11,20,11,30,777.0,110.0,0.9,16.6,531.0,475.6,364.88
2018,11,20,11,45,752.0,117.0,0.95,16.9,525.5,434.77,330.55
2018,11,20,12,0,727.0,124.0,1.0,17.2,520.0,393.77,295.57
2018,11,20,12,15,721.5,122.0,1.0,17.25,512.0,351.88,259.12
2018,11,20,12,30,716.0,120.0,1.0,17.3,504.0,309.11,221.43
2018,11,20,12,45,764.0,107.5,1.05,17.4,508.0,270.01,184.63
2018,11,20,13,0,812.0,95.0,1.1,17.5,512.0,229.63,147.04
2018,11,20,13,15,773.0,97.0,1.05,17.4,481.5,179.48,108.05
2018,11,20,13,30,734.0,99.0,1.0,17.3,451.0,126.81,73.07
2018,11,20,13,45,701.5,99.0,1.0,17.2,420.0,81.24,54.94
2018,11,20,14,0,669.0,99.0,1.0,17.1,389.0,71.56,57.14
2018,11,20,14,15,621.0,99.5,0.95,16.9,352.5,72.49,58.14
2018,11,20,14,30,573.0,100.0,0.9,16.7,316.0,73.71,59.38
2018,11,20,14,45,601.5,86.5,0.9,16.5,292.5,65.09,51.99
2018,11,20,15,0,630.0,73.0,0.9,16.3,269.0,56.17,44.27
2018,11,20,15,15,578.0,67.0,0.9,16.3,227.0,52.14,40.74
2018,11,20,15,30,526.0,61.0,0.9,16.3,185.0,48.11,37.1
2018,11,20,15,45,501.0,52.0,0.8,15.1,150.5,41.72,31.42
2018,11,20,16,0,476.0,43.0,0.7,13.9,116.0,35.14,25.36
2018,11,20,16,15,336.5,34.5,0.7,13.6,77.5,28.43,18.73
2018,11,20,16,30,197.0,26.0,0.7,13.3,39.0,20.27,6.77
2018,11,20,16,45,107.5,14.5,0.75,13.0,20.5,12.38,0.0
2018,11,20,17,0,18.0,3.0,0.8,12.7,2.0,0.0,0.0
2018,11,20,17,15,9.0,1.5,0.65,12.65,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.35,12.45,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,1.5,10.55,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,1.5,10.6,2.0,1.71,0.0
2018,11,21,7,15,0.0,4.0,1.55,10.85,4.0,3.28,0.0
2018,11,21,7,30,0.0,6.0,1.6,11.1,6.0,4.92,0.0
2018,11,21,7,45,0.0,8.0,1.65,11.4,8.0,6.56,0.0
2018,11,21,8,0,0.0,10.0,1.7,11.7,10.0,8.21,1.43
2018,11,21,8,15,0.0,20.0,1.75,11.85,20.0,16.46,8.64
2018,11,21,8,30,0.0,30.0,1.8,12.0,30.0,24.74,15.85
2018,11,21,8,45,0.0,51.5,1.85,12.2,51.5,42.61,31.27
2018,11,21,9,0,0.0,73.0,1.9,12.4,73.0,61.22,47.17
2018,11,21,9,15,0.0,72.5,2.0,12.65,72.5,60.22,46.15
2018,11,21,9,30,0.0,72.0,2.1,12.9,72.0,59.71,45.58
2018,11,21,9,45,0.5,62.5,2.2,13.2,62.5,52.12,38.98
2018,11,21,10,0,1.0,53.0,2.3,13.5,53.0,44.53,32.42
2018,11,21,10,15,0.5,67.5,2.4,13.7,67.5,56.29,42.27
2018,11,21,10,30,0.0,82.0,2.5,13.9,82.0,68.1,52.1
2018,11,21,10,45,5.5,115.5,2.6,14.15,118.5,100.02,78.75
2018,11,21,11,0,11.0,149.0,2.7,14.4,155.0,131.51,104.66
2018,11,21,11,15,22.5,158.0,2.75,14.45,170.0,148.26,118.31
2018,11,21,11,30,34.0,167.0,2.8,14.5,185.0,158.9,126.79
2018,11,21,11,45,17.0,117.5,2.85,14.55,126.5,106.81,83.75
2018,11,21,12,0,0.0,68.0,2.9,14.6,68.0,56.43,41.93
2018,11,21,12,15,2.0,87.5,2.9,14.6,88.5,73.4,56.13
2018,11,21,12,30,4.0,107.0,2.9,14.6,109.0,89.67,69.64
2018,11,21,12,45,3.0,99.0,2.9,14.55,100.5,82.67,63.86
2018,11,21,13,0,2.0,91.0,2.9,14.5,92.0,75.84,58.27
2018,11,21,13,15,13.5,115.0,2.9,14.45,121.5,95.78,74.52
2018,11,21,13,30,25.0,139.0,2.9,14.4,151.0,110.02,86.18
2018,11,21,13,45,62.5,141.0,2.85,14.3,168.5,108.77,85.58
2018,11,21,14,0,100.0,143.0,2.8,14.2,186.0,104.36,86.59
2018,11,21,14,15,52.5,97.5,2.65,14.1,120.0,77.66,63.36
2018,11,21,14,30,5.0,52.0,2.5,14.0,54.0,43.08,32.89
2018,11,21,14,45,2.5,45.5,2.4,13.85,46.5,37.64,28.14
2018,11,21,15,0,0.0,39.0,2.3,13.7,39.0,32.21,23.33
2018,11,21,15,15,0.0,32.5,2.3,13.7,32.5,26.81,18.49
2018,11,21,15,30,0.0,26.0,2.3,13.7,26.0,21.42,13.61
2018,11,21,15,45,69.5,21.5,1.95,13.3,32.0,17.31,9.85
2018,11,21,16,0,139.0,17.0,1.6,12.9,38.0,12.72,5.62
2018,11,21,16,15,204.0,20.0,1.5,12.35,39.0,15.67,7.82
2018,11,21,16,30,269.0,23.0,1.4,11.8,40.0,19.24,5.55
2018,11,21,16,45,137.5,11.5,1.3,11.25,20.0,9.82,0.0
2018,11,21,17,0,6.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,21,17,15,3.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,22,6,45,52.5,5.0,1.3,7.8,5.5,0.0,0.0
2018,11,22,7,0,105.0,10.0,1.3,7.9,11.0,76.26,0.0
2018,11,22,7,15,269.0,20.0,1.2,8.6,42.0,231.58,72.1
2018,11,22,7,30,433.0,30.0,1.1,9.3,73.0,373.95,296.76
2018,11,22,7,45,524.5,35.5,1.0,10.0,114.0,438.47,359.31
2018,11,22,8,0,616.0,41.0,0.9,10.7,155.0,512.97,420.61
2018,11,22,8,15,450.0,63.0,0.95,11.0,157.5,429.68,356.41
2018,11,22,8,30,284.0,85.0,1.0,11.3,160.0,331.36,276.83
2018,11,22,8,45,175.5,107.5,1.05,11.65,156.0,261.6,218.46
2018,11,22,9,0,67.0,130.0,1.1,12.0,152.0,180.0,148.58
2018,11,22,9,15,90.0,145.0,1.1,12.35,178.5,208.06,172.03
2018,11,22,9,30,113.0,160.0,1.1,12.7,205.0,247.74,203.94
2018,11,22,9,45,175.0,175.0,1.15,13.05,250.5,298.95,245.22
2018,11,22,10,0,237.0,190.0,1.2,13.4,296.0,359.04,292.16
2018,11,22,10,15,304.5,187.5,1.25,13.6,331.5,387.35,313.69
2018,11,22,10,30,372.0,185.0,1.3,13.8,367.0,411.86,331.84
2018,11,22,10,45,641.0,126.0,1.35,14.05,453.0,507.97,405.29
2018,11,22,11,0,910.0,67.0,1.4,14.3,539.0,564.75,445.34
2018,11,22,11,15,914.0,67.5,1.45,14.35,549.0,532.87,417.36
2018,11,22,11,30,918.0,68.0,1.5,14.4,559.0,498.15,387.22
2018,11,22,11,45,919.5,68.0,1.55,14.5,561.5,459.17,352.89
2018,11,22,12,0,921.0,68.0,1.6,14.6,564.0,417.82,315.78
2018,11,22,12,15,916.5,68.0,1.65,14.6,557.5,372.27,274.68
2018,11,22,12,30,912.0,68.0,1.7,14.6,551.0,325.22,231.69
2018,11,22,12,45,821.5,87.5,1.75,14.6,515.0,269.07,184.47
2018,11,22,13,0,731.0,107.0,1.8,14.6,479.0,218.07,143.32
2018,11,22,13,15,754.5,98.0,1.85,14.5,468.5,171.39,103.97
2018,11,22,13,30,778.0,89.0,1.9,14.4,458.0,126.94,73.07
2018,11,22,13,45,780.5,83.0,1.95,14.3,435.5,76.35,51.7
2018,11,22,14,0,783.0,77.0,2.0,14.2,413.0,62.89,50.23
2018,11,22,14,15,526.0,107.5,2.0,13.95,325.5,77.59,63.39
2018,11,22,14,30,269.0,138.0,2.0,13.7,238.0,98.24,81.76
2018,11,22,14,45,251.5,127.5,2.0,13.5,213.5,91.54,76.03
2018,11,22,15,0,234.0,117.0,2.0,13.3,189.0,84.66,70.11
2018,11,22,15,15,252.0,99.5,2.0,13.3,166.5,73.4,60.13
2018,11,22,15,30,270.0,82.0,2.0,13.3,144.0,61.72,49.63
2018,11,22,15,45,209.0,68.0,1.85,12.5,110.0,51.53,40.42
2018,11,22,16,0,148.0,54.0,1.7,11.7,76.0,41.19,30.86
2018,11,22,16,15,109.5,38.0,1.6,11.1,51.0,29.38,19.6
2018,11,22,16,30,71.0,22.0,1.5,10.5,26.0,17.33,3.86
2018,11,22,16,45,47.0,12.5,1.4,9.9,14.0,10.67,0.0
2018,11,22,17,0,23.0,3.0,1.3,9.3,2.0,0.0,0.0
2018,11,22,17,15,11.5,1.5,1.3,9.2,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,23,6,45,0.0,1.0,1.1,10.2,1.0,0.0,0.0
2018,11,23,7,0,0.0,2.0,1.1,10.2,2.0,1.71,0.0
2018,11,23,7,15,0.0,5.0,1.1,10.5,5.0,4.1,0.0
2018,11,23,7,30,0.0,8.0,1.1,10.8,8.0,6.56,0.0
2018,11,23,7,45,0.0,10.0,1.1,11.1,10.0,8.21,1.34
2018,11,23,8,0,0.0,12.0,1.1,11.4,12.0,9.86,2.86
2018,11,23,8,15,0.0,14.0,1.15,11.6,14.0,11.51,4.35
2018,11,23,8,30,0.0,16.0,1.2,11.8,16.0,13.16,5.81
2018,11,23,8,45,0.0,29.5,1.25,12.0,29.5,24.33,15.51
2018,11,23,9,0,0.0,43.0,1.3,12.2,43.0,35.53,25.16
2018,11,23,9,15,0.0,37.5,1.35,12.4,37.5,30.97,21.15
2018,11,23,9,30,0.0,32.0,1.4,12.6,32.0,26.42,17.16
2018,11,23,9,45,1.0,55.5,1.45,12.75,56.0,46.61,34.43
2018,11,23,10,0,2.0,79.0,1.5,12.9,80.0,66.86,51.54
2018,11,23,10,15,21.0,130.0,1.55,13.05,140.0,130.48,105.1
2018,11,23,10,30,40.0,181.0,1.6,13.2,200.0,189.09,153.16
2018,11,23,10,45,50.0,189.5,1.7,13.35,214.5,198.88,160.67
2018,11,23,11,0,60.0,198.0,1.8,13.5,229.0,207.68,167.44
2018,11,23,11,15,40.0,180.5,1.85,13.6,201.5,177.05,142.01
2018,11,23,11,30,20.0,163.0,1.9,13.7,174.0,145.4,115.88
2018,11,23,11,45,11.5,138.0,1.95,13.85,144.5,119.48,94.46
2018,11,23,12,0,3.0,113.0,2.0,14.0,115.0,94.85,74.09
2018,11,23,12,15,3.0,102.0,2.0,14.05,104.0,85.58,66.38
2018,11,23,12,30,3.0,91.0,2.0,14.1,93.0,76.42,58.75
2018,11,23,12,45,1.5,74.0,2.0,14.15,75.0,61.78,46.55
2018,11,23,13,0,0.0,57.0,2.0,14.2,57.0,47.24,34.42
2018,11,23,13,15,0.0,60.0,2.0,14.2,60.0,49.73,36.59
2018,11,23,13,30,0.0,63.0,2.0,14.2,63.0,52.22,38.75
2018,11,23,13,45,0.0,57.5,2.0,14.15,57.5,47.62,34.94
2018,11,23,14,0,0.0,52.0,2.0,14.1,52.0,43.04,32.73
2018,11,23,14,15,3.0,51.5,1.95,14.0,52.5,42.65,32.47
2018,11,23,14,30,6.0,51.0,1.9,13.9,53.0,42.25,32.21
2018,11,23,14,45,26.0,72.0,1.9,13.75,80.0,58.51,46.79
2018,11,23,15,0,46.0,93.0,1.9,13.6,107.0,72.68,59.46
2018,11,23,15,15,26.0,71.5,1.9,13.6,79.0,57.16,45.63
2018,11,23,15,30,6.0,50.0,1.9,13.6,51.0,41.4,31.49
2018,11,23,15,45,3.0,39.0,1.7,13.15,39.5,32.26,23.19
2018,11,23,16,0,0.0,28.0,1.5,12.7,28.0,23.11,14.8
2018,11,23,16,15,0.0,18.5,1.45,12.45,18.5,15.24,7.38
2018,11,23,16,30,0.0,9.0,1.4,12.2,9.0,7.4,0.0
2018,11,23,16,45,0.0,4.5,1.35,12.0,4.5,3.84,0.0
2018,11,23,17,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,24,6,45,28.5,3.5,1.1,10.85,3.5,0.0,0.0
2018,11,24,7,0,57.0,7.0,1.1,10.8,7.0,42.45,0.0
2018,11,24,7,15,225.5,18.5,1.15,11.15,36.5,196.77,0.0
2018,11,24,7,30,394.0,30.0,1.2,11.5,66.0,345.13,267.76
2018,11,24,7,45,489.0,35.5,1.2,11.85,105.5,419.16,341.56
2018,11,24,8,0,584.0,41.0,1.2,12.2,145.0,487.14,399.74
2018,11,24,8,15,586.0,50.0,1.25,12.45,177.5,506.89,417.59
2018,11,24,8,30,588.0,59.0,1.3,12.7,210.0,517.99,427.19
2018,11,24,8,45,513.5,67.0,1.4,12.95,214.5,471.56,390.39
2018,11,24,9,0,439.0,75.0,1.5,13.2,219.0,423.37,351.4
2018,11,24,9,15,490.5,82.5,1.55,13.4,260.5,460.47,380.36
2018,11,24,9,30,542.0,90.0,1.6,13.6,302.0,494.33,405.48
2018,11,24,9,45,590.5,98.0,1.6,13.85,345.5,522.97,425.63
2018,11,24,10,0,639.0,106.0,1.6,14.1,389.0,547.38,442.03
2018,11,24,10,15,374.5,139.5,1.65,14.35,307.5,392.62,318.34
2018,11,24,10,30,110.0,173.0,1.7,14.6,226.0,232.64,187.86
2018,11,24,10,45,91.5,176.0,1.75,14.85,221.0,218.28,175.91
2018,11,24,11,0,73.0,179.0,1.8,15.1,216.0,197.02,157.96
2018,11,24,11,15,44.5,177.5,1.8,15.25,200.0,176.62,140.84
2018,11,24,11,30,16.0,176.0,1.8,15.4,184.0,154.55,122.58
2018,11,24,11,45,37.0,180.5,1.8,15.5,200.0,168.29,133.46
2018,11,24,12,0,58.0,185.0,1.8,15.6,216.0,176.14,139.15
2018,11,24,12,15,131.0,189.5,1.8,15.6,258.5,200.92,157.08
2018,11,24,12,30,204.0,194.0,1.8,15.6,301.0,215.41,165.49
2018,11,24,12,45,177.0,192.5,1.8,15.6,283.5,193.64,147.56
2018,11,24,13,0,150.0,191.0,1.8,15.6,266.0,174.46,132.44
2018,11,24,13,15,175.0,184.5,1.8,15.5,269.0,161.2,120.7
2018,11,24,13,30,200.0,178.0,1.8,15.4,272.0,145.14,108.45
2018,11,24,13,45,235.5,169.0,1.85,15.3,273.5,119.58,92.72
2018,11,24,14,0,271.0,160.0,1.9,15.2,275.0,111.46,92.38
2018,11,24,14,15,452.5,122.5,1.85,14.95,296.5,85.95,70.42
2018,11,24,14,30,634.0,85.0,1.8,14.7,318.0,63.44,50.84
2018,11,24,14,45,645.0,76.0,1.8,14.45,291.5,57.84,46.04
2018,11,24,15,0,656.0,67.0,1.8,14.2,265.0,52.03,40.98
2018,11,24,15,15,539.5,64.0,1.8,14.2,211.0,49.7,38.9
2018,11,24,15,30,423.0,61.0,1.8,14.2,157.0,47.67,36.99
2018,11,24,15,45,380.0,51.5,1.65,13.2,124.0,40.86,30.82
2018,11,24,16,0,337.0,42.0,1.5,12.2,91.0,33.88,24.32
2018,11,24,16,15,283.5,31.0,1.45,11.45,62.5,25.35,16.01
2018,11,24,16,30,230.0,20.0,1.4,10.7,34.0,16.55,2.15
2018,11,24,16,45,115.0,10.0,1.35,9.9,17.0,8.54,0.0
2018,11,24,17,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,25,6,45,36.0,4.0,1.25,5.8,4.0,0.0,0.0
2018,11,25,7,0,72.0,8.0,1.2,5.9,8.0,52.73,0.0
2018,11,25,7,15,230.0,18.5,1.15,6.5,36.0,197.4,0.0
2018,11,25,7,30,388.0,29.0,1.1,7.1,64.0,339.07,264.13
2018,11,25,7,45,485.0,36.0,1.0,7.75,104.0,415.84,342.51
2018,11,25,8,0,582.0,43.0,0.9,8.4,144.0,486.04,402.31
2018,11,25,8,15,642.0,47.0,0.9,8.95,186.5,535.13,442.41
2018,11,25,8,30,702.0,51.0,0.9,9.5,229.0,581.62,478.3
2018,11,25,8,45,741.0,54.0,0.85,10.0,270.0,609.33,497.81
2018,11,25,9,0,780.0,57.0,0.8,10.5,311.0,633.87,514.05
2018,11,25,9,15,806.5,59.0,0.85,11.3,347.5,645.07,520.37
2018,11,25,9,30,833.0,61.0,0.9,12.1,384.0,652.72,523.7
2018,11,25,9,45,852.0,62.0,0.9,12.85,415.0,645.24,515.03
2018,11,25,10,0,871.0,63.0,0.9,13.6,446.0,639.81,507.67
2018,11,25,10,15,882.0,64.5,0.9,14.0,470.5,626.3,494.8
2018,11,25,10,30,893.0,66.0,0.9,14.4,495.0,609.35,479.24
2018,11,25,10,45,899.5,67.0,0.85,14.8,512.5,585.84,458.16
2018,11,25,11,0,906.0,68.0,0.8,15.2,530.0,559.17,434.46
2018,11,25,11,15,909.0,69.0,0.85,15.4,540.0,527.66,407.88
2018,11,25,11,30,912.0,70.0,0.9,15.6,550.0,493.37,378.49
2018,11,25,11,45,912.0,70.5,0.9,15.85,552.5,454.69,344.62
2018,11,25,12,0,912.0,71.0,0.9,16.1,555.0,413.76,308.21
2018,11,25,12,15,912.0,70.0,0.9,16.2,550.0,369.4,268.52
2018,11,25,12,30,912.0,69.0,0.9,16.3,545.0,323.2,226.71
2018,11,25,12,45,909.5,67.5,0.9,16.4,532.5,274.32,182.79
2018,11,25,13,0,907.0,66.0,0.9,16.5,520.0,224.23,139.0
2018,11,25,13,15,898.0,65.0,0.95,16.45,499.5,172.66,97.81
2018,11,25,13,30,889.0,64.0,1.0,16.4,479.0,120.91,64.01
2018,11,25,13,45,875.0,63.0,1.0,16.35,452.0,69.07,45.46
2018,11,25,14,0,861.0,62.0,1.0,16.3,425.0,59.27,46.68
2018,11,25,14,15,842.5,60.0,1.0,16.1,392.0,57.36,45.15
2018,11,25,14,30,824.0,58.0,1.0,15.9,359.0,49.87,38.68
2018,11,25,14,45,797.5,55.5,0.95,15.7,321.5,47.99,37.13
2018,11,25,15,0,771.0,53.0,0.9,15.5,284.0,46.13,35.56
2018,11,25,15,15,729.0,49.5,0.9,15.5,242.5,43.35,33.08
2018,11,25,15,30,687.0,46.0,0.9,15.5,201.0,40.6,30.55
2018,11,25,15,45,612.0,41.5,0.85,14.1,157.5,36.84,27.16
2018,11,25,16,0,537.0,37.0,0.8,12.7,114.0,33.2,23.67
2018,11,25,16,15,396.0,29.5,0.95,12.1,75.5,24.39,15.11
2018,11,25,16,30,255.0,22.0,1.1,11.5,37.0,18.46,2.28
2018,11,25,16,45,127.5,11.0,1.2,10.95,18.5,9.39,0.0
2018,11,25,17,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,26,6,45,11.0,2.0,1.15,5.15,2.0,0.0,0.0
2018,11,26,7,0,22.0,4.0,1.1,5.2,4.0,17.39,0.0
2018,11,26,7,15,99.5,18.0,1.15,6.1,25.5,80.11,0.0
2018,11,26,7,30,177.0,32.0,1.2,7.0,47.0,201.36,154.73
2018,11,26,7,45,258.5,43.0,1.25,7.9,79.5,266.79,221.64
2018,11,26,8,0,340.0,54.0,1.3,8.8,112.0,334.63,281.44
2018,11,26,8,15,370.5,66.5,1.25,9.45,145.5,369.59,311.28
2018,11,26,8,30,401.0,79.0,1.2,10.1,179.0,403.24,338.5
2018,11,26,8,45,414.5,91.5,1.15,10.75,210.5,423.23,353.26
2018,11,26,9,0,428.0,104.0,1.1,11.4,242.0,441.15,365.63
2018,11,26,9,15,434.0,116.5,1.0,12.2,270.0,451.67,371.07
2018,11,26,9,30,440.0,129.0,0.9,13.0,298.0,459.92,374.41
2018,11,26,9,45,415.0,145.5,0.8,13.8,315.0,449.68,362.97
2018,11,26,10,0,390.0,162.0,0.7,14.6,332.0,437.88,350.55
2018,11,26,10,15,457.5,156.5,0.65,15.05,367.0,459.96,365.74
2018,11,26,10,30,525.0,151.0,0.6,15.5,402.0,477.36,376.41
2018,11,26,10,45,535.0,155.0,0.5,15.9,418.5,466.56,364.91
2018,11,26,11,0,545.0,159.0,0.4,16.3,435.0,453.28,351.66
2018,11,26,11,15,505.5,172.5,0.35,16.6,432.5,421.66,325.13
2018,11,26,11,30,466.0,186.0,0.3,16.9,430.0,390.63,299.24
2018,11,26,11,45,452.0,191.5,0.25,17.15,429.0,364.53,276.92
2018,11,26,12,0,438.0,197.0,0.2,17.4,428.0,338.14,254.18
2018,11,26,12,15,432.5,194.5,0.2,17.55,421.0,308.14,228.76
2018,11,26,12,30,427.0,192.0,0.2,17.7,414.0,277.82,202.91
2018,11,26,12,45,503.0,168.5,0.2,17.9,423.5,250.55,176.5
2018,11,26,13,0,579.0,145.0,0.2,18.1,433.0,218.16,145.89
2018,11,26,13,15,620.0,128.0,0.2,18.05,425.5,174.85,110.1
2018,11,26,13,30,661.0,111.0,0.2,18.0,418.0,127.19,76.26
2018,11,26,13,45,547.0,127.0,0.25,17.95,371.5,94.68,68.81
2018,11,26,14,0,433.0,143.0,0.3,17.9,325.0,98.45,80.03
2018,11,26,14,15,301.0,146.0,0.35,17.55,267.5,103.48,84.62
2018,11,26,14,30,169.0,149.0,0.4,17.2,210.0,107.25,88.14
2018,11,26,14,45,105.5,126.0,0.45,16.85,163.0,92.22,75.44
2018,11,26,15,0,42.0,103.0,0.5,16.5,116.0,78.91,64.11
2018,11,26,15,15,28.5,90.5,0.5,16.5,98.5,69.65,56.02
2018,11,26,15,30,15.0,78.0,0.5,16.5,81.0,61.37,48.64
2018,11,26,15,45,14.5,61.0,0.75,15.5,63.5,48.48,37.2
2018,11,26,16,0,14.0,44.0,1.0,14.5,46.0,35.18,25.17
2018,11,26,16,15,8.0,30.0,1.05,14.05,31.0,24.38,14.89
2018,11,26,16,30,2.0,16.0,1.1,13.6,16.0,13.22,0.0
2018,11,26,16,45,1.0,8.0,1.15,13.2,8.0,6.83,0.0
2018,11,26,17,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,27,6,45,3.5,1.5,1.05,8.15,1.5,0.0,0.0
2018,11,27,7,0,7.0,3.0,1.0,8.2,3.0,2.56,0.0
2018,11,27,7,15,6.0,15.5,0.95,8.5,15.5,17.12,0.0
2018,11,27,7,30,5.0,28.0,0.9,8.8,28.0,31.83,19.15
2018,11,27,7,45,15.5,44.5,0.8,9.05,46.5,63.81,48.8
2018,11,27,8,0,26.0,61.0,0.7,9.3,65.0,88.01,70.64
2018,11,27,8,15,37.5,78.0,0.7,9.75,86.0,112.91,92.65
2018,11,27,8,30,49.0,95.0,0.7,10.2,107.0,137.18,113.61
2018,11,27,8,45,45.5,107.5,0.65,10.6,120.0,144.26,119.25
2018,11,27,9,0,42.0,120.0,0.6,11.0,133.0,151.46,124.8
2018,11,27,9,15,27.5,127.5,0.6,11.25,136.5,145.13,118.75
2018,11,27,9,30,13.0,135.0,0.6,11.5,140.0,129.76,105.19
2018,11,27,9,45,66.5,148.5,0.6,11.75,177.0,185.67,152.39
2018,11,27,10,0,120.0,162.0,0.6,12.0,214.0,240.77,197.2
2018,11,27,10,15,91.5,181.5,0.6,12.2,222.5,226.13,183.76
2018,11,27,10,30,63.0,201.0,0.6,12.4,231.0,223.14,180.25
2018,11,27,10,45,67.0,205.5,0.65,12.55,238.5,224.17,180.67
2018,11,27,11,0,71.0,210.0,0.7,12.7,246.0,224.86,180.75
2018,11,27,11,15,44.5,198.0,0.7,12.75,220.5,195.09,156.27
2018,11,27,11,30,18.0,186.0,0.7,12.8,195.0,163.98,130.93
2018,11,27,11,45,10.5,166.0,0.75,12.85,171.5,142.28,113.29
2018,11,27,12,0,3.0,146.0,0.8,12.9,148.0,121.86,96.63
2018,11,27,12,15,9.5,166.0,0.85,12.9,171.0,139.27,110.88
2018,11,27,12,30,16.0,186.0,0.9,12.9,194.0,155.2,123.66
2018,11,27,12,45,43.0,191.5,0.9,12.9,213.0,161.79,127.92
2018,11,27,13,0,70.0,197.0,0.9,12.9,232.0,165.26,129.45
2018,11,27,13,15,114.5,186.0,0.95,12.9,240.5,153.95,118.37
2018,11,27,13,30,159.0,175.0,1.0,12.9,249.0,139.72,106.36
2018,11,27,13,45,82.5,132.0,1.05,12.9,170.5,98.64,77.41
2018,11,27,14,0,6.0,89.0,1.1,12.9,92.0,73.1,59.53
2018,11,27,14,15,9.0,107.0,1.05,12.8,110.5,85.91,71.03
2018,11,27,14,30,12.0,125.0,1.0,12.7,129.0,97.59,81.46
2018,11,27,14,45,15.5,107.5,1.0,12.65,112.5,84.83,70.31
2018,11,27,15,0,19.0,90.0,1.0,12.6,96.0,70.28,57.51
2018,11,27,15,15,31.0,87.0,1.0,12.6,95.0,67.38,54.93
2018,11,27,15,30,43.0,84.0,1.0,12.6,94.0,64.12,51.86
2018,11,27,15,45,28.5,64.5,1.0,12.15,70.5,50.14,39.17
2018,11,27,16,0,14.0,45.0,1.0,11.7,47.0,35.83,26.03
2018,11,27,16,15,9.0,31.0,1.0,11.45,32.0,25.0,15.56
2018,11,27,16,30,4.0,17.0,1.0,11.2,17.0,13.99,0.0
2018,11,27,16,45,2.0,8.5,1.0,11.0,8.5,7.26,0.0
2018,11,27,17,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.5,0.9,10.8,0.5,0.0,0.0
2018,11,28,7,0,0.0,1.0,0.8,10.9,1.0,0.85,0.0
2018,11,28,7,15,0.0,2.5,0.75,11.1,2.5,2.13,0.0
2018,11,28,7,30,0.0,4.0,0.7,11.3,4.0,3.28,0.0
2018,11,28,7,45,0.0,8.5,0.6,11.45,8.5,6.98,0.23
2018,11,28,8,0,0.0,13.0,0.5,11.6,13.0,10.68,3.54
2018,11,28,8,15,0.0,11.0,0.5,11.75,11.0,9.04,2.2
2018,11,28,8,30,0.0,9.0,0.5,11.9,9.0,7.39,0.79
2018,11,28,8,45,1.0,30.5,0.5,12.0,31.0,25.85,16.91
2018,11,28,9,0,2.0,52.0,0.5,12.1,53.0,44.4,32.95
2018,11,28,9,15,1.0,52.0,0.5,12.2,52.5,43.7,32.22
2018,11,28,9,30,0.0,52.0,0.5,12.3,52.0,43.02,31.54
2018,11,28,9,45,0.0,54.5,0.55,12.45,54.5,45.11,33.23
2018,11,28,10,0,0.0,57.0,0.6,12.6,57.0,47.2,34.92
2018,11,28,10,15,0.0,79.0,0.45,12.7,79.0,65.57,50.43
2018,11,28,10,30,0.0,101.0,0.3,12.8,101.0,84.62,66.27
2018,11,28,10,45,0.0,105.5,0.2,12.95,105.5,88.31,69.13
2018,11,28,11,0,0.0,110.0,0.1,13.1,110.0,91.97,71.99
2018,11,28,11,15,18.0,136.5,0.35,13.15,146.0,123.24,97.89
2018,11,28,11,30,36.0,163.0,0.6,13.2,182.0,156.32,124.76
2018,11,28,11,45,75.0,183.0,0.8,13.2,222.5,186.16,148.38
2018,11,28,12,0,114.0,203.0,1.0,13.2,263.0,214.8,170.35
2018,11,28,12,15,70.0,190.5,1.1,13.3,227.0,179.34,141.82
2018,11,28,12,30,26.0,178.0,1.2,13.4,191.0,151.61,120.23
2018,11,28,12,45,66.5,181.0,1.25,13.5,214.0,159.54,125.13
2018,11,28,13,0,107.0,184.0,1.3,13.6,237.0,161.44,124.64
2018,11,28,13,15,78.0,166.0,1.3,13.55,204.0,138.43,107.13
2018,11,28,13,30,49.0,148.0,1.3,13.5,171.0,117.47,91.75
2018,11,28,13,45,62.5,157.5,1.35,13.45,185.0,118.33,98.79
2018,11,28,14,0,76.0,167.0,1.4,13.4,199.0,122.2,102.36
2018,11,28,14,15,129.0,148.0,1.35,13.3,197.0,106.95,89.28
2018,11,28,14,30,182.0,129.0,1.3,13.2,195.0,91.74,76.15
2018,11,28,14,45,201.5,112.5,1.25,13.1,178.0,81.54,67.32
2018,11,28,15,0,221.0,96.0,1.2,13.0,161.0,70.99,58.06
2018,11,28,15,15,111.5,77.0,1.2,13.0,109.5,59.73,48.03
2018,11,28,15,30,2.0,58.0,1.2,13.0,58.0,47.2,36.72
2018,11,28,15,45,1.0,44.5,1.05,12.5,44.5,36.55,27.05
2018,11,28,16,0,0.0,31.0,0.9,12.0,31.0,25.62,17.01
2018,11,28,16,15,0.0,21.5,0.95,11.7,21.5,17.74,9.37
2018,11,28,16,30,0.0,12.0,1.0,11.4,12.0,9.88,0.0
2018,11,28,16,45,0.0,6.0,1.05,11.05,6.0,5.12,0.0
2018,11,28,17,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,3.45,10.5,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,3.5,10.5,1.0,0.0,0.0
2018,11,29,7,15,0.0,3.0,3.55,10.55,3.0,2.56,0.0
2018,11,29,7,30,0.0,5.0,3.6,10.6,5.0,4.1,0.0
2018,11,29,7,45,0.0,6.0,3.65,10.65,6.0,4.92,0.0
2018,11,29,8,0,0.0,7.0,3.7,10.7,7.0,5.74,0.0
2018,11,29,8,15,0.0,8.5,3.7,10.7,8.5,6.98,0.4
2018,11,29,8,30,0.0,10.0,3.7,10.7,10.0,8.22,1.5
2018,11,29,8,45,0.0,14.5,3.75,10.7,14.5,11.93,4.76
2018,11,29,9,0,0.0,19.0,3.8,10.7,19.0,15.65,8.0
2018,11,29,9,15,0.0,19.5,3.75,10.7,19.5,16.06,8.34
2018,11,29,9,30,0.0,20.0,3.7,10.7,20.0,16.48,8.69
2018,11,29,9,45,0.0,25.0,3.6,10.7,25.0,20.62,12.25
2018,11,29,10,0,0.0,30.0,3.5,10.7,30.0,24.77,15.81
2018,11,29,10,15,4.5,51.5,3.4,10.7,53.5,45.38,33.62
2018,11,29,10,30,9.0,73.0,3.3,10.7,77.0,65.84,51.12
2018,11,29,10,45,4.5,54.0,3.25,10.75,56.0,47.23,35.04
2018,11,29,11,0,0.0,35.0,3.2,10.8,35.0,28.94,19.26
2018,11,29,11,15,0.0,34.5,3.1,10.8,34.5,28.53,18.9
2018,11,29,11,30,0.0,34.0,3.0,10.8,34.0,28.12,18.53
2018,11,29,11,45,32.0,87.0,2.95,10.85,103.5,87.12,68.52
2018,11,29,12,0,64.0,140.0,2.9,10.9,173.0,141.27,113.18
2018,11,29,12,15,48.5,140.0,2.85,10.9,165.0,132.07,105.27
2018,11,29,12,30,33.0,140.0,2.8,10.9,157.0,124.14,98.79
2018,11,29,12,45,16.5,107.0,2.75,10.9,115.5,91.81,72.06
2018,11,29,13,0,0.0,74.0,2.7,10.9,74.0,61.41,47.01
2018,11,29,13,15,15.5,97.0,2.65,10.85,104.0,80.8,62.91
2018,11,29,13,30,31.0,120.0,2.6,10.8,134.0,96.92,76.27
2018,11,29,13,45,155.0,125.5,2.55,10.75,190.0,90.51,75.45
2018,11,29,14,0,279.0,131.0,2.5,10.7,246.0,93.79,78.52
2018,11,29,14,15,474.5,105.0,2.45,10.7,282.5,74.87,61.8
2018,11,29,14,30,670.0,79.0,2.4,10.7,319.0,59.66,48.31
2018,11,29,14,45,541.5,79.5,2.4,10.65,260.0,59.79,48.53
2018,11,29,15,0,413.0,80.0,2.4,10.6,201.0,58.96,47.84
2018,11,29,15,15,218.0,63.0,2.4,10.6,126.0,46.0,36.12
2018,11,29,15,30,23.0,46.0,2.4,10.6,51.0,38.1,28.87
2018,11,29,15,45,96.0,39.5,2.3,10.3,54.0,30.9,22.2
2018,11,29,16,0,169.0,33.0,2.2,10.0,57.0,25.16,16.72
2018,11,29,16,15,118.5,23.5,2.25,9.9,37.5,18.07,9.68
2018,11,29,16,30,68.0,14.0,2.3,9.8,18.0,10.86,0.0
2018,11,29,16,45,34.0,7.0,2.35,9.75,9.0,5.97,0.0
2018,11,29,17,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.25,8.95,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.25,8.9,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,11,30,6,45,12.0,1.5,2.25,7.8,1.5,0.0,0.0
2018,11,30,7,0,24.0,3.0,2.2,7.8,3.0,0.0,0.0
2018,11,30,7,15,90.5,15.0,2.3,8.1,21.0,70.83,0.0
2018,11,30,7,30,157.0,27.0,2.4,8.4,39.0,172.87,119.91
2018,11,30,7,45,209.0,41.0,2.45,8.7,67.5,229.98,189.26
2018,11,30,8,0,261.0,55.0,2.5,9.0,96.0,280.55,236.34
2018,11,30,8,15,310.5,66.5,2.55,9.3,130.0,325.98,276.87
2018,11,30,8,30,360.0,78.0,2.6,9.6,164.0,370.85,315.37
2018,11,30,8,45,424.0,85.0,2.65,9.9,203.5,418.66,355.19
2018,11,30,9,0,488.0,92.0,2.7,10.2,243.0,464.67,392.22
2018,11,30,9,15,527.0,97.5,2.7,10.5,278.0,495.6,415.64
2018,11,30,9,30,566.0,103.0,2.7,10.8,313.0,518.07,431.87
2018,11,30,9,45,689.5,89.5,2.7,11.05,367.0,571.5,473.06
2018,11,30,10,0,813.0,76.0,2.7,11.3,421.0,615.54,505.53
2018,11,30,10,15,847.5,73.0,2.7,11.45,451.0,612.16,500.22
2018,11,30,10,30,882.0,70.0,2.7,11.6,481.0,600.81,488.85
2018,11,30,10,45,890.0,70.5,2.65,11.75,498.5,578.2,468.07
2018,11,30,11,0,898.0,71.0,2.6,11.9,516.0,552.41,444.5
2018,11,30,11,15,901.5,72.0,2.65,12.0,526.5,521.77,417.05
2018,11,30,11,30,905.0,73.0,2.7,12.1,537.0,488.34,386.74
2018,11,30,11,45,887.5,78.0,2.7,12.15,535.0,447.32,349.86
2018,11,30,12,0,870.0,83.0,2.7,12.2,533.0,404.36,310.86
2018,11,30,12,15,868.5,82.0,2.7,12.2,528.0,360.65,270.37
2018,11,30,12,30,867.0,81.0,2.7,12.2,523.0,315.32,228.04
2018,11,30,12,45,879.5,76.0,2.75,12.15,515.0,271.93,186.85
2018,11,30,13,0,892.0,71.0,2.8,12.1,507.0,223.45,142.62
2018,11,30,13,15,883.0,70.0,2.75,12.05,487.5,172.92,101.18
2018,11,30,13,30,874.0,69.0,2.7,12.0,468.0,122.19,67.41
2018,11,30,13,45,836.0,71.5,2.7,11.9,435.5,66.99,54.27
2018,11,30,14,0,798.0,74.0,2.7,11.8,403.0,61.16,49.25
2018,11,30,14,15,803.0,67.0,2.65,11.65,376.0,56.32,45.06
2018,11,30,14,30,808.0,60.0,2.6,11.5,349.0,51.36,40.73
2018,11,30,14,45,780.5,57.5,2.55,11.35,312.0,49.53,39.18
2018,11,30,15,0,753.0,55.0,2.5,11.2,275.0,47.73,37.61
2018,11,30,15,15,709.0,51.0,2.5,11.2,234.0,44.57,34.74
