Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,30,15,30,665.0,47.0,2.5,11.2,193.0,41.44,31.8
2018,11,30,15,45,596.5,42.0,2.25,10.45,151.5,37.33,27.94
2018,11,30,16,0,528.0,37.0,2.0,9.7,110.0,33.3,23.96
2018,11,30,16,15,399.0,29.5,1.95,9.15,73.0,24.53,15.16
2018,11,30,16,30,270.0,22.0,1.9,8.6,36.0,18.64,0.0
2018,11,30,16,45,135.0,11.0,1.8,8.05,18.0,9.39,0.0
2018,11,30,17,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,1,7,15,0.0,3.0,2.1,8.65,3.0,2.56,0.0
2018,12,1,7,30,0.0,6.0,2.1,8.8,6.0,4.92,0.0
2018,12,1,7,45,0.0,10.5,2.15,8.9,10.5,8.62,1.6
2018,12,1,8,0,0.0,15.0,2.2,9.0,15.0,12.33,4.99
2018,12,1,8,15,9.0,20.5,2.25,9.1,22.5,23.49,15.1
2018,12,1,8,30,18.0,26.0,2.3,9.2,30.0,34.38,24.99
2018,12,1,8,45,9.0,29.0,2.3,9.3,31.0,30.74,21.57
2018,12,1,9,0,0.0,32.0,2.3,9.4,32.0,26.4,17.49
2018,12,1,9,15,18.0,71.0,2.35,9.5,77.5,76.4,61.39
2018,12,1,9,30,36.0,110.0,2.4,9.6,123.0,127.73,105.57
2018,12,1,9,45,32.0,118.0,2.45,9.65,130.5,130.75,107.65
2018,12,1,10,0,28.0,126.0,2.5,9.7,138.0,133.76,109.81
2018,12,1,10,15,82.0,147.5,2.6,9.75,185.0,185.59,154.07
2018,12,1,10,30,136.0,169.0,2.7,9.8,232.0,243.62,202.28
2018,12,1,10,45,92.0,169.5,2.75,9.85,213.0,212.19,174.92
2018,12,1,11,0,48.0,170.0,2.8,9.9,194.0,175.59,143.7
2018,12,1,11,15,80.0,187.5,2.85,10.05,228.0,203.18,166.3
2018,12,1,11,30,112.0,205.0,2.9,10.2,262.0,233.17,190.18
2018,12,1,11,45,236.5,203.0,2.95,10.3,324.5,278.74,225.32
2018,12,1,12,0,361.0,201.0,3.0,10.4,387.0,307.77,244.92
2018,12,1,12,15,448.0,168.0,2.95,10.45,396.5,290.99,226.53
2018,12,1,12,30,535.0,135.0,2.9,10.5,406.0,265.15,199.49
2018,12,1,12,45,364.5,157.0,2.9,10.55,339.5,209.21,156.47
2018,12,1,13,0,194.0,179.0,2.9,10.6,273.0,173.58,132.76
2018,12,1,13,15,378.0,145.5,2.9,10.55,320.0,154.47,108.81
2018,12,1,13,30,562.0,112.0,2.9,10.5,367.0,120.32,77.27
2018,12,1,13,45,661.0,98.0,2.9,10.4,381.5,77.3,63.81
2018,12,1,14,0,760.0,84.0,2.9,10.3,396.0,68.55,56.17
2018,12,1,14,15,733.0,82.0,2.85,10.15,363.5,61.79,50.25
2018,12,1,14,30,706.0,80.0,2.8,10.0,331.0,60.86,49.55
2018,12,1,14,45,556.0,78.5,2.8,9.85,263.0,59.25,48.2
2018,12,1,15,0,406.0,77.0,2.8,9.7,195.0,56.86,46.1
2018,12,1,15,15,430.5,63.5,2.8,9.7,172.0,48.79,38.77
2018,12,1,15,30,455.0,50.0,2.8,9.7,149.0,39.19,29.96
2018,12,1,15,45,437.5,47.5,2.6,9.1,126.0,38.06,28.75
2018,12,1,16,0,420.0,45.0,2.4,8.5,103.0,37.15,27.48
2018,12,1,16,15,288.0,34.5,2.3,8.25,67.5,28.79,18.78
2018,12,1,16,30,156.0,24.0,2.2,8.0,32.0,18.7,0.0
2018,12,1,16,45,78.0,12.0,2.1,7.8,16.0,10.24,0.0
2018,12,1,17,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.8,4.95,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.8,4.55,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.8,4.25,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.75,4.1,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.65,3.6,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.55,3.2,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,2,6,45,13.5,1.5,1.25,3.2,1.0,0.0,0.0
2018,12,2,7,0,27.0,3.0,1.2,3.3,2.0,0.0,0.0
2018,12,2,7,15,198.0,14.5,1.1,3.8,26.5,138.47,0.0
2018,12,2,7,30,369.0,26.0,1.0,4.3,51.0,305.36,197.28
2018,12,2,7,45,463.0,33.0,0.95,4.8,88.0,389.75,319.06
2018,12,2,8,0,557.0,40.0,0.9,5.3,125.0,455.34,379.84
2018,12,2,8,15,640.5,43.5,0.9,5.7,170.0,519.58,434.11
2018,12,2,8,30,724.0,47.0,0.9,6.1,215.0,581.12,483.2
2018,12,2,8,45,764.5,50.0,0.9,6.45,256.0,609.73,504.88
2018,12,2,9,0,805.0,53.0,0.9,6.8,297.0,635.15,523.3
2018,12,2,9,15,831.5,55.0,0.85,7.05,334.0,646.36,529.85
2018,12,2,9,30,858.0,57.0,0.8,7.3,371.0,648.54,528.99
2018,12,2,9,45,875.5,58.5,0.8,7.55,402.5,646.33,525.01
2018,12,2,10,0,893.0,60.0,0.8,7.8,434.0,640.58,518.14
2018,12,2,10,15,905.0,61.5,0.8,8.1,459.5,627.79,505.72
2018,12,2,10,30,917.0,63.0,0.8,8.4,485.0,611.45,490.45
2018,12,2,10,45,925.5,63.0,0.75,8.7,503.0,587.96,469.06
2018,12,2,11,0,934.0,63.0,0.7,9.0,521.0,561.19,444.87
2018,12,2,11,15,938.5,63.5,0.7,9.3,532.0,529.74,417.14
2018,12,2,11,30,943.0,64.0,0.7,9.6,543.0,495.35,386.53
2018,12,2,11,45,945.0,63.5,0.7,9.95,546.0,456.14,351.4
2018,12,2,12,0,947.0,63.0,0.7,10.3,549.0,414.48,313.53
2018,12,2,12,15,945.0,63.5,0.7,10.4,544.5,370.15,273.05
2018,12,2,12,30,943.0,64.0,0.7,10.5,540.0,323.98,230.47
2018,12,2,12,45,938.0,63.0,0.75,10.65,527.5,274.19,185.16
2018,12,2,13,0,933.0,62.0,0.8,10.8,515.0,223.35,140.11
2018,12,2,13,15,866.5,73.5,0.8,10.8,481.0,168.42,97.97
2018,12,2,13,30,800.0,85.0,0.8,10.8,447.0,123.4,71.04
2018,12,2,13,45,575.0,113.0,0.8,10.8,365.5,86.64,64.16
2018,12,2,14,0,350.0,141.0,0.8,10.8,284.0,96.53,80.82
2018,12,2,14,15,244.5,142.0,0.8,10.65,238.0,100.41,84.42
2018,12,2,14,30,139.0,143.0,0.8,10.5,192.0,103.19,87.07
2018,12,2,14,45,220.5,123.5,0.75,10.35,192.0,88.7,74.37
2018,12,2,15,0,302.0,104.0,0.7,10.2,192.0,76.87,63.94
2018,12,2,15,15,306.0,89.0,0.7,10.2,166.5,65.09,53.36
2018,12,2,15,30,310.0,74.0,0.7,10.2,141.0,55.07,44.22
2018,12,2,15,45,272.0,60.5,0.8,9.25,110.0,45.58,35.51
2018,12,2,16,0,234.0,47.0,0.9,8.3,79.0,35.85,26.37
2018,12,2,16,15,161.5,33.0,0.95,8.0,51.5,25.39,15.92
2018,12,2,16,30,89.0,19.0,1.0,7.7,24.0,14.75,0.0
2018,12,2,16,45,44.5,9.5,1.05,7.35,12.0,8.11,0.0
2018,12,2,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.15,2.35,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.15,2.05,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,3,6,45,8.5,0.5,1.2,1.95,0.5,0.0,0.0
2018,12,3,7,0,17.0,1.0,1.2,2.0,1.0,0.0,0.0
2018,12,3,7,15,34.5,12.0,1.2,2.8,13.5,32.14,0.0
2018,12,3,7,30,52.0,23.0,1.2,3.6,26.0,69.68,38.92
2018,12,3,7,45,93.5,39.5,1.25,4.4,51.0,136.09,110.72
2018,12,3,8,0,135.0,56.0,1.3,5.2,76.0,182.29,153.69
2018,12,3,8,15,194.0,69.5,1.3,5.75,108.5,235.06,200.88
2018,12,3,8,30,253.0,83.0,1.3,6.3,141.0,287.87,246.6
2018,12,3,8,45,505.0,70.0,1.25,6.9,213.0,459.81,390.0
2018,12,3,9,0,757.0,57.0,1.2,7.5,285.0,606.15,504.37
2018,12,3,9,15,799.0,57.0,1.2,8.05,324.0,625.77,516.07
2018,12,3,9,30,841.0,57.0,1.2,8.6,363.0,636.13,521.6
2018,12,3,9,45,859.5,59.0,1.15,9.1,394.5,635.49,517.79
2018,12,3,10,0,878.0,61.0,1.1,9.6,426.0,631.3,511.14
2018,12,3,10,15,880.0,64.0,1.1,9.8,448.5,614.54,495.82
2018,12,3,10,30,882.0,67.0,1.1,10.0,471.0,594.68,478.05
2018,12,3,10,45,903.0,65.0,1.15,10.2,492.5,576.9,462.03
2018,12,3,11,0,924.0,63.0,1.2,10.4,514.0,555.26,442.49
2018,12,3,11,15,929.0,63.5,1.15,10.55,525.0,524.49,414.85
2018,12,3,11,30,934.0,64.0,1.1,10.7,536.0,490.78,384.38
2018,12,3,11,45,936.0,64.0,1.1,10.8,539.5,452.51,350.03
2018,12,3,12,0,938.0,64.0,1.1,10.9,543.0,411.78,312.88
2018,12,3,12,15,934.5,64.0,1.05,11.0,538.0,366.96,271.62
2018,12,3,12,30,931.0,64.0,1.0,11.1,533.0,320.5,228.54
2018,12,3,12,45,912.0,66.5,1.0,11.15,517.0,271.13,183.9
2018,12,3,13,0,893.0,69.0,1.0,11.2,501.0,221.88,140.72
2018,12,3,13,15,792.0,88.0,0.95,11.2,460.0,170.69,103.08
2018,12,3,13,30,691.0,107.0,0.9,11.2,419.0,126.69,77.49
2018,12,3,13,45,553.0,126.0,0.85,11.2,366.5,94.52,70.77
2018,12,3,14,0,415.0,145.0,0.8,11.2,314.0,99.98,83.73
2018,12,3,14,15,352.5,140.0,0.75,11.0,276.0,100.39,84.28
2018,12,3,14,30,290.0,135.0,0.7,10.8,238.0,96.61,81.15
2018,12,3,14,45,212.5,106.5,0.65,10.55,177.5,77.78,64.6
2018,12,3,15,0,135.0,78.0,0.6,10.3,117.0,58.23,47.22
2018,12,3,15,15,91.0,71.0,0.6,10.3,95.5,55.45,44.72
2018,12,3,15,30,47.0,64.0,0.6,10.3,74.0,50.99,40.55
2018,12,3,15,45,23.5,37.0,0.75,9.55,42.0,30.85,22.24
2018,12,3,16,0,0.0,10.0,0.9,8.8,10.0,8.21,1.69
2018,12,3,16,15,9.5,9.5,0.9,8.6,10.0,8.03,1.16
2018,12,3,16,30,19.0,9.0,0.9,8.4,10.0,7.7,0.0
2018,12,3,16,45,9.5,4.5,0.95,8.15,5.0,3.84,0.0
2018,12,3,17,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,12,4,6,45,5.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,12,4,7,0,10.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,12,4,7,15,10.0,4.5,1.7,5.6,5.0,10.17,0.0
2018,12,4,7,30,10.0,9.0,1.7,5.9,10.0,16.8,4.16
2018,12,4,7,45,5.0,16.0,1.75,6.15,16.5,16.82,8.62
2018,12,4,8,0,0.0,23.0,1.8,6.4,23.0,18.95,10.8
2018,12,4,8,15,0.0,30.0,1.8,6.9,30.0,24.75,16.05
2018,12,4,8,30,0.0,37.0,1.8,7.4,37.0,30.55,21.25
2018,12,4,8,45,6.0,60.5,1.75,7.9,62.5,55.06,42.9
2018,12,4,9,0,12.0,84.0,1.7,8.4,88.0,81.78,66.17
2018,12,4,9,15,31.5,114.0,1.75,8.95,125.0,133.5,110.77
2018,12,4,9,30,51.0,144.0,1.8,9.5,162.0,177.01,147.38
2018,12,4,9,45,38.0,142.5,1.85,10.0,156.5,161.6,133.44
2018,12,4,10,0,25.0,141.0,1.9,10.5,151.0,147.8,121.08
2018,12,4,10,15,12.5,125.0,1.95,10.85,130.0,114.63,92.59
2018,12,4,10,30,0.0,109.0,2.0,11.2,109.0,91.85,72.92
2018,12,4,10,45,0.0,115.0,2.05,11.55,115.0,96.74,76.89
2018,12,4,11,0,0.0,121.0,2.1,11.9,121.0,101.58,80.76
2018,12,4,11,15,0.0,124.5,2.1,12.05,124.5,104.21,82.83
2018,12,4,11,30,0.0,128.0,2.1,12.2,128.0,106.79,84.89
2018,12,4,11,45,0.0,129.5,2.1,12.35,129.5,107.65,85.53
2018,12,4,12,0,0.0,131.0,2.1,12.5,131.0,108.49,86.16
2018,12,4,12,15,0.0,130.5,1.9,12.35,130.5,107.66,85.52
2018,12,4,12,30,0.0,130.0,1.7,12.2,130.0,106.81,84.87
2018,12,4,12,45,0.0,126.0,1.5,12.1,126.0,103.18,81.91
2018,12,4,13,0,0.0,122.0,1.3,12.0,122.0,99.58,78.99
2018,12,4,13,15,0.0,115.5,1.3,11.75,115.5,94.09,74.55
2018,12,4,13,30,0.0,109.0,1.3,11.5,109.0,88.65,70.15
2018,12,4,13,45,0.0,99.0,1.25,11.3,99.0,80.67,63.56
2018,12,4,14,0,0.0,89.0,1.2,11.1,89.0,72.9,59.87
2018,12,4,14,15,0.0,81.5,1.25,10.9,81.5,66.98,54.76
2018,12,4,14,30,0.0,74.0,1.3,10.7,74.0,61.01,49.55
2018,12,4,14,45,0.0,71.5,1.35,10.55,71.5,58.75,47.63
2018,12,4,15,0,0.0,69.0,1.4,10.4,69.0,56.42,45.59
2018,12,4,15,15,0.0,67.5,1.4,10.4,67.5,54.7,44.0
2018,12,4,15,30,0.0,66.0,1.4,10.4,66.0,52.77,42.11
2018,12,4,15,45,0.0,51.5,1.55,9.6,51.5,41.54,31.8
2018,12,4,16,0,0.0,37.0,1.7,8.8,37.0,30.19,21.25
2018,12,4,16,15,5.0,24.5,1.75,8.55,25.0,20.21,11.43
2018,12,4,16,30,10.0,12.0,1.8,8.3,13.0,10.15,0.0
2018,12,4,16,45,5.0,6.0,1.8,8.05,6.5,5.12,0.0
2018,12,4,17,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,5,6,45,8.5,1.5,1.45,8.2,1.0,0.0,0.0
2018,12,5,7,0,17.0,3.0,1.4,8.2,2.0,0.0,0.0
2018,12,5,7,15,30.0,12.0,1.4,8.35,13.0,29.17,0.0
2018,12,5,7,30,43.0,21.0,1.4,8.5,24.0,59.87,25.36
2018,12,5,7,45,52.0,35.0,1.4,8.7,41.0,87.71,67.87
2018,12,5,8,0,61.0,49.0,1.4,8.9,58.0,107.99,87.81
2018,12,5,8,15,68.0,61.5,1.45,9.15,74.5,124.1,102.8
2018,12,5,8,30,75.0,74.0,1.5,9.4,91.0,140.17,117.19
2018,12,5,8,45,49.5,64.0,1.55,9.65,76.0,104.62,86.41
2018,12,5,9,0,24.0,54.0,1.6,9.9,61.0,64.22,50.96
2018,12,5,9,15,12.0,43.0,1.6,10.2,46.5,44.9,33.82
2018,12,5,9,30,0.0,32.0,1.6,10.5,32.0,26.41,17.36
2018,12,5,9,45,9.5,62.0,1.65,10.85,66.0,57.47,44.36
2018,12,5,10,0,19.0,92.0,1.7,11.2,100.0,94.37,75.85
2018,12,5,10,15,121.5,140.0,1.7,11.5,194.5,212.07,175.53
2018,12,5,10,30,224.0,188.0,1.7,11.8,289.0,314.07,257.97
2018,12,5,10,45,231.0,198.5,1.65,12.05,306.5,326.9,266.21
2018,12,5,11,0,238.0,209.0,1.6,12.3,324.0,327.83,265.33
2018,12,5,11,15,179.0,215.5,1.55,12.45,303.0,284.01,228.94
2018,12,5,11,30,120.0,222.0,1.5,12.6,282.0,251.94,202.41
2018,12,5,11,45,141.5,219.0,1.45,12.7,290.5,248.7,198.81
2018,12,5,12,0,163.0,216.0,1.4,12.8,299.0,243.6,193.26
2018,12,5,12,15,141.5,209.0,1.35,12.8,280.5,219.36,173.06
2018,12,5,12,30,120.0,202.0,1.3,12.8,262.0,197.1,154.76
2018,12,5,12,45,71.0,177.5,1.25,12.75,213.0,157.98,124.03
2018,12,5,13,0,22.0,153.0,1.2,12.7,164.0,127.06,100.53
2018,12,5,13,15,16.5,140.5,1.15,12.55,148.5,114.89,90.89
2018,12,5,13,30,11.0,128.0,1.1,12.4,133.0,103.48,81.9
2018,12,5,13,45,94.0,136.0,1.0,12.25,174.5,101.48,79.98
2018,12,5,14,0,177.0,144.0,0.9,12.1,216.0,105.49,88.28
2018,12,5,14,15,107.0,132.0,0.85,11.9,174.5,96.94,80.97
2018,12,5,14,30,37.0,120.0,0.8,11.7,133.0,91.29,76.2
2018,12,5,14,45,24.0,103.5,0.75,11.5,111.5,79.77,66.16
2018,12,5,15,0,11.0,87.0,0.7,11.3,90.0,69.44,57.06
2018,12,5,15,15,5.5,68.0,0.7,11.3,69.5,55.09,44.19
2018,12,5,15,30,0.0,49.0,0.7,11.3,49.0,40.42,30.89
2018,12,5,15,45,0.0,38.5,0.7,10.65,38.5,31.84,23.02
2018,12,5,16,0,0.0,28.0,0.7,10.0,28.0,23.12,14.91
2018,12,5,16,15,2.5,19.0,0.75,9.75,19.0,15.67,7.56
2018,12,5,16,30,5.0,10.0,0.8,9.5,10.0,8.44,0.0
2018,12,5,16,45,2.5,5.0,0.9,9.3,5.0,4.27,0.0
2018,12,5,17,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.6,5.55,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,6,7,15,118.0,11.0,1.65,5.8,18.0,83.62,0.0
2018,12,6,7,30,236.0,22.0,1.7,6.1,36.0,207.44,87.29
2018,12,6,7,45,364.0,29.0,1.7,6.35,71.0,316.61,256.54
2018,12,6,8,0,492.0,36.0,1.7,6.6,106.0,411.06,344.21
2018,12,6,8,15,498.0,45.5,1.65,7.05,136.0,427.43,360.99
2018,12,6,8,30,504.0,55.0,1.6,7.5,166.0,442.0,374.26
2018,12,6,8,45,470.0,72.5,1.55,7.9,192.0,436.34,369.06
2018,12,6,9,0,436.0,90.0,1.5,8.3,218.0,423.24,357.18
2018,12,6,9,15,623.0,74.0,1.45,8.85,282.0,528.98,441.71
2018,12,6,9,30,810.0,58.0,1.4,9.4,346.0,619.42,509.81
2018,12,6,9,45,829.0,59.5,1.35,9.95,377.0,618.77,505.3
2018,12,6,10,0,848.0,61.0,1.3,10.5,408.0,609.98,495.4
2018,12,6,10,15,860.5,63.0,1.2,10.95,433.0,599.31,483.54
2018,12,6,10,30,873.0,65.0,1.1,11.4,458.0,585.22,468.86
2018,12,6,10,45,880.5,66.0,1.0,11.8,476.0,563.8,448.56
2018,12,6,11,0,888.0,67.0,0.9,12.2,494.0,539.24,425.63
2018,12,6,11,15,892.0,68.0,0.8,12.45,505.0,509.88,398.93
2018,12,6,11,30,896.0,69.0,0.7,12.7,516.0,477.72,369.63
2018,12,6,11,45,897.0,70.0,0.6,12.9,520.0,441.63,336.86
2018,12,6,12,0,898.0,71.0,0.5,13.1,524.0,403.2,301.66
2018,12,6,12,15,897.0,70.5,0.45,13.25,520.0,360.57,263.01
2018,12,6,12,30,896.0,70.0,0.4,13.4,516.0,316.17,222.48
2018,12,6,12,45,891.5,69.0,0.3,13.5,504.5,268.94,179.77
2018,12,6,13,0,887.0,68.0,0.2,13.6,493.0,220.64,137.48
2018,12,6,13,15,877.5,67.5,0.25,13.6,474.0,171.22,98.2
2018,12,6,13,30,868.0,67.0,0.3,13.6,455.0,121.59,65.87
2018,12,6,13,45,853.5,65.5,0.3,13.6,429.0,71.14,47.28
2018,12,6,14,0,839.0,64.0,0.3,13.6,403.0,54.15,42.74
2018,12,6,14,15,818.5,62.0,0.35,13.45,371.5,52.74,41.63
2018,12,6,14,30,798.0,60.0,0.4,13.3,340.0,51.35,40.49
2018,12,6,14,45,768.5,57.5,0.4,13.2,303.5,49.5,38.92
2018,12,6,15,0,739.0,55.0,0.4,13.1,267.0,47.69,37.35
2018,12,6,15,15,695.0,51.0,0.4,13.1,227.0,44.55,34.5
2018,12,6,15,30,651.0,47.0,0.4,13.1,187.0,41.43,31.59
2018,12,6,15,45,581.0,42.0,0.5,12.3,146.5,37.33,27.75
2018,12,6,16,0,511.0,37.0,0.6,11.5,106.0,30.56,21.35
2018,12,6,16,15,383.5,29.0,0.7,11.15,70.0,24.12,14.54
2018,12,6,16,30,256.0,21.0,0.8,10.8,34.0,17.75,0.0
2018,12,6,16,45,128.0,10.5,0.9,10.45,17.0,8.96,0.0
2018,12,6,17,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.55,7.65,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.5,6.55,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,12,7,7,15,78.5,10.0,0.6,6.65,14.5,57.78,0.0
2018,12,7,7,30,157.0,20.0,0.7,6.8,29.0,151.91,49.3
2018,12,7,7,45,207.0,33.5,0.75,6.95,56.0,217.04,173.27
2018,12,7,8,0,257.0,47.0,0.8,7.1,83.0,264.94,220.88
2018,12,7,8,15,348.5,57.0,0.85,7.45,123.0,336.08,283.07
2018,12,7,8,30,440.0,67.0,0.9,7.8,163.0,411.03,345.7
2018,12,7,8,45,521.0,69.0,0.9,8.15,204.5,466.4,390.33
2018,12,7,9,0,602.0,71.0,0.9,8.5,246.0,518.51,430.73
2018,12,7,9,15,684.5,69.0,0.85,8.95,292.0,563.22,463.46
2018,12,7,9,30,767.0,67.0,0.8,9.4,338.0,601.09,489.78
2018,12,7,9,45,694.0,86.0,0.75,9.8,347.5,564.77,458.19
2018,12,7,10,0,621.0,105.0,0.7,10.2,357.0,523.64,423.84
2018,12,7,10,15,694.5,96.5,0.65,10.7,394.5,541.67,435.34
2018,12,7,10,30,768.0,88.0,0.6,11.2,432.0,552.41,440.08
2018,12,7,10,45,836.5,76.5,0.55,11.75,465.0,553.41,436.91
2018,12,7,11,0,905.0,65.0,0.5,12.3,498.0,545.65,426.73
2018,12,7,11,15,910.5,65.0,0.4,12.65,509.5,515.57,399.27
2018,12,7,11,30,916.0,65.0,0.3,13.0,521.0,482.6,369.43
2018,12,7,11,45,919.0,64.5,0.25,13.4,524.5,445.32,336.17
2018,12,7,12,0,922.0,64.0,0.2,13.8,528.0,405.56,300.35
2018,12,7,12,15,922.0,63.5,0.2,14.0,524.5,362.5,261.86
2018,12,7,12,30,922.0,63.0,0.2,14.2,521.0,317.51,221.25
2018,12,7,12,45,918.0,62.0,0.25,14.35,509.5,269.43,178.49
2018,12,7,13,0,914.0,61.0,0.3,14.5,498.0,220.19,135.78
2018,12,7,13,15,905.5,60.5,0.35,14.45,479.0,169.8,95.65
2018,12,7,13,30,897.0,60.0,0.4,14.4,460.0,119.08,62.49
2018,12,7,13,45,884.5,58.5,0.4,14.35,434.5,67.41,43.34
2018,12,7,14,0,872.0,57.0,0.4,14.3,409.0,55.63,43.93
2018,12,7,14,15,852.5,55.0,0.45,14.1,377.0,53.66,42.32
2018,12,7,14,30,833.0,53.0,0.5,13.9,345.0,51.62,40.63
2018,12,7,14,45,804.5,51.5,0.5,13.7,308.5,45.03,34.85
2018,12,7,15,0,776.0,50.0,0.5,13.5,272.0,43.88,33.88
2018,12,7,15,15,734.0,46.5,0.5,13.5,231.5,41.02,31.29
2018,12,7,15,30,692.0,43.0,0.5,13.5,191.0,38.19,28.64
2018,12,7,15,45,624.0,38.5,0.65,12.35,150.0,34.38,25.11
2018,12,7,16,0,556.0,34.0,0.8,11.2,109.0,30.67,21.46
2018,12,7,16,15,427.0,27.0,0.9,10.8,72.0,24.5,14.87
2018,12,7,16,30,298.0,20.0,1.0,10.4,35.0,16.88,0.0
2018,12,7,16,45,149.0,10.0,1.1,10.0,17.5,8.54,0.0
2018,12,7,17,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.95,6.25,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.45,3.35,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,8,7,15,150.0,10.5,1.1,3.65,18.5,102.83,0.0
2018,12,8,7,30,300.0,21.0,1.1,4.4,37.0,244.02,58.2
2018,12,8,7,45,428.5,28.5,1.15,5.15,74.5,357.21,285.23
2018,12,8,8,0,557.0,36.0,1.2,5.9,112.0,444.67,369.4
2018,12,8,8,15,626.0,40.5,1.15,6.5,153.5,499.57,417.33
2018,12,8,8,30,695.0,45.0,1.1,7.1,195.0,552.04,459.99
2018,12,8,8,45,740.0,48.0,1.1,7.7,236.0,583.82,484.64
2018,12,8,9,0,785.0,51.0,1.1,8.3,277.0,612.53,505.68
2018,12,8,9,15,813.0,53.5,1.1,8.95,314.0,625.85,513.61
2018,12,8,9,30,841.0,56.0,1.1,9.6,351.0,630.3,514.49
2018,12,8,9,45,860.0,57.5,1.05,10.25,382.5,629.72,510.62
2018,12,8,10,0,879.0,59.0,1.0,10.9,414.0,625.65,503.86
2018,12,8,10,15,892.0,60.5,0.95,11.3,440.0,614.3,491.9
2018,12,8,10,30,905.0,62.0,0.9,11.7,466.0,599.42,477.15
2018,12,8,10,45,912.5,63.5,0.9,12.1,485.0,577.95,457.69
2018,12,8,11,0,920.0,65.0,0.9,12.5,504.0,553.21,435.43
2018,12,8,11,15,924.5,65.5,0.8,12.65,515.0,522.76,408.05
2018,12,8,11,30,929.0,66.0,0.7,12.8,526.0,489.41,377.95
2018,12,8,11,45,929.5,66.0,0.65,13.0,529.5,451.14,343.84
2018,12,8,12,0,930.0,66.0,0.6,13.2,533.0,410.55,307.21
2018,12,8,12,15,927.5,66.5,0.55,13.25,529.0,367.26,267.99
2018,12,8,12,30,925.0,67.0,0.5,13.3,525.0,322.2,226.85
2018,12,8,12,45,919.0,66.5,0.45,13.35,513.0,273.9,183.3
2018,12,8,13,0,913.0,66.0,0.4,13.4,501.0,224.59,140.15
2018,12,8,13,15,904.0,65.0,0.35,13.35,482.0,173.71,99.26
2018,12,8,13,30,895.0,64.0,0.3,13.3,463.0,122.56,65.49
2018,12,8,13,45,880.0,63.0,0.25,13.25,436.5,71.21,46.27
2018,12,8,14,0,865.0,62.0,0.2,13.2,410.0,59.13,47.22
2018,12,8,14,15,844.5,60.0,0.2,13.05,378.0,51.5,40.61
2018,12,8,14,30,824.0,58.0,0.2,12.9,346.0,50.05,39.43
2018,12,8,14,45,794.5,55.5,0.2,12.75,309.0,48.14,37.81
2018,12,8,15,0,765.0,53.0,0.2,12.6,272.0,46.26,36.18
2018,12,8,15,15,721.5,49.5,0.2,12.6,231.5,43.47,33.64
2018,12,8,15,30,678.0,46.0,0.2,12.6,191.0,40.73,31.05
2018,12,8,15,45,607.5,41.0,0.25,11.8,149.5,36.56,27.15
2018,12,8,16,0,537.0,36.0,0.3,11.0,108.0,32.48,23.12
2018,12,8,16,15,405.5,28.5,0.35,10.6,71.5,23.73,14.28
2018,12,8,16,30,274.0,21.0,0.4,10.2,35.0,17.78,0.0
2018,12,8,16,45,137.0,10.5,0.5,9.8,17.5,8.96,0.0
2018,12,8,17,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,9,7,15,6.5,4.5,0.9,6.3,5.0,7.9,0.0
2018,12,9,7,30,13.0,9.0,0.8,6.6,10.0,18.84,0.0
2018,12,9,7,45,14.5,17.0,0.7,6.9,18.5,23.83,14.17
2018,12,9,8,0,16.0,25.0,0.6,7.2,27.0,31.83,22.2
2018,12,9,8,15,18.0,31.5,0.6,7.5,34.5,39.29,29.16
2018,12,9,8,30,20.0,38.0,0.6,7.8,42.0,46.7,35.92
2018,12,9,8,45,99.0,61.5,0.55,8.15,89.0,135.31,114.5
2018,12,9,9,0,178.0,85.0,0.5,8.5,136.0,226.71,192.14
2018,12,9,9,15,282.0,103.0,0.5,8.7,196.0,312.52,262.84
2018,12,9,9,30,386.0,121.0,0.5,8.9,256.0,408.76,338.63
2018,12,9,9,45,348.0,139.5,0.45,9.15,269.5,381.34,313.93
2018,12,9,10,0,310.0,158.0,0.4,9.4,283.0,367.19,300.71
2018,12,9,10,15,269.0,168.5,0.4,9.7,281.5,342.13,279.19
2018,12,9,10,30,228.0,179.0,0.4,10.0,280.0,317.64,258.27
2018,12,9,10,45,136.5,180.5,0.45,10.3,241.5,248.06,201.43
2018,12,9,11,0,45.0,182.0,0.5,10.6,203.0,185.93,150.33
2018,12,9,11,15,74.5,198.0,0.55,10.9,234.0,210.66,170.33
2018,12,9,11,30,104.0,214.0,0.6,11.2,265.0,232.34,186.88
2018,12,9,11,45,140.5,219.5,0.65,11.5,289.5,249.19,199.04
2018,12,9,12,0,177.0,225.0,0.7,11.8,314.0,256.56,203.11
2018,12,9,12,15,214.0,221.0,0.75,11.95,327.5,252.76,197.9
2018,12,9,12,30,251.0,217.0,0.8,12.1,341.0,246.71,190.42
2018,12,9,12,45,226.5,213.0,0.85,12.25,323.0,219.83,168.16
2018,12,9,13,0,202.0,209.0,0.9,12.4,305.0,196.32,149.28
2018,12,9,13,15,224.5,194.5,0.9,12.3,297.5,174.32,130.54
2018,12,9,13,30,247.0,180.0,0.9,12.2,290.0,146.83,109.26
2018,12,9,13,45,317.5,162.5,0.9,12.1,295.5,118.89,91.94
2018,12,9,14,0,388.0,145.0,0.9,12.0,301.0,99.88,83.37
2018,12,9,14,15,422.5,128.0,0.85,11.7,285.5,89.87,74.83
2018,12,9,14,30,457.0,111.0,0.8,11.4,270.0,79.58,65.93
2018,12,9,14,45,335.5,111.0,0.75,11.15,221.0,79.17,65.74
2018,12,9,15,0,214.0,111.0,0.7,10.9,172.0,80.58,67.09
2018,12,9,15,15,203.0,96.0,0.7,10.9,147.0,70.6,58.13
2018,12,9,15,30,192.0,81.0,0.7,10.9,122.0,60.36,48.79
2018,12,9,15,45,162.5,65.0,0.75,10.1,94.5,49.06,38.47
2018,12,9,16,0,133.0,49.0,0.8,9.3,67.0,37.5,27.69
2018,12,9,16,15,100.0,34.0,0.85,9.05,44.5,26.37,16.58
2018,12,9,16,30,67.0,19.0,0.9,8.8,22.0,15.02,0.0
2018,12,9,16,45,33.5,9.5,0.9,8.6,11.0,8.11,0.0
2018,12,9,17,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.55,7.55,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.55,7.2,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,10,7,15,17.5,8.0,1.15,4.4,9.0,17.73,0.0
2018,12,10,7,30,35.0,16.0,1.2,4.7,18.0,45.17,0.0
2018,12,10,7,45,56.0,32.0,1.2,5.0,38.0,88.05,66.86
2018,12,10,8,0,77.0,48.0,1.2,5.3,58.0,119.87,98.73
2018,12,10,8,15,103.0,64.5,1.25,5.6,83.0,154.76,130.64
2018,12,10,8,30,129.0,81.0,1.3,5.9,108.0,188.78,161.0
2018,12,10,8,45,110.0,89.5,1.35,6.2,116.0,180.17,153.51
2018,12,10,9,0,91.0,98.0,1.4,6.5,124.0,172.2,146.23
2018,12,10,9,15,100.5,115.5,1.45,6.9,147.5,194.65,165.09
2018,12,10,9,30,110.0,133.0,1.5,7.3,171.0,215.84,182.4
2018,12,10,9,45,95.5,147.5,1.5,7.65,182.5,216.89,182.11
2018,12,10,10,0,81.0,162.0,1.5,8.0,194.0,206.43,172.34
2018,12,10,10,15,107.5,177.0,1.55,8.4,222.5,243.22,202.5
2018,12,10,10,30,134.0,192.0,1.6,8.8,251.0,266.7,221.0
2018,12,10,10,45,91.5,192.0,1.6,9.15,233.0,225.91,186.07
2018,12,10,11,0,49.0,192.0,1.6,9.5,215.0,197.62,161.83
2018,12,10,11,15,39.0,190.0,1.6,9.85,208.5,186.2,151.89
2018,12,10,11,30,29.0,188.0,1.6,10.2,202.0,175.74,142.8
2018,12,10,11,45,22.5,177.5,1.6,10.55,188.5,157.09,127.04
2018,12,10,12,0,16.0,167.0,1.6,10.9,175.0,143.97,115.97
2018,12,10,12,15,8.5,148.0,1.6,11.05,152.0,124.58,99.86
2018,12,10,12,30,1.0,129.0,1.6,11.2,129.0,106.31,84.76
2018,12,10,12,45,20.5,138.5,1.6,11.35,148.0,117.29,93.25
2018,12,10,13,0,40.0,148.0,1.6,11.5,167.0,125.28,98.97
2018,12,10,13,15,25.0,152.0,1.6,11.5,163.5,122.07,97.0
2018,12,10,13,30,10.0,156.0,1.6,11.5,160.0,123.24,98.88
2018,12,10,13,45,84.0,140.5,1.6,11.55,174.0,104.55,82.71
2018,12,10,14,0,158.0,125.0,1.6,11.6,188.0,93.54,78.03
2018,12,10,14,15,485.0,90.5,1.6,11.45,263.5,65.59,53.38
2018,12,10,14,30,812.0,56.0,1.6,11.3,339.0,48.37,38.11
2018,12,10,14,45,787.5,53.0,1.65,11.2,303.5,46.08,36.12
2018,12,10,15,0,763.0,50.0,1.7,11.1,268.0,43.78,34.08
2018,12,10,15,15,721.0,47.0,1.7,11.1,228.5,41.35,31.86
2018,12,10,15,30,679.0,44.0,1.7,11.1,189.0,38.98,29.6
2018,12,10,15,45,615.0,39.0,1.5,9.85,148.5,34.79,25.71
2018,12,10,16,0,551.0,34.0,1.3,8.6,108.0,30.64,21.68
2018,12,10,16,15,426.5,27.5,1.3,7.95,72.0,24.97,15.49
2018,12,10,16,30,302.0,21.0,1.3,7.3,36.0,17.8,0.0
2018,12,10,16,45,151.0,10.5,1.3,6.65,18.0,8.96,0.0
2018,12,10,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.35,3.85,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.25,3.35,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.15,3.3,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.15,3.3,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.25,3.25,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
