Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,11,2,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.35,3.05,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.35,2.9,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.25,2.45,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.15,1.95,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.05,1.45,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,12,11,7,15,159.5,10.0,1.0,2.1,17.5,107.66,0.0
2018,12,11,7,30,319.0,20.0,1.0,2.8,35.0,249.92,0.0
2018,12,11,7,45,455.0,26.5,0.95,3.5,72.5,359.92,281.85
2018,12,11,8,0,591.0,33.0,0.9,4.2,110.0,461.81,382.12
2018,12,11,8,15,659.5,37.5,0.95,4.7,152.0,516.07,430.67
2018,12,11,8,30,728.0,42.0,1.0,5.2,194.0,568.11,474.21
2018,12,11,8,45,770.5,45.0,1.0,5.7,235.5,598.2,497.98
2018,12,11,9,0,813.0,48.0,1.0,6.2,277.0,619.55,513.75
2018,12,11,9,15,838.0,51.0,1.1,6.85,314.0,631.6,522.12
2018,12,11,9,30,863.0,54.0,1.2,7.5,351.0,640.34,527.07
2018,12,11,9,45,879.0,56.0,1.3,8.15,382.5,638.47,523.48
2018,12,11,10,0,895.0,58.0,1.4,8.8,414.0,633.1,516.96
2018,12,11,10,15,907.5,59.0,1.45,9.25,440.0,620.84,504.9
2018,12,11,10,30,920.0,60.0,1.5,9.7,466.0,605.08,489.91
2018,12,11,10,45,927.0,61.0,1.5,10.2,484.5,582.74,469.17
2018,12,11,11,0,934.0,62.0,1.5,10.7,503.0,557.15,445.6
2018,12,11,11,15,938.0,62.5,1.55,11.0,514.5,526.37,418.16
2018,12,11,11,30,942.0,63.0,1.6,11.3,526.0,492.7,387.79
2018,12,11,11,45,941.5,64.0,1.65,11.55,529.5,454.87,353.5
2018,12,11,12,0,941.0,65.0,1.7,11.8,533.0,414.7,316.52
2018,12,11,12,15,939.0,64.5,1.7,11.9,529.0,370.48,275.61
2018,12,11,12,30,937.0,64.0,1.7,12.0,525.0,324.46,232.69
2018,12,11,12,45,932.0,63.5,1.75,12.15,513.5,276.13,188.02
2018,12,11,13,0,927.0,63.0,1.8,12.3,502.0,226.67,143.58
2018,12,11,13,15,917.5,62.0,1.8,12.25,482.5,175.29,101.23
2018,12,11,13,30,908.0,61.0,1.8,12.2,463.0,123.66,66.03
2018,12,11,13,45,895.0,59.5,1.8,12.15,437.5,71.55,44.95
2018,12,11,14,0,882.0,58.0,1.8,12.1,412.0,56.45,45.04
2018,12,11,14,15,863.0,56.0,1.75,11.9,380.0,54.48,43.41
2018,12,11,14,30,844.0,54.0,1.7,11.7,348.0,52.44,41.71
2018,12,11,14,45,815.5,51.5,1.65,11.5,311.0,49.88,39.49
2018,12,11,15,0,787.0,49.0,1.6,11.3,274.0,43.16,33.5
2018,12,11,15,15,745.0,46.0,1.6,11.3,233.5,40.69,31.23
2018,12,11,15,30,703.0,43.0,1.6,11.3,193.0,38.26,28.93
2018,12,11,15,45,634.0,38.5,1.4,9.8,151.5,34.43,25.41
2018,12,11,16,0,565.0,34.0,1.2,8.3,110.0,30.69,21.76
2018,12,11,16,15,433.0,27.5,1.25,7.85,73.0,24.98,15.53
2018,12,11,16,30,301.0,21.0,1.3,7.4,36.0,17.79,0.0
2018,12,11,16,45,150.5,10.5,1.4,6.95,18.0,8.96,0.0
2018,12,11,17,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,12,7,15,7.5,5.0,1.3,7.9,5.5,8.92,0.0
2018,12,12,7,30,15.0,10.0,1.3,8.1,11.0,21.78,0.0
2018,12,12,7,45,54.0,24.0,1.3,8.35,30.5,83.12,60.82
2018,12,12,8,0,93.0,38.0,1.3,8.6,50.0,125.73,102.51
2018,12,12,8,15,152.5,57.0,1.35,8.8,85.0,189.1,158.76
2018,12,12,8,30,212.0,76.0,1.4,9.0,120.0,250.52,212.15
2018,12,12,8,45,221.0,82.0,1.45,9.25,136.0,257.93,218.89
2018,12,12,9,0,230.0,88.0,1.5,9.5,152.0,265.55,225.35
2018,12,12,9,15,279.0,87.5,1.5,9.85,175.5,306.9,259.52
2018,12,12,9,30,328.0,87.0,1.5,10.2,199.0,331.02,278.82
2018,12,12,9,45,256.0,113.0,1.55,10.6,205.5,292.1,244.62
2018,12,12,10,0,184.0,139.0,1.6,11.0,212.0,268.04,222.7
2018,12,12,10,15,249.5,155.5,1.6,11.35,261.0,316.78,261.89
2018,12,12,10,30,315.0,172.0,1.6,11.7,310.0,360.91,295.89
2018,12,12,10,45,269.5,175.0,1.6,12.1,296.5,325.37,265.31
2018,12,12,11,0,224.0,178.0,1.6,12.5,283.0,291.62,236.7
2018,12,12,11,15,426.5,153.5,1.6,12.65,360.0,363.2,292.33
2018,12,12,11,30,629.0,129.0,1.6,12.8,437.0,416.01,329.54
2018,12,12,11,45,787.5,94.5,1.6,13.0,483.5,421.21,327.73
2018,12,12,12,0,946.0,60.0,1.6,13.2,530.0,412.31,313.03
2018,12,12,12,15,942.5,61.0,1.65,13.25,526.5,369.01,273.05
2018,12,12,12,30,939.0,62.0,1.7,13.3,523.0,323.94,231.23
2018,12,12,12,45,932.0,63.0,1.7,13.35,512.0,276.47,187.51
2018,12,12,13,0,925.0,64.0,1.7,13.4,501.0,227.97,144.13
2018,12,12,13,15,916.5,63.0,1.75,13.35,482.5,176.84,102.08
2018,12,12,13,30,908.0,62.0,1.8,13.3,464.0,125.37,66.93
2018,12,12,13,45,858.5,67.0,1.8,13.25,430.0,70.79,43.85
2018,12,12,14,0,809.0,72.0,1.8,13.2,396.0,59.99,47.98
2018,12,12,14,15,797.0,67.0,1.7,12.95,365.5,56.44,44.98
2018,12,12,14,30,785.0,62.0,1.6,12.7,335.0,52.84,41.89
2018,12,12,14,45,719.0,60.5,1.55,12.5,290.5,51.51,40.8
2018,12,12,15,0,653.0,59.0,1.5,12.3,246.0,46.25,36.13
2018,12,12,15,15,569.0,58.0,1.5,12.3,203.5,45.56,35.48
2018,12,12,15,30,485.0,57.0,1.5,12.3,161.0,45.2,35.01
2018,12,12,15,45,488.5,46.0,1.25,10.6,131.5,37.14,27.74
2018,12,12,16,0,492.0,35.0,1.0,8.9,102.0,28.75,19.99
2018,12,12,16,15,401.0,28.0,1.05,8.3,69.5,23.25,14.06
2018,12,12,16,30,310.0,21.0,1.1,7.7,37.0,17.79,0.0
2018,12,12,16,45,155.0,10.5,1.15,7.15,18.5,8.96,0.0
2018,12,12,17,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.45,2.35,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,12,13,7,15,130.0,9.0,1.5,3.2,14.5,88.15,0.0
2018,12,13,7,30,260.0,18.0,1.5,4.0,29.0,179.81,0.0
2018,12,13,7,45,408.0,25.0,1.55,4.8,65.5,325.93,250.78
2018,12,13,8,0,556.0,32.0,1.6,5.6,102.0,436.25,362.13
2018,12,13,8,15,627.0,37.0,1.55,6.2,143.5,492.41,412.75
2018,12,13,8,30,698.0,42.0,1.5,6.8,185.0,546.63,458.14
2018,12,13,8,45,742.0,44.5,1.5,7.45,225.0,577.2,482.56
2018,12,13,9,0,786.0,47.0,1.5,8.1,265.0,604.78,503.26
2018,12,13,9,15,815.0,49.0,1.45,8.75,302.0,612.78,507.32
2018,12,13,9,30,844.0,51.0,1.4,9.4,339.0,623.3,512.56
2018,12,13,9,45,863.5,53.0,1.4,10.0,371.0,624.21,510.38
2018,12,13,10,0,883.0,55.0,1.4,10.6,403.0,621.59,505.26
2018,12,13,10,15,896.5,56.0,1.35,11.15,429.0,610.47,493.2
2018,12,13,10,30,910.0,57.0,1.3,11.7,455.0,595.85,478.31
2018,12,13,10,45,918.0,58.0,1.25,12.25,474.0,574.63,458.22
2018,12,13,11,0,926.0,59.0,1.2,12.8,493.0,550.13,435.35
2018,12,13,11,15,930.0,60.0,1.15,13.1,505.0,520.45,408.56
2018,12,13,11,30,934.0,61.0,1.1,13.4,517.0,487.85,379.0
2018,12,13,11,45,935.0,61.0,1.05,13.7,521.0,450.21,345.01
2018,12,13,12,0,936.0,61.0,1.0,14.0,525.0,410.19,308.46
2018,12,13,12,15,932.5,62.0,1.0,14.15,521.5,367.36,269.45
2018,12,13,12,30,929.0,63.0,1.0,14.3,518.0,322.79,228.5
2018,12,13,12,45,921.0,63.5,1.0,14.45,506.5,275.18,185.26
2018,12,13,13,0,913.0,64.0,1.0,14.6,495.0,226.67,142.4
2018,12,13,13,15,903.5,63.5,0.95,14.65,476.5,176.47,101.43
2018,12,13,13,30,894.0,63.0,0.9,14.7,458.0,126.0,67.16
2018,12,13,13,45,879.0,62.5,0.9,14.7,433.0,75.3,46.36
2018,12,13,14,0,864.0,62.0,0.9,14.7,408.0,59.1,46.9
2018,12,13,14,15,843.5,60.0,0.8,14.45,376.5,51.51,40.35
2018,12,13,14,30,823.0,58.0,0.7,14.2,345.0,50.06,39.19
2018,12,13,14,45,792.5,55.5,0.65,13.9,308.0,48.13,37.58
2018,12,13,15,0,762.0,53.0,0.6,13.6,271.0,46.24,35.96
2018,12,13,15,15,718.0,49.5,0.6,13.6,231.0,43.44,33.43
2018,12,13,15,30,674.0,46.0,0.6,13.6,191.0,40.69,30.85
2018,12,13,15,45,602.5,41.5,0.6,12.0,150.0,36.97,27.46
2018,12,13,16,0,531.0,37.0,0.6,10.4,109.0,33.37,23.96
2018,12,13,16,15,400.0,29.5,0.65,9.95,72.5,24.57,15.11
2018,12,13,16,30,269.0,22.0,0.7,9.5,36.0,18.65,0.0
2018,12,13,16,45,134.5,11.0,0.8,9.05,18.0,9.39,0.0
2018,12,13,17,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,14,7,15,0.0,1.5,2.05,9.4,1.5,1.28,0.0
2018,12,14,7,30,0.0,3.0,2.1,9.6,3.0,2.56,0.0
2018,12,14,7,45,0.0,6.0,2.2,9.8,6.0,4.92,0.0
2018,12,14,8,0,0.0,9.0,2.3,10.0,9.0,7.39,0.59
2018,12,14,8,15,0.0,11.0,2.3,10.15,11.0,9.03,2.13
2018,12,14,8,30,0.0,13.0,2.3,10.3,13.0,10.68,3.64
2018,12,14,8,45,0.0,29.5,2.35,10.45,29.5,24.32,15.57
2018,12,14,9,0,0.0,46.0,2.4,10.6,46.0,38.03,27.5
2018,12,14,9,15,4.0,68.5,2.45,10.75,70.0,60.15,46.72
2018,12,14,9,30,8.0,91.0,2.5,10.9,94.0,83.7,66.95
2018,12,14,9,45,7.5,87.5,2.5,11.0,90.5,78.91,62.67
2018,12,14,10,0,7.0,84.0,2.5,11.1,87.0,74.71,58.92
2018,12,14,10,15,3.5,55.5,2.5,11.2,57.0,48.05,35.89
2018,12,14,10,30,0.0,27.0,2.5,11.3,27.0,22.29,13.61
2018,12,14,10,45,0.0,53.5,2.5,11.4,53.5,44.3,32.5
2018,12,14,11,0,0.0,80.0,2.5,11.5,80.0,66.41,51.3
2018,12,14,11,15,1.0,108.5,2.5,11.6,109.0,91.12,72.14
2018,12,14,11,30,2.0,137.0,2.5,11.7,138.0,115.5,92.52
2018,12,14,11,45,1.5,130.0,2.5,11.8,130.5,108.81,86.79
2018,12,14,12,0,1.0,123.0,2.5,11.9,123.0,102.36,81.34
2018,12,14,12,15,3.5,106.0,2.5,11.95,107.5,88.94,69.99
2018,12,14,12,30,6.0,89.0,2.5,12.0,92.0,75.55,58.6
2018,12,14,12,45,4.0,100.0,2.45,12.1,102.0,83.56,65.43
2018,12,14,13,0,2.0,111.0,2.4,12.2,112.0,91.41,72.14
2018,12,14,13,15,4.0,120.5,2.35,12.15,122.5,98.4,78.02
2018,12,14,13,30,6.0,130.0,2.3,12.1,133.0,104.58,83.28
2018,12,14,13,45,19.5,127.5,2.2,12.1,135.5,101.75,80.95
2018,12,14,14,0,33.0,125.0,2.1,12.1,138.0,95.76,79.88
2018,12,14,14,15,112.5,105.5,2.0,11.95,145.5,80.21,66.29
2018,12,14,14,30,192.0,86.0,1.9,11.8,153.0,63.96,51.97
2018,12,14,14,45,216.0,84.5,1.75,11.7,152.5,63.29,51.48
2018,12,14,15,0,240.0,83.0,1.6,11.6,152.0,62.49,50.81
2018,12,14,15,15,216.5,74.5,1.6,11.6,130.0,56.46,45.35
2018,12,14,15,30,193.0,66.0,1.6,11.6,108.0,50.3,39.68
2018,12,14,15,45,138.5,53.0,1.35,10.85,79.5,40.74,30.93
2018,12,14,16,0,84.0,40.0,1.1,10.1,51.0,31.03,21.9
2018,12,14,16,15,53.0,25.5,1.05,9.55,31.5,20.79,11.97
2018,12,14,16,30,22.0,11.0,1.0,9.0,12.0,9.31,0.0
2018,12,14,16,45,11.0,5.5,1.0,8.5,6.0,4.69,0.0
2018,12,14,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.35,5.2,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,15,7,15,87.5,7.5,1.05,5.65,11.0,6.4,0.0
2018,12,15,7,30,175.0,15.0,1.0,6.1,22.0,123.09,0.0
2018,12,15,7,45,178.5,26.0,1.0,6.55,40.5,183.22,135.23
2018,12,15,8,0,182.0,37.0,1.0,7.0,59.0,199.95,164.97
2018,12,15,8,15,216.0,52.0,1.0,7.45,88.0,239.71,201.68
2018,12,15,8,30,250.0,67.0,1.0,7.9,117.0,278.31,235.48
2018,12,15,8,45,252.5,84.5,1.05,8.35,144.5,282.91,239.82
2018,12,15,9,0,255.0,102.0,1.1,8.8,172.0,301.04,254.47
2018,12,15,9,15,271.5,115.5,1.1,9.4,199.0,321.53,270.37
2018,12,15,9,30,288.0,129.0,1.1,10.0,226.0,340.41,284.4
2018,12,15,9,45,403.5,124.0,1.1,10.6,274.0,412.94,341.9
2018,12,15,10,0,519.0,119.0,1.1,11.2,322.0,467.66,383.2
2018,12,15,10,15,695.0,90.0,1.05,11.75,381.0,534.03,432.29
2018,12,15,10,30,871.0,61.0,1.0,12.3,440.0,578.3,462.59
2018,12,15,10,45,699.5,103.5,1.0,12.85,416.0,507.46,404.26
2018,12,15,11,0,528.0,146.0,1.0,13.4,392.0,428.93,341.33
2018,12,15,11,15,438.0,163.0,0.9,13.65,370.5,378.55,300.15
2018,12,15,11,30,348.0,180.0,0.8,13.9,349.0,325.06,256.62
2018,12,15,11,45,270.0,190.0,0.75,14.2,322.0,283.51,222.78
2018,12,15,12,0,192.0,200.0,0.7,14.5,295.0,243.0,190.21
2018,12,15,12,15,349.0,175.5,0.65,14.6,346.5,264.86,202.64
2018,12,15,12,30,506.0,151.0,0.6,14.7,398.0,271.42,200.31
2018,12,15,12,45,395.0,168.0,0.6,14.85,358.5,229.02,167.37
2018,12,15,13,0,284.0,185.0,0.6,15.0,319.0,195.76,143.65
2018,12,15,13,15,382.5,158.0,0.6,14.95,331.0,169.05,117.77
2018,12,15,13,30,481.0,131.0,0.6,14.9,343.0,133.1,87.67
2018,12,15,13,45,422.0,122.5,0.6,14.85,301.0,94.99,68.07
2018,12,15,14,0,363.0,114.0,0.6,14.8,259.0,79.21,64.47
2018,12,15,14,15,218.5,111.5,0.6,14.55,197.0,80.91,66.19
2018,12,15,14,30,74.0,109.0,0.6,14.3,135.0,81.73,67.08
2018,12,15,14,45,77.5,103.0,0.6,14.05,127.5,77.45,63.47
2018,12,15,15,0,81.0,97.0,0.6,13.8,120.0,73.03,59.66
2018,12,15,15,15,91.5,90.0,0.6,13.8,112.5,67.83,55.03
2018,12,15,15,30,102.0,83.0,0.6,13.8,105.0,62.4,50.04
2018,12,15,15,45,83.0,66.5,0.7,12.6,82.0,50.65,39.49
2018,12,15,16,0,64.0,50.0,0.8,11.4,59.0,38.65,28.49
2018,12,15,16,15,44.5,34.0,0.9,10.85,39.0,26.74,16.93
2018,12,15,16,30,25.0,18.0,1.0,10.3,19.0,14.6,0.0
2018,12,15,16,45,12.5,9.0,1.1,9.8,9.5,7.68,0.0
2018,12,15,17,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.5,1.55,9.25,1.5,1.28,0.0
2018,12,16,7,30,0.0,3.0,1.6,9.6,3.0,2.56,0.0
2018,12,16,7,45,0.0,7.0,1.6,9.9,7.0,5.74,0.0
2018,12,16,8,0,0.0,11.0,1.6,10.2,11.0,9.03,1.96
2018,12,16,8,15,0.0,10.5,1.7,10.55,10.5,8.62,1.76
2018,12,16,8,30,0.0,10.0,1.8,10.9,10.0,8.21,1.47
2018,12,16,8,45,0.0,10.5,1.85,11.2,10.5,8.63,1.86
2018,12,16,9,0,0.0,11.0,1.9,11.5,11.0,9.04,2.23
2018,12,16,9,15,0.0,23.0,1.95,11.8,23.0,18.95,10.84
2018,12,16,9,30,0.0,35.0,2.0,12.1,35.0,28.89,19.41
2018,12,16,9,45,0.0,35.0,2.05,12.35,35.0,28.9,19.35
2018,12,16,10,0,0.0,35.0,2.1,12.6,35.0,28.9,19.29
2018,12,16,10,15,0.0,41.5,2.1,12.7,41.5,34.3,23.88
2018,12,16,10,30,0.0,48.0,2.1,12.8,48.0,39.71,28.45
2018,12,16,10,45,0.0,43.5,2.1,12.85,43.5,35.98,25.2
2018,12,16,11,0,0.0,39.0,2.1,12.9,39.0,32.25,21.98
2018,12,16,11,15,21.5,81.0,2.05,12.9,91.5,80.18,62.7
2018,12,16,11,30,43.0,123.0,2.0,12.9,144.0,125.31,100.2
2018,12,16,11,45,38.0,126.0,1.95,12.9,144.5,123.14,98.03
2018,12,16,12,0,33.0,129.0,1.9,12.9,145.0,121.18,96.19
2018,12,16,12,15,32.0,107.5,1.85,12.85,123.0,100.69,78.9
2018,12,16,12,30,31.0,86.0,1.8,12.8,101.0,80.77,62.04
2018,12,16,12,45,34.5,109.5,1.75,12.8,126.0,98.37,76.52
2018,12,16,13,0,38.0,133.0,1.7,12.8,151.0,114.26,89.49
2018,12,16,13,15,29.0,120.5,1.7,12.75,134.0,100.48,78.38
2018,12,16,13,30,20.0,108.0,1.7,12.7,117.0,87.89,68.47
2018,12,16,13,45,21.0,103.5,1.7,12.65,112.5,82.48,64.47
2018,12,16,14,0,22.0,99.0,1.7,12.6,108.0,78.3,64.32
2018,12,16,14,15,11.5,95.5,1.7,12.5,100.0,77.38,63.66
2018,12,16,14,30,1.0,92.0,1.7,12.4,92.0,74.25,61.01
2018,12,16,14,45,0.5,76.5,1.7,12.3,76.5,62.44,50.58
2018,12,16,15,0,0.0,61.0,1.7,12.2,61.0,50.41,39.87
2018,12,16,15,15,0.0,46.5,1.7,12.2,46.5,38.45,29.1
2018,12,16,15,30,0.0,32.0,1.7,12.2,32.0,26.4,18.17
2018,12,16,15,45,0.0,26.0,1.8,11.9,26.0,21.43,13.57
2018,12,16,16,0,0.0,20.0,1.9,11.6,20.0,16.47,8.92
2018,12,16,16,15,0.0,14.0,1.95,11.5,14.0,11.52,4.08
2018,12,16,16,30,0.0,8.0,2.0,11.4,8.0,6.57,0.0
2018,12,16,16,45,0.0,4.0,2.05,11.3,4.0,3.41,0.0
2018,12,16,17,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,17,7,15,83.0,6.5,1.1,7.05,9.5,0.0,0.0
2018,12,17,7,30,166.0,13.0,1.0,7.5,19.0,115.4,0.0
2018,12,17,7,45,328.5,22.5,0.95,8.0,54.5,276.17,197.24
2018,12,17,8,0,491.0,32.0,0.9,8.5,90.0,391.08,318.3
2018,12,17,8,15,583.0,36.5,0.9,8.75,132.0,460.64,379.85
2018,12,17,8,30,675.0,41.0,0.9,9.0,174.0,528.26,435.97
2018,12,17,8,45,722.5,43.5,0.9,9.3,214.0,561.39,462.61
2018,12,17,9,0,770.0,46.0,0.9,9.6,254.0,591.62,485.61
2018,12,17,9,15,796.5,49.5,0.85,9.95,291.0,600.45,490.63
2018,12,17,9,30,823.0,53.0,0.8,10.3,328.0,611.76,496.8
2018,12,17,9,45,839.0,56.0,0.8,10.65,359.5,612.25,494.81
2018,12,17,10,0,855.0,59.0,0.8,11.0,391.0,609.33,490.06
2018,12,17,10,15,868.0,60.5,0.8,11.35,417.0,599.31,479.82
2018,12,17,10,30,881.0,62.0,0.8,11.7,443.0,585.89,466.83
2018,12,17,10,45,890.0,63.0,0.8,12.0,462.5,566.23,449.0
2018,12,17,11,0,899.0,64.0,0.8,12.3,482.0,543.33,428.39
2018,12,17,11,15,904.0,64.5,0.85,12.35,494.0,514.72,403.81
2018,12,17,11,30,909.0,65.0,0.9,12.4,506.0,483.23,376.33
2018,12,17,11,45,910.5,66.0,0.95,12.5,511.0,447.97,345.09
2018,12,17,12,0,912.0,67.0,1.0,12.6,516.0,410.27,311.06
2018,12,17,12,15,910.0,66.5,1.0,12.6,512.5,367.73,272.4
2018,12,17,12,30,908.0,66.0,1.0,12.6,509.0,323.43,231.69
2018,12,17,12,45,740.5,102.5,1.05,12.55,459.0,263.07,184.13
2018,12,17,13,0,573.0,139.0,1.1,12.5,409.0,217.22,150.71
2018,12,17,13,15,462.5,151.5,1.15,12.5,364.0,176.84,122.05
2018,12,17,13,30,352.0,164.0,1.2,12.5,319.0,148.88,106.43
2018,12,17,13,45,350.5,154.5,1.2,12.55,302.0,119.04,89.4
2018,12,17,14,0,349.0,145.0,1.2,12.6,285.0,103.4,86.31
2018,12,17,14,15,223.5,130.0,1.15,12.4,217.0,92.75,77.19
2018,12,17,14,30,98.0,115.0,1.1,12.2,149.0,85.78,71.24
2018,12,17,14,45,60.0,94.5,1.1,12.0,114.5,74.2,61.11
2018,12,17,15,0,22.0,74.0,1.1,11.8,80.0,59.24,47.84
2018,12,17,15,15,31.0,58.5,1.1,11.8,66.0,47.75,37.53
2018,12,17,15,30,40.0,43.0,1.1,11.8,52.0,34.89,25.86
2018,12,17,15,45,20.0,34.0,1.0,10.65,38.5,28.58,20.11
2018,12,17,16,0,0.0,25.0,0.9,9.5,25.0,20.62,12.76
2018,12,17,16,15,0.5,18.0,1.0,9.1,18.0,14.83,7.03
2018,12,17,16,30,1.0,11.0,1.1,8.7,11.0,9.06,0.0
2018,12,17,16,45,0.5,5.5,1.2,8.35,5.5,4.69,0.0
2018,12,17,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.65,6.8,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.55,6.75,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.55,6.7,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.65,6.6,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,18,7,15,54.0,7.0,0.6,6.95,9.0,0.0,0.0
2018,12,18,7,30,108.0,14.0,0.5,7.3,18.0,79.72,0.0
2018,12,18,7,45,258.0,23.5,0.45,7.65,49.0,230.92,161.36
2018,12,18,8,0,408.0,33.0,0.4,8.0,80.0,346.52,281.0
2018,12,18,8,15,370.0,49.0,0.4,8.5,105.0,340.1,280.62
2018,12,18,8,30,332.0,65.0,0.4,9.0,130.0,330.45,274.87
2018,12,18,8,45,491.0,62.0,0.35,9.5,182.0,434.07,359.29
2018,12,18,9,0,650.0,59.0,0.3,10.0,234.0,531.87,433.91
2018,12,18,9,15,735.5,55.5,0.3,10.45,279.5,573.34,463.41
2018,12,18,9,30,821.0,52.0,0.3,10.9,325.0,609.24,488.29
2018,12,18,9,45,839.0,54.5,0.35,11.35,357.0,610.54,487.04
2018,12,18,10,0,857.0,57.0,0.4,11.8,389.0,608.42,483.42
2018,12,18,10,15,871.5,58.0,0.45,12.15,415.0,598.85,474.28
2018,12,18,10,30,886.0,59.0,0.5,12.5,441.0,585.82,462.36
2018,12,18,10,45,895.5,60.0,0.55,12.85,461.0,566.5,445.47
2018,12,18,11,0,905.0,61.0,0.6,13.2,481.0,543.9,425.72
2018,12,18,11,15,910.5,61.5,0.6,13.35,493.0,515.53,401.02
2018,12,18,11,30,916.0,62.0,0.6,13.5,505.0,484.22,373.51
2018,12,18,11,45,893.5,68.0,0.65,13.7,504.0,443.81,338.96
2018,12,18,12,0,871.0,74.0,0.7,13.9,503.0,402.49,303.05
2018,12,18,12,15,871.0,73.5,0.75,13.95,500.5,362.24,266.96
2018,12,18,12,30,871.0,73.0,0.8,14.0,498.0,320.13,228.64
2018,12,18,12,45,889.5,66.5,0.85,14.0,493.0,275.67,187.55
2018,12,18,13,0,908.0,60.0,0.9,14.0,488.0,228.12,144.44
2018,12,18,13,15,899.5,59.5,0.9,13.95,470.5,178.68,103.47
2018,12,18,13,30,891.0,59.0,0.9,13.9,453.0,128.84,68.41
2018,12,18,13,45,877.5,58.0,0.95,13.85,428.5,78.26,45.19
2018,12,18,14,0,864.0,57.0,1.0,13.8,404.0,55.51,43.9
2018,12,18,14,15,845.5,55.5,1.0,13.6,373.5,53.93,42.64
2018,12,18,14,30,827.0,54.0,1.0,13.4,343.0,52.29,41.29
2018,12,18,14,45,791.5,52.5,1.05,13.2,306.0,45.7,35.49
2018,12,18,15,0,756.0,51.0,1.1,13.0,269.0,44.51,34.49
2018,12,18,15,15,723.0,47.0,1.1,13.0,231.0,41.33,31.6
2018,12,18,15,30,690.0,43.0,1.1,13.0,193.0,38.13,28.63
2018,12,18,15,45,625.5,38.5,1.0,11.7,153.0,34.32,25.15
2018,12,18,16,0,561.0,34.0,0.9,10.4,113.0,30.58,21.54
2018,12,18,16,15,437.5,27.5,1.0,9.95,76.0,24.87,15.57
2018,12,18,16,30,314.0,21.0,1.1,9.5,39.0,17.65,1.61
2018,12,18,16,45,157.0,10.5,1.2,9.05,19.5,8.96,0.0
2018,12,18,17,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,19,7,15,110.0,8.0,0.65,7.1,11.5,0.0,0.0
2018,12,19,7,30,220.0,16.0,0.6,7.4,23.0,151.56,0.0
2018,12,19,7,45,300.0,23.0,0.55,7.65,48.5,256.32,175.19
2018,12,19,8,0,380.0,30.0,0.5,7.9,74.0,324.3,263.35
2018,12,19,8,15,524.0,35.5,0.55,8.3,122.5,419.95,346.42
2018,12,19,8,30,668.0,41.0,0.6,8.7,171.0,523.12,430.13
2018,12,19,8,45,542.5,56.5,0.65,9.1,177.0,461.88,382.18
2018,12,19,9,0,417.0,72.0,0.7,9.5,183.0,385.66,321.8
2018,12,19,9,15,380.0,92.5,0.8,10.05,205.0,380.07,316.82
2018,12,19,9,30,343.0,113.0,0.9,10.6,227.0,371.88,308.72
2018,12,19,9,45,402.5,119.0,0.95,11.15,265.0,407.48,336.22
2018,12,19,10,0,462.0,125.0,1.0,11.7,303.0,439.75,359.96
2018,12,19,10,15,448.5,131.5,1.05,12.05,314.0,424.74,346.19
2018,12,19,10,30,435.0,138.0,1.1,12.4,325.0,408.51,331.76
2018,12,19,10,45,334.0,152.0,1.15,12.75,299.5,339.59,275.51
2018,12,19,11,0,233.0,166.0,1.2,13.1,274.0,286.51,231.7
2018,12,19,11,15,238.0,170.5,1.2,13.35,283.0,281.13,226.26
2018,12,19,11,30,243.0,175.0,1.2,13.6,292.0,274.57,219.47
2018,12,19,11,45,200.0,180.5,1.15,13.8,277.5,242.68,192.73
2018,12,19,12,0,157.0,186.0,1.1,14.0,263.0,219.49,173.38
2018,12,19,12,15,257.0,176.0,1.05,14.05,301.5,236.74,183.9
2018,12,19,12,30,357.0,166.0,1.0,14.1,340.0,243.54,184.37
2018,12,19,12,45,444.0,151.0,1.0,14.2,363.0,230.4,168.2
2018,12,19,13,0,531.0,136.0,1.0,14.3,386.0,208.8,144.84
2018,12,19,13,15,360.0,146.0,0.95,14.25,313.0,160.02,111.91
2018,12,19,13,30,189.0,156.0,0.9,14.2,240.0,133.76,99.29
2018,12,19,13,45,307.0,138.0,0.8,14.15,265.5,108.35,80.07
2018,12,19,14,0,425.0,120.0,0.7,14.1,291.0,83.85,68.7
2018,12,19,14,15,502.5,105.0,0.65,13.9,292.0,75.4,61.5
2018,12,19,14,30,580.0,90.0,0.6,13.7,293.0,67.34,54.55
2018,12,19,14,45,634.0,73.0,0.55,13.45,274.0,55.9,44.54
2018,12,19,15,0,688.0,56.0,0.5,13.2,255.0,48.06,37.64
2018,12,19,15,15,435.0,64.5,0.5,13.2,184.0,49.64,39.04
2018,12,19,15,30,182.0,73.0,0.5,13.2,113.0,55.02,43.68
2018,12,19,15,45,289.0,54.5,0.55,12.25,102.5,41.25,31.27
2018,12,19,16,0,396.0,36.0,0.6,11.3,92.0,29.1,20.17
2018,12,19,16,15,312.0,28.0,0.65,10.95,62.5,22.86,13.86
2018,12,19,16,30,228.0,20.0,0.7,10.6,33.0,16.57,1.79
2018,12,19,16,45,114.0,10.0,0.7,10.25,16.5,8.54,0.0
2018,12,19,17,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,20,7,15,36.5,5.5,1.05,7.5,6.5,0.0,0.0
2018,12,20,7,30,73.0,11.0,1.0,7.7,13.0,55.1,0.0
2018,12,20,7,45,65.5,23.0,0.95,7.85,27.5,87.64,55.9
2018,12,20,8,0,58.0,35.0,0.9,8.0,42.0,87.6,69.04
2018,12,20,8,15,81.5,52.0,0.9,8.4,65.5,123.28,101.57
2018,12,20,8,30,105.0,69.0,0.9,8.8,89.0,157.37,131.79
2018,12,20,8,45,117.0,87.5,0.85,9.15,114.5,184.77,155.36
2018,12,20,9,0,129.0,106.0,0.8,9.5,140.0,210.74,177.04
2018,12,20,9,15,137.0,120.0,0.8,9.85,161.0,226.77,189.94
2018,12,20,9,30,145.0,134.0,0.8,10.2,182.0,242.0,201.85
2018,12,20,9,45,211.0,144.0,0.8,10.5,221.5,300.79,249.71
2018,12,20,10,0,277.0,154.0,0.8,10.8,261.0,344.18,283.69
2018,12,20,10,15,260.5,168.0,0.8,11.05,274.0,338.74,277.42
2018,12,20,10,30,244.0,182.0,0.8,11.3,287.0,332.5,270.91
2018,12,20,10,45,249.0,189.0,0.85,11.5,300.0,330.44,268.19
2018,12,20,11,0,254.0,196.0,0.9,11.7,313.0,327.1,264.31
2018,12,20,11,15,237.0,203.5,0.9,11.8,315.0,312.1,251.04
2018,12,20,11,30,220.0,211.0,0.9,11.9,317.0,290.67,232.83
2018,12,20,11,45,160.5,214.0,0.9,11.95,292.0,255.5,204.1
2018,12,20,12,0,101.0,217.0,0.9,12.0,267.0,220.57,176.02
2018,12,20,12,15,109.0,217.0,0.85,12.0,270.5,215.37,171.03
2018,12,20,12,30,117.0,217.0,0.8,12.0,274.0,210.63,166.16
2018,12,20,12,45,193.0,208.0,0.75,12.0,300.0,212.08,163.76
2018,12,20,13,0,269.0,199.0,0.7,12.0,326.0,205.6,154.26
2018,12,20,13,15,283.5,190.5,0.65,11.9,320.0,182.48,134.45
2018,12,20,13,30,298.0,182.0,0.6,11.8,314.0,157.79,115.43
2018,12,20,13,45,301.0,170.5,0.6,11.7,297.5,129.18,97.87
2018,12,20,14,0,304.0,159.0,0.6,11.6,281.0,111.37,93.44
2018,12,20,14,15,226.5,152.5,0.55,11.4,239.5,106.63,89.57
2018,12,20,14,30,149.0,146.0,0.5,11.2,198.0,104.9,88.26
2018,12,20,14,45,106.5,125.5,0.5,11.0,161.0,91.63,76.73
2018,12,20,15,0,64.0,105.0,0.5,10.8,124.0,80.04,66.59
2018,12,20,15,15,32.0,82.0,0.5,10.8,91.5,64.0,52.26
2018,12,20,15,30,0.0,59.0,0.5,10.8,59.0,47.88,37.69
2018,12,20,15,45,0.0,47.0,0.55,10.4,47.0,38.4,28.99
2018,12,20,16,0,0.0,35.0,0.6,10.0,35.0,28.83,20.07
2018,12,20,16,15,12.5,24.5,0.55,9.95,25.0,20.4,11.88
2018,12,20,16,30,25.0,14.0,0.5,9.9,15.0,11.7,0.07
2018,12,20,16,45,25.0,8.5,0.4,9.85,8.5,7.26,0.0
2018,12,20,17,0,25.0,3.0,0.3,9.8,2.0,0.0,0.0
2018,12,20,17,15,12.5,1.5,0.25,9.75,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.2,9.7,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.15,9.65,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.1,9.6,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.1,9.55,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.1,9.5,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.1,9.45,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.1,9.4,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.15,9.35,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.2,9.3,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.25,9.3,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.35,9.25,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.45,9.15,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,21,7,15,89.0,7.0,0.8,8.7,9.5,0.0,0.0
2018,12,21,7,30,178.0,14.0,0.7,9.0,19.0,123.32,0.0
2018,12,21,7,45,337.5,22.5,0.65,9.25,52.5,277.95,180.35
2018,12,21,8,0,497.0,31.0,0.6,9.5,86.0,392.72,314.91
2018,12,21,8,15,575.5,36.0,0.65,9.8,126.0,454.16,370.82
2018,12,21,8,30,654.0,41.0,0.7,10.1,166.0,513.6,420.81
2018,12,21,8,45,690.0,45.0,0.8,10.35,203.5,541.3,444.32
